Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.0,3.55,3.5,30.0,128.32,0.0
2016,1,1,8,0,343.0,30.0,3.6,4.0,60.0,257.37,194.11
2016,1,1,8,15,441.0,38.5,3.65,4.5,99.5,326.77,272.38
2016,1,1,8,30,539.0,47.0,3.7,5.0,139.0,398.27,337.76
2016,1,1,8,45,597.0,53.0,3.75,5.5,179.5,443.96,378.87
2016,1,1,9,0,655.0,59.0,3.8,6.0,220.0,488.6,417.35
2016,1,1,9,15,694.0,63.5,3.8,6.0,258.0,518.3,442.73
2016,1,1,9,30,733.0,68.0,3.8,6.0,296.0,542.24,462.51
2016,1,1,9,45,760.5,70.5,3.8,6.5,330.0,558.37,474.29
2016,1,1,10,0,788.0,73.0,3.8,7.0,364.0,571.45,483.04
2016,1,1,10,15,806.0,75.5,3.75,7.0,392.5,575.65,484.97
2016,1,1,10,30,824.0,78.0,3.7,7.0,421.0,576.61,484.02
2016,1,1,10,45,835.5,79.5,3.65,7.5,442.5,569.46,475.48
2016,1,1,11,0,847.0,81.0,3.6,8.0,464.0,559.1,464.17
2016,1,1,11,15,854.5,82.0,3.5,8.0,478.5,542.87,448.65
2016,1,1,11,30,862.0,83.0,3.4,8.0,493.0,523.6,430.35
2016,1,1,11,45,865.0,83.5,3.3,8.5,500.5,498.68,406.44
2016,1,1,12,0,868.0,84.0,3.2,9.0,508.0,471.09,379.98
2016,1,1,12,15,867.5,84.0,3.1,9.0,507.5,438.99,350.13
2016,1,1,12,30,867.0,84.0,3.0,9.0,507.0,404.69,317.88
2016,1,1,12,45,867.0,82.5,2.9,9.5,499.5,367.08,281.82
2016,1,1,13,0,867.0,81.0,2.8,10.0,492.0,327.56,243.79
2016,1,1,13,15,859.0,80.0,2.65,10.0,476.5,284.75,203.57
2016,1,1,13,30,851.0,79.0,2.5,10.0,461.0,241.03,163.11
2016,1,1,13,45,839.5,77.0,2.45,10.0,438.5,195.21,122.8
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,149.27,86.22
2016,1,1,14,15,809.5,72.5,2.35,10.0,387.0,102.59,56.75
2016,1,1,14,30,791.0,70.0,2.3,10.0,358.0,56.95,46.04
2016,1,1,14,45,765.0,67.0,2.25,10.0,324.0,53.22,42.75
2016,1,1,15,0,739.0,64.0,2.2,10.0,290.0,51.66,41.36
2016,1,1,15,15,699.0,60.0,2.15,9.5,251.5,49.22,39.19
2016,1,1,15,30,659.0,56.0,2.1,9.0,213.0,42.8,33.34
2016,1,1,15,45,598.0,50.0,2.05,8.5,172.0,38.89,29.65
2016,1,1,16,0,537.0,44.0,2.0,8.0,131.0,34.97,25.8
2016,1,1,16,15,436.0,35.5,2.05,7.5,92.5,28.69,19.56
2016,1,1,16,30,335.0,27.0,2.1,7.0,54.0,22.31,11.07
2016,1,1,16,45,167.5,13.5,2.15,7.0,27.0,12.28,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.0,15.5,3.7,5.5,19.5,49.22,0.0
2016,1,2,8,0,84.0,31.0,3.8,6.0,39.0,103.65,74.76
2016,1,2,8,15,119.5,47.5,3.8,6.0,65.0,143.78,117.44
2016,1,2,8,30,155.0,64.0,3.8,6.0,91.0,183.63,154.43
2016,1,2,8,45,177.0,80.5,3.85,6.5,118.5,215.29,183.03
2016,1,2,9,0,199.0,97.0,3.9,7.0,146.0,246.29,210.28
2016,1,2,9,15,212.5,111.5,3.85,7.0,171.5,268.68,229.77
2016,1,2,9,30,226.0,126.0,3.8,7.0,197.0,290.14,247.98
2016,1,2,9,45,245.5,136.5,3.8,7.5,221.0,309.33,263.55
2016,1,2,10,0,265.0,147.0,3.8,8.0,245.0,327.45,277.83
2016,1,2,10,15,239.5,162.0,3.85,8.5,255.5,322.6,272.2
2016,1,2,10,30,214.0,177.0,3.9,9.0,266.0,307.77,258.45
2016,1,2,10,45,301.0,173.5,4.0,9.5,306.0,354.63,296.78
2016,1,2,11,0,388.0,170.0,4.1,10.0,346.0,397.12,330.35
2016,1,2,11,15,316.0,188.0,4.2,10.0,334.5,356.86,295.88
2016,1,2,11,30,244.0,206.0,4.3,10.0,323.0,326.31,269.63
2016,1,2,11,45,193.0,213.0,4.4,10.5,306.0,292.15,240.26
2016,1,2,12,0,142.0,220.0,4.5,11.0,289.0,266.3,217.96
2016,1,2,12,15,110.0,216.5,4.55,11.0,270.5,238.35,194.52
2016,1,2,12,30,78.0,213.0,4.6,11.0,252.0,216.56,176.39
2016,1,2,12,45,74.0,209.0,4.65,11.5,245.5,206.01,167.0
2016,1,2,13,0,70.0,205.0,4.7,12.0,239.0,195.66,157.82
2016,1,2,13,15,35.0,164.0,4.7,12.0,181.0,148.78,119.58
2016,1,2,13,30,0.0,123.0,4.7,12.0,123.0,106.88,85.68
2016,1,2,13,45,14.5,142.5,4.7,12.0,148.5,124.02,99.66
2016,1,2,14,0,29.0,162.0,4.7,12.0,174.0,134.29,107.81
2016,1,2,14,15,14.5,127.0,4.6,12.0,133.0,108.09,86.56
2016,1,2,14,30,0.0,92.0,4.5,12.0,92.0,79.47,65.8
2016,1,2,14,45,0.0,83.0,4.4,12.0,83.0,71.96,59.18
2016,1,2,15,0,0.0,74.0,4.3,12.0,74.0,64.41,52.44
2016,1,2,15,15,0.0,64.0,4.05,11.5,64.0,56.0,44.95
2016,1,2,15,30,0.0,54.0,3.8,11.0,54.0,47.5,37.28
2016,1,2,15,45,0.0,43.5,3.55,11.0,43.5,38.39,28.88
2016,1,2,16,0,0.0,33.0,3.3,11.0,33.0,29.09,20.26
2016,1,2,16,15,0.0,23.0,3.35,10.5,23.0,20.25,12.0
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,11.43,3.03
2016,1,2,16,45,0.0,6.5,3.45,10.0,6.5,5.91,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,4.2,8.5,8.5,7.47,0.0
2016,1,3,8,0,0.0,17.0,4.1,9.0,17.0,14.96,5.73
2016,1,3,8,15,0.0,28.0,4.0,9.0,28.0,24.68,15.15
2016,1,3,8,30,0.0,39.0,3.9,9.0,39.0,34.42,23.95
2016,1,3,8,45,0.0,51.0,3.8,9.5,51.0,46.02,34.23
2016,1,3,9,0,0.0,63.0,3.7,10.0,63.0,57.46,44.25
2016,1,3,9,15,0.0,74.0,3.6,10.0,74.0,67.7,53.21
2016,1,3,9,30,0.0,85.0,3.5,10.0,85.0,77.87,62.01
2016,1,3,9,45,0.0,94.5,3.4,10.5,94.5,86.43,69.21
2016,1,3,10,0,0.0,104.0,3.3,11.0,104.0,94.97,76.29
2016,1,3,10,15,0.0,92.0,3.35,11.0,92.0,82.49,65.52
2016,1,3,10,30,0.0,80.0,3.4,11.0,80.0,70.89,55.52
2016,1,3,10,45,5.5,122.0,3.5,11.0,124.5,113.3,91.66
2016,1,3,11,0,11.0,164.0,3.6,11.0,169.0,155.67,127.27
2016,1,3,11,15,47.0,186.5,3.8,11.0,209.0,200.56,164.89
2016,1,3,11,30,83.0,209.0,4.0,11.0,249.0,236.84,194.78
2016,1,3,11,45,46.5,192.0,4.2,11.0,214.5,198.36,162.44
2016,1,3,12,0,10.0,175.0,4.4,11.0,180.0,160.03,130.4
2016,1,3,12,15,50.0,196.0,4.4,11.0,220.5,195.88,159.99
2016,1,3,12,30,90.0,217.0,4.4,11.0,261.0,224.78,183.03
2016,1,3,12,45,164.0,212.5,4.4,11.5,291.5,240.7,193.73
2016,1,3,13,0,238.0,208.0,4.4,12.0,322.0,248.78,196.93
2016,1,3,13,15,330.5,186.0,4.05,12.0,339.0,239.69,184.62
2016,1,3,13,30,423.0,164.0,3.7,12.0,356.0,221.53,164.0
2016,1,3,13,45,311.5,171.0,3.35,12.0,308.5,186.14,138.08
2016,1,3,14,0,200.0,178.0,3.0,12.0,261.0,161.8,123.08
2016,1,3,14,15,100.0,150.0,2.65,12.0,191.5,122.52,95.66
2016,1,3,14,30,0.0,122.0,2.3,12.0,122.0,101.98,85.7
2016,1,3,14,45,0.0,110.0,2.0,12.0,110.0,92.31,77.23
2016,1,3,15,0,0.0,98.0,1.7,12.0,98.0,82.65,68.67
2016,1,3,15,15,0.0,85.0,1.55,12.0,85.0,72.13,59.27
2016,1,3,15,30,0.0,72.0,1.4,12.0,72.0,61.49,49.65
2016,1,3,15,45,0.0,57.5,1.3,12.0,57.5,49.6,38.79
2016,1,3,16,0,0.0,43.0,1.2,12.0,43.0,37.55,27.7
2016,1,3,16,15,0.0,30.5,1.3,11.5,30.5,26.9,17.79
2016,1,3,16,30,0.0,18.0,1.4,11.0,18.0,15.85,6.63
2016,1,3,16,45,0.0,9.0,1.5,11.0,9.0,7.91,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,174.5,13.5,5.05,11.5,28.5,127.87,0.0
2016,1,4,8,0,349.0,27.0,5.1,12.0,57.0,258.64,189.4
2016,1,4,8,15,442.5,34.5,5.15,12.0,95.0,324.18,264.33
2016,1,4,8,30,536.0,42.0,5.2,12.0,133.0,392.1,326.47
2016,1,4,8,45,595.5,47.0,5.3,12.0,172.5,433.01,364.17
2016,1,4,9,0,655.0,52.0,5.4,12.0,212.0,478.45,403.91
2016,1,4,9,15,367.0,90.0,5.5,12.0,182.5,348.48,294.84
2016,1,4,9,30,79.0,128.0,5.6,12.0,153.0,183.03,152.32
2016,1,4,9,45,80.5,141.5,5.7,12.5,169.5,195.4,162.54
2016,1,4,10,0,82.0,155.0,5.8,13.0,186.0,207.42,172.06
2016,1,4,10,15,48.5,155.0,5.9,13.0,174.0,182.92,150.66
2016,1,4,10,30,15.0,155.0,6.0,13.0,162.0,152.51,124.33
2016,1,4,10,45,7.5,149.5,6.15,13.5,153.0,141.06,114.22
2016,1,4,11,0,0.0,144.0,6.3,14.0,144.0,130.44,104.88
2016,1,4,11,15,0.0,149.0,6.4,14.0,149.0,134.33,108.04
2016,1,4,11,30,0.0,154.0,6.5,14.0,154.0,138.2,111.2
2016,1,4,11,45,16.0,175.5,6.6,14.0,183.5,164.7,133.27
2016,1,4,12,0,32.0,197.0,6.7,14.0,213.0,192.93,156.54
2016,1,4,12,15,69.0,208.5,6.75,14.0,242.5,215.02,174.32
2016,1,4,12,30,106.0,220.0,6.8,14.0,272.0,233.71,188.81
2016,1,4,12,45,53.0,169.0,6.9,14.0,195.0,165.97,133.19
2016,1,4,13,0,0.0,118.0,7.0,14.0,118.0,103.6,82.19
2016,1,4,13,15,0.0,99.0,7.0,14.0,99.0,87.16,68.43
2016,1,4,13,30,0.0,80.0,7.0,14.0,80.0,70.79,54.65
2016,1,4,13,45,0.0,47.5,7.0,14.0,47.5,41.92,30.18
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,13.2,5.66
2016,1,4,14,15,27.5,83.0,6.75,13.5,93.5,73.17,56.08
2016,1,4,14,30,55.0,151.0,6.5,13.0,172.0,117.84,94.7
2016,1,4,14,45,49.5,137.5,6.3,13.0,155.0,107.13,90.21
2016,1,4,15,0,44.0,124.0,6.1,13.0,138.0,97.34,81.56
2016,1,4,15,15,38.0,108.5,5.95,13.0,119.5,86.07,71.49
2016,1,4,15,30,32.0,93.0,5.8,13.0,101.0,74.54,61.08
2016,1,4,15,45,24.0,77.0,5.7,13.0,82.0,62.44,50.01
2016,1,4,16,0,16.0,61.0,5.6,13.0,63.0,50.1,38.6
2016,1,4,16,15,8.0,44.0,5.55,13.0,45.0,37.37,26.7
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,23.42,12.64
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,11.89,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.44,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.31,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,3.95,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.39,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,4.83,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,5.27,0.0
2016,1,5,10,15,86.5,93.5,5.15,12.0,130.0,147.62,122.45
2016,1,5,10,30,173.0,181.0,5.2,12.0,254.0,289.49,241.45
2016,1,5,10,45,96.5,177.0,5.3,12.0,218.5,226.7,187.62
2016,1,5,11,0,20.0,173.0,5.4,12.0,183.0,169.43,138.55
2016,1,5,11,15,10.0,138.5,5.5,12.0,143.5,129.82,105.08
2016,1,5,11,30,0.0,104.0,5.6,12.0,104.0,92.43,73.33
2016,1,5,11,45,0.0,56.0,5.7,12.0,56.0,49.48,36.77
2016,1,5,12,0,0.0,8.0,5.8,12.0,8.0,7.05,0.4
2016,1,5,12,15,46.0,113.5,5.8,12.0,136.5,121.05,97.23
2016,1,5,12,30,92.0,219.0,5.8,12.0,265.0,227.91,185.5
2016,1,5,12,45,46.0,162.0,5.8,12.0,185.0,157.85,127.41
2016,1,5,13,0,0.0,105.0,5.8,12.0,105.0,92.49,73.36
2016,1,5,13,15,0.0,57.0,5.7,12.0,57.0,50.36,37.58
2016,1,5,13,30,0.0,9.0,5.6,12.0,9.0,7.92,1.17
2016,1,5,13,45,0.0,7.5,5.55,12.0,7.5,6.6,0.04
2016,1,5,14,0,0.0,6.0,5.5,12.0,6.0,5.28,0.0
2016,1,5,14,15,0.0,51.5,5.45,12.0,51.5,45.46,33.59
2016,1,5,14,30,0.0,97.0,5.4,12.0,97.0,83.51,66.27
2016,1,5,14,45,0.0,88.0,5.4,12.0,88.0,75.97,62.75
2016,1,5,15,0,0.0,79.0,5.4,12.0,79.0,68.44,56.05
2016,1,5,15,15,291.0,71.5,5.15,11.5,143.5,51.75,41.13
2016,1,5,15,30,582.0,64.0,4.9,11.0,208.0,48.72,38.4
2016,1,5,15,45,516.5,58.0,4.7,11.0,169.0,45.05,34.89
2016,1,5,16,0,451.0,52.0,4.5,11.0,130.0,41.42,31.28
2016,1,5,16,15,353.0,42.5,4.25,11.0,93.0,34.5,24.52
2016,1,5,16,30,255.0,33.0,4.0,11.0,56.0,25.91,15.08
2016,1,5,16,45,127.5,16.5,3.75,11.0,28.0,13.01,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,6.45,12.0,8.0,7.03,0.0
2016,1,6,8,0,0.0,16.0,6.3,12.0,16.0,14.07,4.94
2016,1,6,8,15,0.0,28.5,6.3,12.0,28.5,25.12,15.28
2016,1,6,8,30,0.0,41.0,6.3,12.0,41.0,36.66,25.52
2016,1,6,8,45,0.0,52.5,6.3,12.0,52.5,47.66,35.26
2016,1,6,9,0,0.0,64.0,6.3,12.0,64.0,58.51,44.79
2016,1,6,9,15,0.0,76.5,6.35,12.0,76.5,70.33,55.06
2016,1,6,9,30,0.0,89.0,6.4,12.0,89.0,82.03,65.12
2016,1,6,9,45,0.0,100.0,6.5,12.0,100.0,92.06,73.67
2016,1,6,10,0,0.0,111.0,6.6,12.0,111.0,102.03,82.09
2016,1,6,10,15,12.0,136.5,6.7,12.0,141.5,133.79,109.22
2016,1,6,10,30,24.0,162.0,6.8,12.0,172.0,164.95,135.56
2016,1,6,10,45,113.5,181.0,6.95,12.0,232.5,249.19,207.22
2016,1,6,11,0,203.0,200.0,7.1,12.0,293.0,312.78,260.33
2016,1,6,11,15,112.5,192.5,7.0,12.0,244.5,248.77,205.64
2016,1,6,11,30,22.0,185.0,6.9,12.0,196.0,178.25,145.74
2016,1,6,11,45,119.0,202.5,6.85,12.0,261.5,248.81,204.68
2016,1,6,12,0,216.0,220.0,6.8,12.0,327.0,301.5,247.18
2016,1,6,12,15,189.0,222.0,6.65,12.0,315.5,280.92,229.15
2016,1,6,12,30,162.0,224.0,6.5,12.0,304.0,261.56,212.42
2016,1,6,12,45,191.0,218.5,6.35,12.0,312.0,256.65,206.8
2016,1,6,13,0,220.0,213.0,6.2,12.0,320.0,249.17,198.61
2016,1,6,13,15,132.5,201.0,6.15,12.0,265.0,203.53,162.23
2016,1,6,13,30,45.0,189.0,6.1,12.0,210.0,167.1,134.58
2016,1,6,13,45,74.5,186.0,6.05,12.0,218.5,164.62,131.17
2016,1,6,14,0,104.0,183.0,6.0,12.0,227.0,158.87,125.18
2016,1,6,14,15,192.5,166.0,5.9,12.0,240.5,141.14,108.04
2016,1,6,14,30,281.0,149.0,5.8,12.0,254.0,113.2,88.01
2016,1,6,14,45,256.0,140.0,5.75,12.0,229.0,101.65,85.65
2016,1,6,15,0,231.0,131.0,5.7,12.0,204.0,95.8,80.5
2016,1,6,15,15,214.5,116.0,5.55,11.5,177.5,85.94,71.8
2016,1,6,15,30,198.0,101.0,5.4,11.0,151.0,75.8,62.71
2016,1,6,15,45,166.5,85.0,5.25,11.0,122.0,64.64,52.43
2016,1,6,16,0,135.0,69.0,5.1,11.0,93.0,53.19,41.74
2016,1,6,16,15,96.0,51.5,5.05,10.5,66.5,41.44,30.68
2016,1,6,16,30,57.0,34.0,5.0,10.0,40.0,27.95,17.09
2016,1,6,16,45,28.5,17.0,4.95,10.0,20.0,14.5,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,100.0,17.5,2.15,9.5,26.0,92.45,0.0
2016,1,7,8,0,200.0,35.0,2.2,10.0,52.0,188.21,137.48
2016,1,7,8,15,296.5,46.5,2.3,10.0,88.5,256.03,208.56
2016,1,7,8,30,393.0,58.0,2.4,10.0,125.0,327.46,272.37
2016,1,7,8,45,482.0,62.5,2.5,10.5,166.0,390.33,326.64
2016,1,7,9,0,571.0,67.0,2.6,11.0,207.0,452.34,378.49
2016,1,7,9,15,612.5,71.5,2.6,11.0,244.5,484.04,404.73
2016,1,7,9,30,654.0,76.0,2.6,11.0,282.0,513.63,428.47
2016,1,7,9,45,711.0,73.0,2.6,11.0,319.0,541.46,450.33
2016,1,7,10,0,768.0,70.0,2.6,11.0,356.0,564.34,467.71
2016,1,7,10,15,786.0,72.0,2.55,11.0,384.5,568.82,469.72
2016,1,7,10,30,804.0,74.0,2.5,11.0,413.0,570.16,469.1
2016,1,7,10,45,816.5,75.5,2.5,11.0,435.0,564.51,462.98
2016,1,7,11,0,829.0,77.0,2.5,11.0,457.0,555.68,454.18
2016,1,7,11,15,836.5,78.0,2.5,11.0,472.0,540.41,440.1
2016,1,7,11,30,844.0,79.0,2.5,11.0,487.0,522.13,423.35
2016,1,7,11,45,848.0,79.0,2.5,11.5,495.0,498.16,401.03
2016,1,7,12,0,852.0,79.0,2.5,12.0,503.0,471.48,376.19
2016,1,7,12,15,852.0,79.0,2.55,12.0,503.5,440.52,348.24
2016,1,7,12,30,852.0,79.0,2.6,12.0,504.0,407.31,317.83
2016,1,7,12,45,852.5,77.5,2.7,12.0,497.0,370.76,284.09
2016,1,7,13,0,853.0,76.0,2.8,12.0,490.0,332.27,248.06
2016,1,7,13,15,586.0,131.5,2.85,12.0,412.0,268.38,199.49
2016,1,7,13,30,319.0,187.0,2.9,12.0,334.0,222.86,169.23
2016,1,7,13,45,286.5,182.0,2.95,12.0,309.5,194.03,145.7
2016,1,7,14,0,254.0,177.0,3.0,12.0,285.0,167.8,125.44
2016,1,7,14,15,520.5,121.5,2.9,12.0,324.5,127.22,83.74
2016,1,7,14,30,787.0,66.0,2.8,12.0,364.0,66.31,40.17
2016,1,7,14,45,766.5,63.0,2.75,12.0,331.0,49.43,38.97
2016,1,7,15,0,746.0,60.0,2.7,12.0,298.0,47.79,37.54
2016,1,7,15,15,710.5,56.0,2.5,11.5,260.5,45.25,35.33
2016,1,7,15,30,675.0,52.0,2.3,11.0,223.0,42.73,33.06
2016,1,7,15,45,624.5,47.0,2.1,11.0,183.5,39.27,29.78
2016,1,7,16,0,574.0,42.0,1.9,11.0,144.0,35.82,26.39
2016,1,7,16,15,485.5,35.0,1.85,10.5,104.5,27.81,18.85
2016,1,7,16,30,397.0,28.0,1.8,10.0,65.0,22.75,13.13
2016,1,7,16,45,198.5,14.0,1.75,10.0,32.5,11.08,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,1.4,8.5,9.5,8.35,0.0
2016,1,8,8,0,0.0,19.0,1.5,9.0,19.0,16.73,7.17
2016,1,8,8,15,0.0,32.0,1.6,9.0,32.0,28.4,18.34
2016,1,8,8,30,0.0,45.0,1.7,9.0,45.0,41.3,29.91
2016,1,8,8,45,0.0,58.5,1.8,9.0,58.5,54.44,41.61
2016,1,8,9,0,0.0,72.0,1.9,9.0,72.0,67.34,53.0
2016,1,8,9,15,0.0,85.0,1.85,9.0,85.0,79.52,63.63
2016,1,8,9,30,0.0,98.0,1.8,9.0,98.0,91.57,74.03
2016,1,8,9,45,0.0,108.5,1.75,9.5,108.5,100.88,81.8
2016,1,8,10,0,0.0,119.0,1.7,10.0,119.0,110.18,89.45
2016,1,8,10,15,98.5,150.0,1.65,10.0,192.0,217.24,181.04
2016,1,8,10,30,197.0,181.0,1.6,10.0,265.0,304.93,253.31
2016,1,8,10,45,98.5,162.5,1.6,10.5,204.5,221.57,182.65
2016,1,8,11,0,0.0,144.0,1.6,11.0,144.0,130.43,105.35
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,120.31,96.98
2016,1,8,11,30,0.0,124.0,1.7,11.0,124.0,110.65,88.81
2016,1,8,11,45,29.5,168.5,1.75,11.0,183.5,168.84,137.5
2016,1,8,12,0,59.0,213.0,1.8,11.0,243.0,220.49,179.61
2016,1,8,12,15,136.5,217.5,1.85,11.0,286.0,255.97,207.54
2016,1,8,12,30,214.0,222.0,1.9,11.0,329.0,281.15,226.08
2016,1,8,12,45,207.5,221.0,2.0,11.5,324.0,265.83,212.13
2016,1,8,13,0,201.0,220.0,2.1,12.0,319.0,250.44,198.29
2016,1,8,13,15,233.0,208.0,2.1,12.0,319.0,236.77,184.95
2016,1,8,13,30,265.0,196.0,2.1,12.0,319.0,218.88,167.82
2016,1,8,13,45,159.0,186.5,2.15,12.0,259.5,178.32,138.03
2016,1,8,14,0,53.0,177.0,2.2,12.0,200.0,149.34,118.82
2016,1,8,14,15,26.5,149.0,2.2,12.0,160.5,122.22,97.68
2016,1,8,14,30,0.0,121.0,2.2,12.0,121.0,101.85,81.68
2016,1,8,14,45,0.0,109.5,2.25,12.0,109.5,92.32,77.22
2016,1,8,15,0,0.0,98.0,2.3,12.0,98.0,83.01,69.02
2016,1,8,15,15,0.0,85.5,2.15,11.5,85.5,72.86,60.08
2016,1,8,15,30,0.0,73.0,2.0,11.0,73.0,62.58,50.89
2016,1,8,15,45,0.0,59.5,1.9,11.0,59.5,51.43,40.69
2016,1,8,16,0,0.0,46.0,1.8,11.0,46.0,40.16,30.28
2016,1,8,16,15,0.0,33.5,1.85,10.5,33.5,29.55,20.42
2016,1,8,16,30,0.0,21.0,1.9,10.0,21.0,18.5,9.77
2016,1,8,16,45,0.0,10.5,2.0,10.0,10.5,9.23,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.5,12.5,11.0,0.0
2016,1,9,8,0,0.0,25.0,5.7,11.0,25.0,23.01,11.84
2016,1,9,8,15,0.0,42.0,5.7,11.0,42.0,41.73,29.26
2016,1,9,8,30,0.0,59.0,5.7,11.0,59.0,59.18,44.81
2016,1,9,8,45,7.0,75.0,5.7,11.0,77.0,78.84,62.27
2016,1,9,9,0,14.0,91.0,5.7,11.0,95.0,98.31,79.46
2016,1,9,9,15,19.0,106.0,5.55,11.0,112.0,115.21,94.2
2016,1,9,9,30,24.0,121.0,5.4,11.0,129.0,140.67,116.05
2016,1,9,9,45,24.5,132.5,5.25,11.0,141.5,141.9,116.97
2016,1,9,10,0,25.0,144.0,5.1,11.0,154.0,151.81,125.21
2016,1,9,10,15,73.0,164.0,4.85,11.0,195.0,208.3,173.45
2016,1,9,10,30,121.0,184.0,4.6,11.0,236.0,263.52,219.62
2016,1,9,10,45,106.0,192.5,4.4,11.5,240.0,249.56,206.71
2016,1,9,11,0,91.0,201.0,4.2,12.0,244.0,244.73,201.56
2016,1,9,11,15,51.5,189.0,3.9,12.0,213.5,206.31,168.91
2016,1,9,11,30,12.0,177.0,3.6,12.0,183.0,165.8,134.72
2016,1,9,11,45,22.5,189.0,3.3,12.0,200.0,180.54,146.86
2016,1,9,12,0,33.0,201.0,3.0,12.0,217.0,197.77,160.82
2016,1,9,12,15,16.5,180.0,2.75,12.0,188.0,166.25,134.59
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,139.99,112.88
2016,1,9,12,45,0.0,135.5,2.25,12.0,135.5,119.09,95.49
2016,1,9,13,0,0.0,112.0,2.0,12.0,112.0,98.56,78.32
2016,1,9,13,15,5.0,139.5,1.8,12.0,142.0,122.77,98.55
2016,1,9,13,30,10.0,167.0,1.6,12.0,172.0,145.17,117.01
2016,1,9,13,45,25.0,170.5,1.4,12.0,181.5,148.61,119.18
2016,1,9,14,0,40.0,174.0,1.2,12.0,191.0,145.95,116.33
2016,1,9,14,15,37.5,162.5,1.05,12.0,178.0,132.48,105.57
2016,1,9,14,30,35.0,151.0,0.9,12.0,165.0,119.32,95.51
2016,1,9,14,45,32.0,138.5,0.75,12.0,150.5,108.25,91.06
2016,1,9,15,0,29.0,126.0,0.6,12.0,136.0,99.12,83.1
2016,1,9,15,15,24.0,111.5,0.55,12.0,119.0,88.51,73.75
2016,1,9,15,30,19.0,97.0,0.5,12.0,102.0,80.15,66.25
2016,1,9,15,45,11.5,80.5,0.45,12.0,83.5,67.03,54.4
2016,1,9,16,0,4.0,64.0,0.4,12.0,65.0,53.77,42.25
2016,1,9,16,15,2.0,47.0,0.45,11.5,47.5,40.0,29.58
2016,1,9,16,30,0.0,30.0,0.5,11.0,30.0,26.05,16.21
2016,1,9,16,45,0.0,15.0,0.6,11.0,15.0,13.21,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,3.4,9.5,28.5,118.48,0.0
2016,1,10,8,0,297.0,31.0,3.6,10.0,57.0,236.23,175.64
2016,1,10,8,15,391.5,40.5,3.7,10.0,95.5,305.36,250.35
2016,1,10,8,30,486.0,50.0,3.8,10.0,134.0,376.79,314.92
2016,1,10,8,45,550.0,56.0,3.9,10.0,174.0,426.86,359.67
2016,1,10,9,0,614.0,62.0,4.0,10.0,214.0,476.14,402.23
2016,1,10,9,15,652.5,66.5,4.0,10.0,252.0,506.5,427.82
2016,1,10,9,30,691.0,71.0,4.0,10.0,290.0,534.74,450.8
2016,1,10,9,45,724.5,72.5,4.0,10.5,325.0,553.78,464.85
2016,1,10,10,0,758.0,74.0,4.0,11.0,360.0,567.77,474.39
2016,1,10,10,15,548.0,119.5,3.85,11.0,334.5,478.6,399.49
2016,1,10,10,30,338.0,165.0,3.7,11.0,309.0,382.05,318.27
2016,1,10,10,45,281.5,183.0,3.6,11.5,307.0,359.27,297.78
2016,1,10,11,0,225.0,201.0,3.5,12.0,305.0,328.41,270.71
2016,1,10,11,15,189.5,210.5,3.3,12.0,300.0,310.04,254.57
2016,1,10,11,30,154.0,220.0,3.1,12.0,295.0,292.37,239.11
2016,1,10,11,45,148.5,223.5,2.95,12.5,297.0,284.76,231.73
2016,1,10,12,0,143.0,227.0,2.8,13.0,299.0,276.95,224.18
2016,1,10,12,15,92.5,217.5,2.75,13.0,264.0,234.68,189.5
2016,1,10,12,30,42.0,208.0,2.7,13.0,229.0,200.52,161.75
2016,1,10,12,45,53.0,209.5,2.65,13.0,236.0,201.46,162.17
2016,1,10,13,0,64.0,211.0,2.6,13.0,243.0,201.18,161.37
2016,1,10,13,15,32.0,165.5,2.55,13.0,181.5,150.69,120.43
2016,1,10,13,30,0.0,120.0,2.5,13.0,120.0,104.69,83.27
2016,1,10,13,45,0.0,111.0,2.5,13.0,111.0,96.79,76.79
2016,1,10,14,0,0.0,102.0,2.5,13.0,102.0,88.97,70.31
2016,1,10,14,15,0.0,82.0,2.45,13.0,82.0,72.23,56.23
2016,1,10,14,30,0.0,62.0,2.4,13.0,62.0,54.78,41.45
2016,1,10,14,45,0.0,56.0,2.4,13.0,56.0,49.45,38.83
2016,1,10,15,0,0.0,50.0,2.4,13.0,50.0,44.12,34.1
2016,1,10,15,15,0.0,44.0,2.3,12.5,44.0,38.8,29.4
2016,1,10,15,30,0.0,38.0,2.2,12.0,38.0,33.49,24.63
2016,1,10,15,45,0.0,31.5,2.15,12.0,31.5,27.74,19.36
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,22.0,14.04
2016,1,10,16,15,0.0,18.0,2.15,11.5,18.0,15.82,8.33
2016,1,10,16,30,0.0,11.0,2.2,11.0,11.0,9.66,2.51
2016,1,10,16,45,0.0,5.5,2.3,11.0,5.5,4.82,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,74.5,15.5,3.1,11.0,22.5,76.01,0.0
2016,1,11,8,0,149.0,31.0,3.1,11.0,45.0,153.89,112.94
2016,1,11,8,15,197.0,46.0,3.15,11.0,74.0,199.68,162.2
2016,1,11,8,30,245.0,61.0,3.2,11.0,103.0,246.46,204.93
2016,1,11,8,45,272.0,75.5,3.25,11.5,134.0,280.2,234.85
2016,1,11,9,0,299.0,90.0,3.3,12.0,165.0,313.27,263.17
2016,1,11,9,15,317.5,103.0,3.25,12.0,194.5,338.29,284.29
2016,1,11,9,30,336.0,116.0,3.2,12.0,224.0,362.0,303.7
2016,1,11,9,45,350.5,127.0,3.15,12.0,250.0,379.43,317.47
2016,1,11,10,0,365.0,138.0,3.1,12.0,276.0,395.2,329.55
2016,1,11,10,15,186.5,145.5,3.0,12.0,216.5,266.65,221.86
2016,1,11,10,30,8.0,153.0,2.9,12.0,157.0,146.38,118.9
2016,1,11,10,45,17.5,167.5,2.85,12.5,176.0,164.7,134.12
2016,1,11,11,0,27.0,182.0,2.8,13.0,195.0,182.42,148.41
2016,1,11,11,15,13.5,154.0,2.75,13.0,160.5,146.4,118.17
2016,1,11,11,30,0.0,126.0,2.7,13.0,126.0,112.48,89.68
2016,1,11,11,45,4.0,151.5,2.65,13.5,153.5,137.25,110.13
2016,1,11,12,0,8.0,177.0,2.6,14.0,181.0,161.29,129.65
2016,1,11,12,15,4.0,165.0,2.55,14.0,167.0,147.76,118.4
2016,1,11,12,30,0.0,153.0,2.5,14.0,153.0,134.82,107.75
2016,1,11,12,45,1.5,159.5,2.45,14.0,160.5,140.31,112.31
2016,1,11,13,0,3.0,166.0,2.4,14.0,168.0,145.41,116.52
2016,1,11,13,15,70.0,188.0,2.35,14.0,221.0,179.31,142.42
2016,1,11,13,30,137.0,210.0,2.3,14.0,274.0,204.13,159.77
2016,1,11,13,45,130.5,200.0,2.25,14.0,259.5,184.79,143.6
2016,1,11,14,0,124.0,190.0,2.2,14.0,245.0,166.02,128.43
2016,1,11,14,15,441.0,131.0,2.1,14.0,305.5,133.87,90.2
2016,1,11,14,30,758.0,72.0,2.0,14.0,366.0,79.31,46.1
2016,1,11,14,45,734.5,69.0,1.95,14.0,334.0,53.73,42.47
2016,1,11,15,0,711.0,66.0,1.9,14.0,302.0,52.22,41.18
2016,1,11,15,15,676.0,62.0,1.75,13.5,265.0,49.83,39.14
2016,1,11,15,30,641.0,58.0,1.6,13.0,228.0,43.39,33.41
2016,1,11,15,45,589.0,52.5,1.45,13.0,188.5,39.98,30.24
