Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,537.0,47.0,1.3,13.0,149.0,36.55,26.93
2016,1,11,16,15,454.0,39.5,1.25,13.0,110.5,31.28,21.85
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,25.94,16.25
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,17.14,2.71
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.5,3.65,9.5,29.5,129.81,0.0
2016,1,12,8,0,341.0,29.0,3.6,10.0,59.0,260.19,195.42
2016,1,12,8,15,433.0,37.0,3.5,10.0,97.5,326.97,268.35
2016,1,12,8,30,525.0,45.0,3.4,10.0,136.0,396.06,330.76
2016,1,12,8,45,583.0,50.5,3.35,10.5,176.5,442.37,371.4
2016,1,12,9,0,641.0,56.0,3.3,11.0,217.0,487.93,409.58
2016,1,12,9,15,678.5,60.0,3.15,11.0,255.0,513.93,431.13
2016,1,12,9,30,716.0,64.0,3.0,11.0,293.0,541.94,453.18
2016,1,12,9,45,511.0,105.5,2.95,11.5,278.0,456.1,380.91
2016,1,12,10,0,306.0,147.0,2.9,12.0,263.0,358.69,298.76
2016,1,12,10,15,430.5,136.0,2.95,12.0,313.0,427.52,355.43
2016,1,12,10,30,555.0,125.0,3.0,12.0,363.0,481.96,398.74
2016,1,12,10,45,469.5,151.5,3.05,12.5,360.5,447.9,368.54
2016,1,12,11,0,384.0,178.0,3.1,13.0,358.0,404.75,331.76
2016,1,12,11,15,422.5,176.5,3.1,13.0,380.0,420.32,343.21
2016,1,12,11,30,461.0,175.0,3.1,13.0,402.0,424.24,344.91
2016,1,12,11,45,467.0,177.0,3.15,13.5,410.5,411.9,332.85
2016,1,12,12,0,473.0,179.0,3.2,14.0,419.0,397.72,319.18
2016,1,12,12,15,454.5,183.5,3.2,14.0,414.5,373.31,297.81
2016,1,12,12,30,436.0,188.0,3.2,14.0,410.0,348.72,276.18
2016,1,12,12,45,396.0,193.5,3.25,14.0,393.5,315.2,247.68
2016,1,12,13,0,356.0,199.0,3.3,14.0,377.0,286.63,223.3
2016,1,12,13,15,207.5,200.0,3.3,14.0,303.0,226.91,177.17
2016,1,12,13,30,59.0,201.0,3.3,14.0,229.0,181.21,144.11
2016,1,12,13,45,29.5,162.0,3.35,14.0,176.0,140.87,111.94
2016,1,12,14,0,0.0,123.0,3.4,14.0,123.0,106.02,84.31
2016,1,12,14,15,0.0,123.5,3.45,14.0,123.5,105.47,84.02
2016,1,12,14,30,0.0,124.0,3.5,14.0,124.0,104.56,83.37
2016,1,12,14,45,0.0,113.0,3.6,14.0,113.0,95.21,79.18
2016,1,12,15,0,0.0,102.0,3.7,14.0,102.0,86.29,71.39
2016,1,12,15,15,0.0,89.5,3.75,13.5,89.5,76.15,62.56
2016,1,12,15,30,0.0,77.0,3.8,13.0,77.0,65.9,53.49
2016,1,12,15,45,0.0,63.5,3.9,13.0,63.5,54.77,43.4
2016,1,12,16,0,0.0,50.0,4.0,13.0,50.0,43.52,33.09
2016,1,12,16,15,0.0,37.0,4.1,13.0,37.0,32.54,22.95
2016,1,12,16,30,0.0,24.0,4.2,13.0,24.0,21.15,12.28
2016,1,12,16,45,0.0,14.0,4.3,13.0,14.0,12.32,1.2
2016,1,12,17,0,0.0,4.0,4.4,13.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,131.0,17.0,5.6,12.5,29.0,109.81,0.0
2016,1,13,8,0,262.0,34.0,5.8,13.0,58.0,222.66,166.28
2016,1,13,8,15,361.5,44.0,5.9,13.0,96.0,293.59,239.92
2016,1,13,8,30,461.0,54.0,6.0,13.0,134.0,368.98,307.71
2016,1,13,8,45,522.5,60.5,6.15,13.5,174.5,418.62,351.67
2016,1,13,9,0,584.0,67.0,6.3,14.0,215.0,467.36,393.33
2016,1,13,9,15,626.0,72.0,6.4,14.0,253.5,500.83,421.82
2016,1,13,9,30,668.0,77.0,6.5,14.0,292.0,532.23,447.73
2016,1,13,9,45,688.5,82.5,6.65,14.0,325.5,548.25,460.44
2016,1,13,10,0,709.0,88.0,6.8,14.0,359.0,561.54,470.53
2016,1,13,10,15,729.5,91.0,6.9,14.0,388.0,569.08,475.64
2016,1,13,10,30,750.0,94.0,7.0,14.0,417.0,573.57,478.03
2016,1,13,10,45,570.0,136.0,7.1,14.0,389.0,492.39,409.44
2016,1,13,11,0,390.0,178.0,7.2,14.0,361.0,409.32,339.15
2016,1,13,11,15,420.5,178.0,7.2,14.0,381.5,422.02,348.45
2016,1,13,11,30,451.0,178.0,7.2,14.0,402.0,423.32,348.12
2016,1,13,11,45,631.5,138.5,7.25,14.0,457.5,462.93,378.85
2016,1,13,12,0,812.0,99.0,7.3,14.0,513.0,487.13,395.38
2016,1,13,12,15,447.0,162.5,7.25,14.0,390.5,352.55,285.03
2016,1,13,12,30,82.0,226.0,7.2,14.0,268.0,232.83,188.4
2016,1,13,12,45,227.0,212.0,7.2,14.0,326.0,269.21,215.69
2016,1,13,13,0,372.0,198.0,7.2,14.0,384.0,292.21,229.74
2016,1,13,13,15,582.5,146.5,7.15,13.5,428.5,288.96,218.78
2016,1,13,13,30,793.0,95.0,7.1,13.0,473.0,270.31,192.36
2016,1,13,13,45,781.5,93.0,7.05,13.0,452.0,226.61,152.44
2016,1,13,14,0,770.0,91.0,7.0,13.0,431.0,178.32,110.98
2016,1,13,14,15,752.5,88.5,6.7,13.0,403.5,133.19,77.14
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,89.0,52.8
2016,1,13,14,45,718.5,81.0,6.15,13.0,344.5,57.63,46.1
2016,1,13,15,0,702.0,76.0,5.9,13.0,313.0,55.02,43.82
2016,1,13,15,15,665.5,71.5,5.5,12.5,275.0,52.69,41.83
2016,1,13,15,30,629.0,67.0,5.1,12.0,237.0,50.38,39.81
2016,1,13,15,45,589.0,59.5,4.75,12.0,198.0,45.57,35.35
2016,1,13,16,0,549.0,52.0,4.4,12.0,159.0,40.65,30.7
2016,1,13,16,15,462.5,44.5,4.2,11.5,119.0,35.5,25.75
2016,1,13,16,30,376.0,37.0,4.0,11.0,79.0,30.32,20.36
2016,1,13,16,45,233.0,25.0,3.8,11.0,47.0,20.68,7.15
2016,1,13,17,0,90.0,13.0,3.6,11.0,15.0,11.82,0.0
2016,1,13,17,15,45.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,4.5,15.5,2.75,9.5,16.0,16.09,0.0
2016,1,14,8,0,9.0,31.0,2.9,10.0,32.0,41.7,26.99
2016,1,14,8,15,25.5,48.0,3.1,10.0,52.5,70.93,54.45
2016,1,14,8,30,42.0,65.0,3.3,10.0,73.0,99.16,79.87
2016,1,14,8,45,50.0,82.5,3.5,10.5,94.0,122.54,100.56
2016,1,14,9,0,58.0,100.0,3.7,11.0,115.0,145.38,120.42
2016,1,14,9,15,63.0,116.0,3.85,11.0,134.5,163.87,136.39
2016,1,14,9,30,68.0,132.0,4.0,11.0,154.0,181.99,151.78
2016,1,14,9,45,71.0,146.0,4.2,11.5,171.0,195.95,163.14
2016,1,14,10,0,74.0,160.0,4.4,12.0,188.0,209.57,174.02
2016,1,14,10,15,118.5,174.5,4.55,12.0,223.5,258.68,215.29
2016,1,14,10,30,163.0,189.0,4.7,12.0,259.0,296.11,246.32
2016,1,14,10,45,91.0,183.5,4.85,12.0,223.5,232.34,192.06
2016,1,14,11,0,19.0,178.0,5.0,12.0,188.0,174.06,142.22
2016,1,14,11,15,15.0,178.5,5.2,12.0,186.0,170.53,139.12
2016,1,14,11,30,11.0,179.0,5.4,12.0,184.0,167.31,136.25
2016,1,14,11,45,11.0,181.5,5.65,12.0,187.0,168.24,136.93
2016,1,14,12,0,11.0,184.0,5.9,12.0,190.0,169.14,137.6
2016,1,14,12,15,13.5,187.5,6.1,12.0,194.5,171.96,139.89
2016,1,14,12,30,16.0,191.0,6.3,12.0,199.0,174.46,141.9
2016,1,14,12,45,13.5,186.0,6.5,12.5,193.0,167.5,135.83
2016,1,14,13,0,11.0,181.0,6.7,13.0,187.0,160.8,130.04
2016,1,14,13,15,5.5,110.5,6.75,12.5,113.5,98.7,78.27
2016,1,14,13,30,0.0,40.0,6.8,12.0,40.0,35.3,24.66
2016,1,14,13,45,0.0,70.5,6.85,12.0,70.5,62.34,47.86
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,88.3,70.06
2016,1,14,14,15,0.0,96.0,6.75,12.0,96.0,83.82,66.33
2016,1,14,14,30,0.0,91.0,6.6,12.0,91.0,79.32,62.59
2016,1,14,14,45,0.0,82.0,6.5,12.0,82.0,71.67,58.85
2016,1,14,15,0,0.0,73.0,6.4,12.0,73.0,64.1,52.14
2016,1,14,15,15,0.0,64.0,6.3,12.0,64.0,56.46,45.3
2016,1,14,15,30,0.0,55.0,6.2,12.0,55.0,48.57,38.18
2016,1,14,15,45,0.0,45.5,6.15,12.0,45.5,40.15,30.5
2016,1,14,16,0,0.0,36.0,6.1,12.0,36.0,31.73,22.76
2016,1,14,16,15,0.0,26.5,6.1,12.0,26.5,23.33,14.99
2016,1,14,16,30,0.0,17.0,6.1,12.0,17.0,14.95,7.18
2016,1,14,16,45,0.0,10.0,6.2,12.0,10.0,8.78,0.16
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.5,16.0,0.4,11.0,30.0,123.43,0.0
2016,1,15,8,0,303.0,32.0,0.4,11.0,60.0,243.55,182.45
2016,1,15,8,15,396.5,41.0,0.55,11.0,98.5,312.82,252.07
2016,1,15,8,30,490.0,50.0,0.7,11.0,137.0,384.3,314.23
2016,1,15,8,45,548.5,56.0,0.9,11.5,177.0,431.86,354.99
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,478.62,393.67
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,510.26,420.0
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,539.87,443.97
2016,1,15,9,45,675.0,77.5,1.7,12.0,317.0,537.49,442.27
2016,1,15,10,0,664.0,84.0,1.9,12.0,340.0,532.53,438.35
2016,1,15,10,15,620.5,103.0,1.95,12.0,356.5,518.75,426.08
2016,1,15,10,30,577.0,122.0,2.0,12.0,373.0,502.14,411.56
2016,1,15,10,45,557.5,135.0,2.15,12.5,388.0,487.29,398.3
2016,1,15,11,0,538.0,148.0,2.3,13.0,403.0,475.81,387.41
2016,1,15,11,15,504.5,162.0,2.25,13.0,407.5,455.84,369.88
2016,1,15,11,30,471.0,176.0,2.2,13.0,412.0,435.04,351.72
2016,1,15,11,45,323.0,204.5,2.2,13.0,368.0,363.44,293.47
2016,1,15,12,0,175.0,233.0,2.2,13.0,324.0,300.35,242.2
2016,1,15,12,15,174.5,234.0,2.15,13.0,324.5,291.14,234.16
2016,1,15,12,30,174.0,235.0,2.1,13.0,325.0,281.42,225.42
2016,1,15,12,45,363.5,196.0,2.05,13.0,381.0,309.37,243.95
2016,1,15,13,0,553.0,157.0,2.0,13.0,437.0,321.17,246.82
2016,1,15,13,15,680.0,121.5,1.9,13.0,456.0,301.41,223.66
2016,1,15,13,30,807.0,86.0,1.8,13.0,475.0,270.82,190.21
2016,1,15,13,45,801.0,82.5,1.75,13.5,455.0,226.28,149.72
2016,1,15,14,0,795.0,79.0,1.7,14.0,435.0,181.14,110.79
2016,1,15,14,15,777.0,77.0,1.6,14.0,407.0,135.64,76.63
2016,1,15,14,30,759.0,75.0,1.5,14.0,379.0,91.08,51.45
2016,1,15,14,45,736.5,71.5,1.45,14.0,346.0,55.32,43.84
2016,1,15,15,0,714.0,68.0,1.4,14.0,313.0,53.43,42.26
2016,1,15,15,15,679.0,64.0,1.3,13.5,276.0,46.65,36.32
2016,1,15,15,30,644.0,60.0,1.2,13.0,239.0,44.55,34.49
2016,1,15,15,45,591.0,55.5,1.1,13.0,199.0,42.0,32.1
2016,1,15,16,0,538.0,51.0,1.0,13.0,159.0,39.48,29.65
2016,1,15,16,15,458.0,43.5,1.0,13.0,120.0,34.32,24.69
2016,1,15,16,30,378.0,36.0,1.0,13.0,81.0,29.11,19.4
2016,1,15,16,45,243.0,24.5,1.05,13.0,49.0,19.97,8.34
2016,1,15,17,0,108.0,13.0,1.1,13.0,17.0,11.82,0.0
2016,1,15,17,15,54.0,6.5,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,12.0,16.5,4.35,13.0,17.5,23.42,0.0
2016,1,16,8,0,24.0,33.0,4.4,13.0,35.0,53.52,36.36
2016,1,16,8,15,47.0,50.5,4.35,13.0,58.0,87.4,67.93
2016,1,16,8,30,70.0,68.0,4.3,13.0,81.0,130.42,105.75
2016,1,16,8,45,86.0,86.0,4.3,13.5,105.5,159.87,131.55
2016,1,16,9,0,102.0,104.0,4.3,14.0,130.0,188.78,156.35
2016,1,16,9,15,111.0,121.0,4.2,14.0,153.5,211.33,175.47
2016,1,16,9,30,120.0,138.0,4.1,14.0,177.0,233.21,193.64
2016,1,16,9,45,123.0,151.5,4.0,14.5,195.5,246.2,203.68
2016,1,16,10,0,126.0,165.0,3.9,15.0,214.0,258.62,213.04
2016,1,16,10,15,75.0,166.5,3.8,15.0,196.5,213.23,174.44
2016,1,16,10,30,24.0,168.0,3.7,15.0,179.0,171.28,138.62
2016,1,16,10,45,12.0,154.0,3.65,15.0,159.5,148.16,119.12
2016,1,16,11,0,0.0,140.0,3.6,15.0,140.0,126.52,100.83
2016,1,16,11,15,0.0,145.0,3.55,15.0,145.0,130.53,104.07
2016,1,16,11,30,0.0,150.0,3.5,15.0,150.0,134.53,107.27
2016,1,16,11,45,19.0,180.5,3.5,15.0,190.5,171.47,137.75
2016,1,16,12,0,38.0,211.0,3.5,15.0,231.0,210.4,169.36
2016,1,16,12,15,36.5,212.0,3.5,15.0,231.5,206.85,166.17
2016,1,16,12,30,35.0,213.0,3.5,15.0,232.0,203.26,163.07
2016,1,16,12,45,35.5,211.0,3.5,15.0,229.5,197.81,158.45
2016,1,16,13,0,36.0,209.0,3.5,15.0,227.0,192.21,153.71
2016,1,16,13,15,35.0,203.0,3.4,15.0,220.5,182.8,145.89
2016,1,16,13,30,34.0,197.0,3.3,15.0,214.0,173.48,138.17
2016,1,16,13,45,33.5,189.0,3.2,15.0,205.0,162.81,129.37
2016,1,16,14,0,33.0,181.0,3.1,15.0,196.0,152.17,120.69
2016,1,16,14,15,31.0,170.0,3.0,15.0,183.5,139.33,110.41
2016,1,16,14,30,29.0,159.0,2.9,15.0,171.0,126.75,100.6
2016,1,16,14,45,26.0,146.0,2.8,15.0,156.0,113.79,95.03
2016,1,16,15,0,23.0,133.0,2.7,15.0,141.0,108.86,90.85
2016,1,16,15,15,18.5,118.5,2.55,15.0,124.5,97.47,80.91
2016,1,16,15,30,14.0,104.0,2.4,15.0,108.0,85.93,70.74
2016,1,16,15,45,7.0,88.0,2.3,15.0,90.0,73.19,59.36
2016,1,16,16,0,0.0,72.0,2.2,15.0,72.0,60.31,47.7
2016,1,16,16,15,0.0,54.5,2.15,14.5,54.5,46.22,34.93
2016,1,16,16,30,0.0,37.0,2.1,14.0,37.0,31.94,21.79
2016,1,16,16,45,0.0,22.5,2.1,14.0,22.5,19.75,8.74
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,7.28,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.64,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.65,14.0,10.0,8.79,0.0
2016,1,17,8,0,0.0,20.0,5.7,14.0,20.0,17.61,8.09
2016,1,17,8,15,0.0,32.5,5.7,14.0,32.5,28.67,18.23
2016,1,17,8,30,0.0,45.0,5.7,14.0,45.0,40.71,28.83
2016,1,17,8,45,0.0,57.5,5.75,14.0,57.5,52.72,39.35
2016,1,17,9,0,0.0,70.0,5.8,14.0,70.0,64.55,49.63
2016,1,17,9,15,0.0,82.5,5.8,14.0,82.5,76.26,59.7
2016,1,17,9,30,0.0,95.0,5.8,14.0,95.0,87.88,69.57
2016,1,17,9,45,0.0,106.0,5.8,14.0,106.0,97.83,77.94
2016,1,17,10,0,0.0,117.0,5.8,14.0,117.0,107.74,86.2
2016,1,17,10,15,0.0,81.5,5.75,14.0,81.5,72.34,56.11
2016,1,17,10,30,0.0,46.0,5.7,14.0,46.0,40.6,29.05
2016,1,17,10,45,0.0,58.5,5.7,14.5,58.5,51.69,38.36
2016,1,17,11,0,0.0,71.0,5.7,15.0,71.0,62.79,47.6
2016,1,17,11,15,0.0,113.0,5.7,15.0,113.0,100.82,79.48
2016,1,17,11,30,0.0,155.0,5.7,15.0,155.0,139.15,111.31
2016,1,17,11,45,0.0,137.5,5.75,15.0,137.5,122.57,97.43
2016,1,17,12,0,0.0,120.0,5.8,15.0,120.0,106.5,84.02
2016,1,17,12,15,0.0,139.0,5.85,15.0,139.0,123.12,97.85
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,139.34,111.32
2016,1,17,12,45,5.0,169.5,5.95,15.0,172.0,150.47,120.49
2016,1,17,13,0,10.0,181.0,6.0,15.0,186.0,160.76,128.93
2016,1,17,13,15,5.0,134.5,6.0,15.0,137.0,119.03,94.43
2016,1,17,13,30,0.0,88.0,6.0,15.0,88.0,77.82,60.18
2016,1,17,13,45,0.0,72.5,6.0,15.0,72.5,64.12,48.74
2016,1,17,14,0,0.0,57.0,6.0,15.0,57.0,50.35,37.16
2016,1,17,14,15,0.0,48.0,5.95,14.5,48.0,42.37,30.52
2016,1,17,14,30,0.0,39.0,5.9,14.0,39.0,34.39,23.82
2016,1,17,14,45,0.0,35.5,5.85,14.0,35.5,31.29,22.39
2016,1,17,15,0,0.0,32.0,5.8,14.0,32.0,28.19,19.65
2016,1,17,15,15,0.0,28.5,5.65,14.0,28.5,25.09,16.89
2016,1,17,15,30,0.0,25.0,5.5,14.0,25.0,22.0,14.11
2016,1,17,15,45,0.0,20.5,5.4,14.0,20.5,18.02,10.51
2016,1,17,16,0,0.0,16.0,5.3,14.0,16.0,14.06,6.88
2016,1,17,16,15,0.0,12.0,5.25,14.0,12.0,10.53,3.64
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,7.02,0.39
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,4.38,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,14.0,2.5,11.5,33.5,149.54,6.24
2016,1,18,8,0,402.0,28.0,2.7,12.0,67.0,298.02,229.09
2016,1,18,8,15,490.0,35.5,2.65,12.5,108.0,364.2,296.79
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,427.26,352.53
2016,1,18,8,45,635.0,47.5,2.6,13.5,191.0,474.55,392.95
2016,1,18,9,0,692.0,52.0,2.6,14.0,233.0,520.63,430.52
2016,1,18,9,15,726.5,56.0,2.6,14.0,272.0,550.12,454.28
2016,1,18,9,30,761.0,60.0,2.6,14.0,311.0,577.25,475.3
2016,1,18,9,45,778.5,64.0,2.6,14.5,345.0,590.78,484.13
2016,1,18,10,0,796.0,68.0,2.6,15.0,379.0,601.36,490.29
2016,1,18,10,15,551.5,123.0,2.7,15.0,346.5,497.05,406.01
2016,1,18,10,30,307.0,178.0,2.8,15.0,314.0,384.84,314.34
2016,1,18,10,45,310.0,188.0,2.95,15.0,331.5,388.61,317.07
2016,1,18,11,0,313.0,198.0,3.1,15.0,349.0,390.93,318.05
2016,1,18,11,15,309.5,207.0,3.2,15.0,360.0,387.06,313.96
2016,1,18,11,30,306.0,216.0,3.3,15.0,371.0,382.0,308.89
2016,1,18,11,45,183.5,221.5,3.4,15.0,315.0,305.14,246.26
2016,1,18,12,0,61.0,227.0,3.5,15.0,259.0,236.67,190.37
2016,1,18,12,15,61.5,227.0,3.5,15.0,259.5,231.99,186.41
2016,1,18,12,30,62.0,227.0,3.5,15.0,260.0,227.12,182.14
2016,1,18,12,45,61.5,224.5,3.5,15.0,257.0,219.51,175.65
2016,1,18,13,0,61.0,222.0,3.5,15.0,254.0,211.8,169.08
2016,1,18,13,15,169.5,216.0,3.5,15.0,300.5,233.17,183.22
2016,1,18,13,30,278.0,210.0,3.5,15.0,347.0,242.95,186.36
2016,1,18,13,45,170.0,201.5,3.5,15.0,284.5,198.48,153.0
2016,1,18,14,0,62.0,193.0,3.5,15.0,222.0,165.84,130.62
2016,1,18,14,15,31.0,165.5,3.4,15.0,180.0,136.93,108.37
2016,1,18,14,30,0.0,138.0,3.3,15.0,138.0,115.73,92.25
2016,1,18,14,45,0.0,115.5,3.25,15.0,115.5,97.58,80.86
2016,1,18,15,0,0.0,93.0,3.2,15.0,93.0,79.99,65.51
2016,1,18,15,15,0.0,82.5,2.95,14.5,82.5,71.28,58.0
2016,1,18,15,30,0.0,72.0,2.7,14.0,72.0,62.49,50.3
2016,1,18,15,45,0.0,60.0,2.45,14.0,60.0,52.44,41.26
2016,1,18,16,0,0.0,48.0,2.2,14.0,48.0,42.28,32.04
2016,1,18,16,15,0.0,36.5,2.2,14.0,36.5,32.19,22.79
2016,1,18,16,30,0.0,25.0,2.2,14.0,25.0,22.02,13.41
2016,1,18,16,45,0.0,15.5,2.2,14.0,15.5,13.63,4.91
2016,1,18,17,0,0.0,6.0,2.2,14.0,6.0,5.26,0.0
2016,1,18,17,15,0.0,3.0,2.2,13.5,3.0,2.73,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,8.7,14.0,10.5,9.23,0.0
2016,1,19,8,0,0.0,21.0,8.8,14.0,21.0,18.49,8.91
2016,1,19,8,15,0.0,34.0,8.95,14.0,34.0,30.05,19.4
2016,1,19,8,30,0.0,47.0,9.1,14.0,47.0,42.85,30.65
2016,1,19,8,45,0.0,60.5,9.25,14.5,60.5,55.93,42.01
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,68.8,53.06
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,81.52,63.94
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,94.1,74.6
2016,1,19,9,45,94.0,134.0,9.0,15.0,171.0,207.13,171.87
2016,1,19,10,0,188.0,167.0,8.9,15.0,241.0,301.46,251.65
2016,1,19,10,15,94.0,140.5,8.6,15.0,177.5,206.53,170.51
2016,1,19,10,30,0.0,114.0,8.3,15.0,114.0,102.89,81.5
2016,1,19,10,45,0.0,119.5,8.05,15.0,119.5,107.6,85.37
2016,1,19,11,0,0.0,125.0,7.8,15.0,125.0,112.3,89.18
2016,1,19,11,15,177.0,166.0,7.65,15.0,256.5,263.73,217.11
2016,1,19,11,30,354.0,207.0,7.5,15.0,388.0,400.45,328.6
2016,1,19,11,45,316.5,218.0,7.4,15.0,382.0,377.47,308.13
2016,1,19,12,0,279.0,229.0,7.3,15.0,376.0,355.15,288.59
2016,1,19,12,15,375.0,209.5,7.05,15.0,407.5,367.2,296.69
2016,1,19,12,30,471.0,190.0,6.8,15.0,439.0,375.95,300.89
2016,1,19,12,45,382.0,206.0,6.55,15.0,406.5,330.27,262.35
2016,1,19,13,0,293.0,222.0,6.3,15.0,374.0,293.06,231.49
2016,1,19,13,15,173.5,215.5,6.3,15.0,305.0,234.72,185.27
2016,1,19,13,30,54.0,209.0,6.3,15.0,236.0,188.6,150.4
2016,1,19,13,45,257.5,184.0,6.35,15.0,304.0,202.19,153.34
2016,1,19,14,0,461.0,159.0,6.4,15.0,372.0,196.54,138.89
2016,1,19,14,15,356.5,165.5,6.35,15.0,324.0,165.47,118.37
2016,1,19,14,30,252.0,172.0,6.3,15.0,276.0,140.58,105.17
2016,1,19,14,45,297.0,151.5,6.25,15.0,265.0,109.39,91.32
2016,1,19,15,0,342.0,131.0,6.2,15.0,254.0,96.34,79.98
2016,1,19,15,15,309.0,123.0,5.95,14.5,225.0,91.05,75.52
2016,1,19,15,30,276.0,115.0,5.7,14.0,196.0,85.61,70.84
2016,1,19,15,45,256.5,99.0,5.5,14.0,165.0,74.75,61.08
2016,1,19,16,0,237.0,83.0,5.3,14.0,134.0,63.57,50.89
2016,1,19,16,15,198.5,66.5,4.9,13.5,103.0,51.65,39.98
2016,1,19,16,30,160.0,50.0,4.5,13.0,72.0,39.42,28.58
2016,1,19,16,45,80.0,34.5,4.15,13.0,45.5,27.53,16.17
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,16.29,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,8.64,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,17.0,1.45,11.0,28.5,103.64,18.03
2016,1,20,8,0,227.0,34.0,1.6,11.0,57.0,204.88,158.73
2016,1,20,8,15,277.5,48.5,1.75,11.0,90.5,254.21,208.33
2016,1,20,8,30,328.0,63.0,1.9,11.0,124.0,304.52,253.58
2016,1,20,8,45,364.5,74.5,2.05,11.5,158.0,342.4,286.63
2016,1,20,9,0,401.0,86.0,2.2,12.0,192.0,379.86,318.12
2016,1,20,9,15,427.0,95.5,2.25,12.0,224.0,407.18,340.74
2016,1,20,9,30,453.0,105.0,2.3,12.0,256.0,433.12,361.58
2016,1,20,9,45,481.5,112.5,2.4,12.5,289.0,456.6,379.42
2016,1,20,10,0,510.0,120.0,2.5,13.0,322.0,478.1,395.23
2016,1,20,10,15,397.5,152.0,2.45,13.0,317.0,434.34,357.72
2016,1,20,10,30,285.0,184.0,2.4,13.0,312.0,379.61,311.81
2016,1,20,10,45,327.5,187.0,2.35,13.5,341.0,400.26,327.41
2016,1,20,11,0,370.0,190.0,2.3,14.0,370.0,418.58,340.38
2016,1,20,11,15,453.0,177.5,2.15,14.0,405.5,450.23,364.11
2016,1,20,11,30,536.0,165.0,2.0,14.0,441.0,468.21,376.46
2016,1,20,11,45,523.5,172.5,1.95,14.5,445.5,449.94,359.49
2016,1,20,12,0,511.0,180.0,1.9,15.0,450.0,430.44,341.7
2016,1,20,12,15,553.0,166.5,1.75,15.0,460.0,415.85,327.89
2016,1,20,12,30,595.0,153.0,1.6,15.0,470.0,400.34,312.62
2016,1,20,12,45,734.5,114.0,1.45,15.0,500.5,391.84,300.78
2016,1,20,13,0,874.0,75.0,1.3,15.0,531.0,375.65,280.88
2016,1,20,13,15,723.5,111.0,1.25,15.0,482.5,316.95,233.28
2016,1,20,13,30,573.0,147.0,1.2,15.0,434.0,270.51,196.93
2016,1,20,13,45,571.5,141.0,1.15,15.0,417.0,234.4,164.99
2016,1,20,14,0,570.0,135.0,1.1,15.0,400.0,199.15,134.63
2016,1,20,14,15,513.5,137.5,1.1,15.0,365.5,160.5,106.34
2016,1,20,14,30,457.0,140.0,1.1,15.0,331.0,128.11,87.16
2016,1,20,14,45,450.0,128.5,1.1,15.0,304.0,91.6,75.42
2016,1,20,15,0,443.0,117.0,1.1,15.0,277.0,82.49,67.62
2016,1,20,15,15,424.5,106.5,1.1,14.5,246.5,76.18,62.28
2016,1,20,15,30,406.0,96.0,1.1,14.0,216.0,69.71,56.69
2016,1,20,15,45,378.0,84.5,1.1,14.0,182.5,62.28,50.03
2016,1,20,16,0,350.0,73.0,1.1,14.0,149.0,54.64,43.04
2016,1,20,16,15,311.5,59.0,1.05,14.0,115.5,44.82,33.99
2016,1,20,16,30,273.0,45.0,1.0,14.0,82.0,34.7,24.52
2016,1,20,16,45,136.5,34.0,1.0,14.0,52.5,27.3,16.35
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,19.31,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,169.0,16.0,4.35,11.5,33.5,137.94,35.22
2016,1,21,8,0,338.0,32.0,4.4,12.0,67.0,268.53,210.47
2016,1,21,8,15,425.5,40.5,4.3,12.0,106.5,335.63,276.8
2016,1,21,8,30,513.0,49.0,4.2,12.0,146.0,404.84,338.44
2016,1,21,8,45,573.0,54.5,4.15,12.5,187.0,454.01,380.91
2016,1,21,9,0,633.0,60.0,4.1,13.0,228.0,502.52,421.02
2016,1,21,9,15,669.5,64.0,3.95,13.0,267.0,532.69,445.52
2016,1,21,9,30,706.0,68.0,3.8,13.0,306.0,557.64,465.05
2016,1,21,9,45,704.5,74.0,3.7,13.5,333.0,564.24,468.22
2016,1,21,10,0,703.0,80.0,3.6,14.0,360.0,564.98,466.57
2016,1,21,10,15,595.0,114.0,3.65,14.5,363.5,525.99,432.53
2016,1,21,10,30,487.0,148.0,3.7,15.0,367.0,479.43,392.79
2016,1,21,10,45,501.0,154.0,3.8,15.5,389.5,483.47,394.45
2016,1,21,11,0,515.0,160.0,3.9,16.0,412.0,485.13,393.85
2016,1,21,11,15,478.5,175.5,4.0,16.0,415.5,464.59,376.04
2016,1,21,11,30,442.0,191.0,4.1,16.0,419.0,443.33,357.73
2016,1,21,11,45,434.5,197.0,4.2,16.0,425.0,428.16,344.43
2016,1,21,12,0,427.0,203.0,4.3,16.0,431.0,411.8,330.04
2016,1,21,12,15,375.5,214.5,4.3,16.0,415.0,374.71,299.09
2016,1,21,12,30,324.0,226.0,4.3,16.0,399.0,344.88,274.01
2016,1,21,12,45,216.0,231.5,4.35,16.0,346.5,288.3,228.57
2016,1,21,13,0,108.0,237.0,4.4,16.0,294.0,241.46,191.71
2016,1,21,13,15,203.0,224.5,4.4,15.5,328.0,252.35,197.94
2016,1,21,13,30,298.0,212.0,4.4,15.0,362.0,253.04,194.48
2016,1,21,13,45,223.5,210.0,4.45,15.0,320.0,218.53,167.61
2016,1,21,14,0,149.0,208.0,4.5,15.0,278.0,189.17,146.1
2016,1,21,14,15,151.5,195.5,4.55,15.0,263.0,168.6,129.35
2016,1,21,14,30,154.0,183.0,4.6,15.0,248.0,147.78,113.73
2016,1,21,14,45,172.0,167.0,4.7,15.0,234.5,124.86,104.73
2016,1,21,15,0,190.0,151.0,4.8,15.0,221.0,112.75,94.31
2016,1,21,15,15,179.5,136.0,4.8,15.0,196.5,102.64,85.54
2016,1,21,15,30,169.0,121.0,4.8,15.0,172.0,92.26,76.41
2016,1,21,15,45,156.0,104.0,4.85,15.0,145.5,80.33,65.79
2016,1,21,16,0,143.0,87.0,4.9,15.0,119.0,68.1,54.73
2016,1,21,16,15,122.0,69.0,4.9,14.5,92.0,54.86,42.73
2016,1,21,16,30,101.0,51.0,4.9,14.0,65.0,41.3,30.24
2016,1,21,16,45,50.5,35.0,4.95,14.0,42.0,28.76,17.79
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,16.46,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,8.64,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
