Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,59.0,13.0,1.65,12.0,17.5,45.29,0.0
2016,2,12,7,30,118.0,26.0,1.7,12.0,35.0,134.28,80.17
2016,2,12,7,45,180.5,42.5,1.8,12.5,67.5,200.56,160.48
2016,2,12,8,0,243.0,59.0,1.9,13.0,100.0,263.04,216.87
2016,2,12,8,15,277.5,75.5,1.8,13.0,136.0,308.72,257.0
2016,2,12,8,30,312.0,92.0,1.7,13.0,172.0,354.55,295.71
2016,2,12,8,45,346.0,104.0,1.65,13.5,208.0,394.16,327.63
2016,2,12,9,0,380.0,116.0,1.6,14.0,244.0,433.27,357.96
2016,2,12,9,15,458.0,118.0,1.55,14.0,292.5,491.4,403.6
2016,2,12,9,30,536.0,120.0,1.5,14.0,341.0,548.86,447.25
2016,2,12,9,45,457.0,151.0,1.5,14.5,351.5,523.6,423.95
2016,2,12,10,0,378.0,182.0,1.5,15.0,362.0,482.0,389.13
2016,2,12,10,15,475.5,169.5,1.6,15.0,412.0,544.75,438.01
2016,2,12,10,30,573.0,157.0,1.7,15.0,462.0,591.42,473.35
2016,2,12,10,45,543.5,176.0,1.8,15.0,476.0,578.89,462.13
2016,2,12,11,0,514.0,195.0,1.9,15.0,490.0,564.33,449.86
2016,2,12,11,15,539.5,192.5,1.95,15.0,510.5,563.1,448.33
2016,2,12,11,30,565.0,190.0,2.0,15.0,531.0,558.95,444.33
2016,2,12,11,45,489.5,219.5,2.15,15.5,518.5,520.77,412.86
2016,2,12,12,0,414.0,249.0,2.3,16.0,506.0,477.91,378.11
2016,2,12,12,15,523.5,212.5,2.35,16.0,538.5,490.52,387.36
2016,2,12,12,30,633.0,176.0,2.4,16.0,571.0,491.91,386.75
2016,2,12,12,45,422.5,231.5,2.5,16.0,494.5,409.02,321.12
2016,2,12,13,0,212.0,287.0,2.6,16.0,418.0,339.09,266.55
2016,2,12,13,15,372.5,242.0,2.65,16.0,466.0,350.03,272.19
2016,2,12,13,30,533.0,197.0,2.7,16.0,514.0,345.37,262.95
2016,2,12,13,45,515.5,196.0,2.75,16.0,493.5,308.66,230.9
2016,2,12,14,0,498.0,195.0,2.8,16.0,473.0,272.77,199.7
2016,2,12,14,15,565.0,163.5,2.8,16.0,464.5,231.19,161.11
2016,2,12,14,30,632.0,132.0,2.8,16.0,456.0,182.75,118.1
2016,2,12,14,45,570.0,138.0,2.8,16.0,415.0,144.56,93.25
2016,2,12,15,0,508.0,144.0,2.8,16.0,374.0,110.92,79.05
2016,2,12,15,15,429.5,143.0,2.65,15.5,325.5,97.66,80.57
2016,2,12,15,30,351.0,142.0,2.5,15.0,277.0,103.31,85.85
2016,2,12,15,45,322.0,130.0,2.45,15.0,243.0,95.62,79.24
2016,2,12,16,0,293.0,118.0,2.4,15.0,209.0,87.69,72.33
2016,2,12,16,15,266.0,101.0,2.45,14.5,173.5,76.19,62.25
2016,2,12,16,30,239.0,84.0,2.5,14.0,138.0,64.32,51.62
2016,2,12,16,45,197.5,66.5,2.55,14.0,104.0,51.69,39.99
2016,2,12,17,0,156.0,49.0,2.6,14.0,70.0,38.69,27.85
2016,2,12,17,15,78.0,32.0,2.65,14.0,42.5,25.64,14.09
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,6.82,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,3.8,11.0,25.0,108.25,0.0
2016,2,13,7,30,341.0,24.0,3.8,11.0,50.0,269.52,178.45
2016,2,13,7,45,454.0,33.0,3.85,11.5,94.5,362.35,295.35
2016,2,13,8,0,567.0,42.0,3.9,12.0,139.0,449.7,374.54
2016,2,13,8,15,631.0,47.5,3.75,12.0,186.5,511.18,428.69
2016,2,13,8,30,695.0,53.0,3.6,12.0,234.0,572.54,479.48
2016,2,13,8,45,738.0,57.0,3.45,12.5,281.0,616.62,513.38
2016,2,13,9,0,781.0,61.0,3.3,13.0,328.0,659.0,544.42
2016,2,13,9,15,809.0,64.0,3.15,13.5,371.5,687.08,563.29
2016,2,13,9,30,837.0,67.0,3.0,14.0,415.0,712.44,579.5
2016,2,13,9,45,863.0,67.5,2.9,14.5,455.0,724.24,585.35
2016,2,13,10,0,889.0,68.0,2.8,15.0,495.0,739.1,593.45
2016,2,13,10,15,903.0,69.5,2.65,15.0,528.0,743.07,594.22
2016,2,13,10,30,917.0,71.0,2.5,15.0,561.0,743.57,592.56
2016,2,13,10,45,740.0,125.5,2.45,15.5,533.0,671.62,535.35
2016,2,13,11,0,563.0,180.0,2.4,16.0,505.0,584.63,465.74
2016,2,13,11,15,527.0,199.5,2.45,16.0,511.5,563.97,448.94
2016,2,13,11,30,491.0,219.0,2.5,16.0,518.0,542.08,430.73
2016,2,13,11,45,726.0,146.0,2.6,16.5,595.5,601.11,476.05
2016,2,13,12,0,961.0,73.0,2.7,17.0,673.0,637.67,502.32
2016,2,13,12,15,961.5,73.5,2.8,17.0,675.5,604.59,474.84
2016,2,13,12,30,962.0,74.0,2.9,17.0,678.0,568.75,445.01
2016,2,13,12,45,952.0,77.5,3.0,17.0,671.0,528.11,410.7
2016,2,13,13,0,942.0,81.0,3.1,17.0,664.0,485.71,374.14
2016,2,13,13,15,937.0,80.0,3.35,17.0,650.0,439.74,334.06
2016,2,13,13,30,932.0,79.0,3.6,17.0,636.0,392.23,291.63
2016,2,13,13,45,921.0,79.0,3.9,17.0,613.5,342.46,246.68
2016,2,13,14,0,910.0,79.0,4.2,17.0,591.0,292.09,200.94
2016,2,13,14,15,898.0,77.5,4.5,16.5,562.0,239.97,154.92
2016,2,13,14,30,886.0,76.0,4.8,16.0,533.0,187.88,111.45
2016,2,13,14,45,867.0,74.5,5.1,16.0,497.0,128.77,68.41
2016,2,13,15,0,848.0,73.0,5.4,16.0,461.0,77.14,43.71
2016,2,13,15,15,824.5,70.5,5.3,15.5,420.5,53.36,41.7
2016,2,13,15,30,801.0,68.0,5.2,15.0,380.0,52.39,41.04
2016,2,13,15,45,762.0,65.5,5.1,15.0,334.5,51.37,40.21
2016,2,13,16,0,723.0,63.0,5.0,15.0,289.0,50.45,39.42
2016,2,13,16,15,672.5,58.0,4.8,14.5,241.5,47.38,36.73
2016,2,13,16,30,622.0,53.0,4.6,14.0,194.0,40.53,30.55
2016,2,13,16,45,536.5,46.0,4.45,13.5,147.0,35.93,26.22
2016,2,13,17,0,451.0,39.0,4.3,13.0,100.0,31.3,21.63
2016,2,13,17,15,311.5,27.5,4.25,12.5,61.5,22.37,12.09
2016,2,13,17,30,172.0,16.0,4.2,12.0,23.0,13.14,0.0
2016,2,13,17,45,86.0,8.0,4.2,12.0,11.5,7.28,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,166.5,12.5,4.45,11.5,26.0,107.02,0.0
2016,2,14,7,30,333.0,25.0,4.5,12.0,52.0,269.12,187.0
2016,2,14,7,45,437.0,33.5,4.55,12.5,94.5,353.92,289.34
2016,2,14,8,0,541.0,42.0,4.6,13.0,137.0,441.48,368.1
2016,2,14,8,15,603.0,48.0,4.5,13.0,183.0,495.36,416.34
2016,2,14,8,30,665.0,54.0,4.4,13.0,229.0,555.66,466.59
2016,2,14,8,45,706.0,57.5,4.3,13.5,274.5,597.43,498.99
2016,2,14,9,0,747.0,61.0,4.2,14.0,320.0,637.55,528.69
2016,2,14,9,15,677.5,84.0,4.15,14.5,341.0,622.24,514.51
2016,2,14,9,30,608.0,107.0,4.1,15.0,362.0,598.14,492.89
2016,2,14,9,45,471.0,150.5,4.05,15.5,359.0,537.12,440.68
2016,2,14,10,0,334.0,194.0,4.0,16.0,356.0,466.19,380.71
2016,2,14,10,15,375.0,199.5,4.0,16.0,393.0,495.2,403.36
2016,2,14,10,30,416.0,205.0,4.0,16.0,430.0,534.03,432.63
2016,2,14,10,45,642.0,144.5,4.05,16.5,509.5,625.63,504.77
2016,2,14,11,0,868.0,84.0,4.1,17.0,589.0,695.39,558.18
2016,2,14,11,15,697.5,145.5,4.1,17.0,559.5,630.75,504.5
2016,2,14,11,30,527.0,207.0,4.1,17.0,530.0,555.63,443.71
2016,2,14,11,45,537.5,207.0,4.15,17.5,541.0,542.4,431.89
2016,2,14,12,0,548.0,207.0,4.2,18.0,552.0,526.82,417.79
2016,2,14,12,15,720.0,147.5,4.2,18.0,602.5,546.42,432.23
2016,2,14,12,30,892.0,88.0,4.2,18.0,653.0,549.53,432.45
2016,2,14,12,45,894.0,87.0,4.2,18.5,649.0,512.73,399.75
2016,2,14,13,0,896.0,86.0,4.2,19.0,645.0,473.57,364.7
2016,2,14,13,15,892.5,85.5,4.25,19.0,632.5,430.46,326.62
2016,2,14,13,30,889.0,85.0,4.3,19.0,620.0,385.75,286.4
2016,2,14,13,45,877.5,85.5,4.4,19.0,598.5,338.07,243.36
2016,2,14,14,0,866.0,86.0,4.5,19.0,577.0,285.11,195.94
2016,2,14,14,15,855.0,84.5,4.55,18.5,549.5,234.55,151.36
2016,2,14,14,30,844.0,83.0,4.6,18.0,522.0,184.05,109.21
2016,2,14,14,45,748.5,96.0,4.65,18.0,466.5,137.71,79.3
2016,2,14,15,0,653.0,109.0,4.7,18.0,411.0,93.88,59.71
2016,2,14,15,15,555.0,118.5,4.75,17.5,359.5,81.54,65.98
2016,2,14,15,30,457.0,128.0,4.8,17.0,308.0,88.86,72.66
2016,2,14,15,45,427.0,118.5,4.85,17.0,271.0,83.64,68.22
2016,2,14,16,0,397.0,109.0,4.9,17.0,234.0,78.27,63.57
2016,2,14,16,15,367.5,94.5,4.85,16.5,196.0,69.05,55.55
2016,2,14,16,30,338.0,80.0,4.8,16.0,158.0,59.51,47.04
2016,2,14,16,45,293.0,64.0,4.75,16.0,120.5,48.4,36.88
2016,2,14,17,0,248.0,48.0,4.7,16.0,83.0,36.9,26.21
2016,2,14,17,15,124.0,34.0,4.75,15.5,51.5,27.28,16.15
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,17.03,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.1,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,2.65,14.5,29.5,129.44,0.0
2016,2,15,7,30,410.0,24.0,2.7,15.0,59.0,309.66,220.46
2016,2,15,7,45,512.0,31.5,2.75,15.5,104.0,394.21,317.5
2016,2,15,8,0,614.0,39.0,2.8,16.0,149.0,482.42,394.35
2016,2,15,8,15,672.5,44.0,2.8,16.0,197.5,540.53,443.71
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,598.5,490.3
2016,2,15,8,45,769.5,52.5,2.8,16.5,293.0,639.47,520.92
2016,2,15,9,0,808.0,56.0,2.8,17.0,340.0,678.64,548.91
2016,2,15,9,15,833.5,58.5,2.85,17.0,383.0,698.28,562.69
2016,2,15,9,30,859.0,61.0,2.9,17.0,426.0,721.71,579.07
2016,2,15,9,45,877.0,63.0,2.95,17.5,465.0,735.98,587.33
2016,2,15,10,0,895.0,65.0,3.0,18.0,504.0,747.05,593.23
2016,2,15,10,15,907.5,66.5,3.0,18.0,536.0,750.06,594.14
2016,2,15,10,30,920.0,68.0,3.0,18.0,568.0,749.59,592.68
2016,2,15,10,45,928.5,69.0,3.05,18.0,593.5,742.14,586.52
2016,2,15,11,0,937.0,70.0,3.1,18.0,619.0,731.17,577.97
2016,2,15,11,15,942.5,70.5,3.1,18.0,637.5,714.1,564.49
2016,2,15,11,30,948.0,71.0,3.1,18.0,656.0,693.65,547.6
2016,2,15,11,45,950.0,72.0,3.15,18.5,666.0,668.21,525.96
2016,2,15,12,0,952.0,73.0,3.2,19.0,676.0,639.66,501.72
2016,2,15,12,15,952.5,73.0,3.25,19.0,678.5,606.3,474.4
2016,2,15,12,30,953.0,73.0,3.3,19.0,681.0,570.21,444.39
2016,2,15,12,45,945.0,75.5,3.35,19.0,674.5,529.8,410.33
2016,2,15,13,0,937.0,78.0,3.4,19.0,668.0,487.53,374.0
2016,2,15,13,15,932.5,77.5,3.4,19.0,654.0,442.34,334.41
2016,2,15,13,30,928.0,77.0,3.4,19.0,640.0,395.55,292.63
2016,2,15,13,45,918.5,77.0,3.45,19.5,618.5,346.28,247.83
2016,2,15,14,0,909.0,77.0,3.5,20.0,597.0,296.28,202.3
2016,2,15,14,15,898.0,75.5,3.45,19.5,568.5,244.27,156.63
2016,2,15,14,30,887.0,74.0,3.4,19.0,540.0,192.19,113.23
2016,2,15,14,45,869.5,72.5,3.4,19.0,504.5,139.64,75.2
2016,2,15,15,0,852.0,71.0,3.4,19.0,469.0,80.96,43.39
2016,2,15,15,15,830.0,68.5,3.2,18.5,428.5,51.62,39.65
2016,2,15,15,30,808.0,66.0,3.0,18.0,388.0,50.61,38.96
2016,2,15,15,45,776.0,63.0,2.85,18.0,343.0,49.17,37.77
2016,2,15,16,0,744.0,60.0,2.7,18.0,298.0,47.76,36.58
2016,2,15,16,15,697.5,55.5,2.55,17.5,251.0,45.04,34.24
2016,2,15,16,30,651.0,51.0,2.4,17.0,204.0,42.33,31.8
2016,2,15,16,45,579.0,44.0,2.3,17.0,157.0,37.24,27.05
2016,2,15,17,0,507.0,37.0,2.2,17.0,110.0,29.39,19.73
2016,2,15,17,15,376.0,27.5,2.1,16.5,69.5,22.21,12.34
2016,2,15,17,30,245.0,18.0,2.0,16.0,29.0,14.86,0.0
2016,2,15,17,45,122.5,9.0,1.9,16.0,14.5,8.19,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,2.3,13.5,30.5,125.89,0.0
2016,2,16,7,30,392.0,26.0,2.4,14.0,61.0,311.27,228.56
2016,2,16,7,45,491.0,34.5,2.5,14.5,106.0,385.97,312.7
2016,2,16,8,0,590.0,43.0,2.6,15.0,151.0,473.52,388.79
2016,2,16,8,15,649.0,48.5,2.5,15.0,199.0,532.66,438.63
2016,2,16,8,30,708.0,54.0,2.4,15.0,247.0,591.57,485.41
2016,2,16,8,45,746.5,58.0,2.3,15.5,294.0,633.1,515.81
2016,2,16,9,0,785.0,62.0,2.2,16.0,341.0,672.81,543.47
2016,2,16,9,15,811.5,64.5,2.15,16.0,384.0,699.51,561.77
2016,2,16,9,30,838.0,67.0,2.1,16.0,427.0,723.47,577.68
2016,2,16,9,45,858.0,69.0,2.1,16.5,466.0,732.79,581.91
2016,2,16,10,0,878.0,71.0,2.1,17.0,505.0,745.29,588.53
2016,2,16,10,15,891.5,72.5,2.15,17.5,537.5,749.03,589.17
2016,2,16,10,30,905.0,74.0,2.2,18.0,570.0,749.32,587.5
2016,2,16,10,45,913.0,75.5,2.25,18.5,595.5,742.13,580.61
2016,2,16,11,0,921.0,77.0,2.3,19.0,621.0,731.47,571.43
2016,2,16,11,15,927.0,78.0,2.35,19.0,639.5,715.43,559.14
2016,2,16,11,30,933.0,79.0,2.4,19.0,658.0,696.0,543.59
2016,2,16,11,45,935.0,80.0,2.45,19.0,668.5,670.73,523.51
2016,2,16,12,0,937.0,81.0,2.5,19.0,679.0,642.4,500.82
2016,2,16,12,15,937.5,81.0,2.5,19.0,681.0,609.31,473.93
2016,2,16,12,30,938.0,81.0,2.5,19.0,683.0,573.53,444.44
2016,2,16,12,45,937.5,80.0,2.55,19.5,677.5,533.79,410.64
2016,2,16,13,0,937.0,79.0,2.6,20.0,672.0,491.77,374.31
2016,2,16,13,15,932.5,78.5,2.6,20.0,658.5,446.48,335.2
2016,2,16,13,30,928.0,78.0,2.6,20.0,645.0,399.6,293.88
2016,2,16,13,45,921.0,76.5,2.6,20.0,623.5,349.71,249.47
2016,2,16,14,0,914.0,75.0,2.6,20.0,602.0,298.92,203.93
2016,2,16,14,15,903.0,74.0,2.55,20.0,573.5,247.01,158.13
2016,2,16,14,30,892.0,73.0,2.5,20.0,545.0,195.0,114.59
2016,2,16,14,45,876.5,71.0,2.45,20.0,509.5,141.92,75.89
2016,2,16,15,0,861.0,69.0,2.4,20.0,474.0,89.69,48.88
2016,2,16,15,15,839.5,66.5,2.2,20.0,433.5,50.08,38.04
2016,2,16,15,30,818.0,64.0,2.0,20.0,393.0,49.02,37.24
2016,2,16,15,45,784.5,61.5,1.85,20.0,347.5,47.9,36.35
2016,2,16,16,0,751.0,59.0,1.7,20.0,302.0,46.84,35.48
2016,2,16,16,15,705.5,54.5,1.55,19.5,255.0,44.09,33.14
2016,2,16,16,30,660.0,50.0,1.4,19.0,208.0,41.34,30.69
2016,2,16,16,45,582.5,44.0,1.3,18.5,160.0,37.12,26.81
2016,2,16,17,0,505.0,38.0,1.2,18.0,112.0,30.13,20.35
2016,2,16,17,15,252.5,34.5,1.15,17.5,71.5,26.96,16.38
2016,2,16,17,30,0.0,31.0,1.1,17.0,31.0,24.89,0.0
2016,2,16,17,45,0.0,15.5,1.05,17.0,15.5,14.1,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.55,15.0,13.0,11.45,0.0
2016,2,17,7,30,0.0,26.0,7.6,15.0,26.0,24.1,12.79
2016,2,17,7,45,0.0,45.5,7.65,15.5,45.5,45.99,32.43
2016,2,17,8,0,0.0,65.0,7.7,16.0,65.0,66.23,50.04
2016,2,17,8,15,8.5,83.5,7.6,16.0,86.0,90.13,70.92
2016,2,17,8,30,17.0,102.0,7.5,16.0,107.0,113.96,91.54
2016,2,17,8,45,23.0,120.0,7.45,16.0,128.0,135.34,109.77
2016,2,17,9,0,29.0,138.0,7.4,16.0,149.0,167.94,137.11
2016,2,17,9,15,30.0,154.0,7.55,16.0,166.5,183.47,149.79
2016,2,17,9,30,31.0,170.0,7.7,16.0,184.0,198.79,162.15
2016,2,17,9,45,15.5,127.5,7.85,16.5,134.5,128.4,102.69
2016,2,17,10,0,0.0,85.0,8.0,17.0,85.0,75.26,57.54
2016,2,17,10,15,15.5,152.5,8.05,17.0,161.5,150.94,120.7
2016,2,17,10,30,31.0,220.0,8.1,17.0,238.0,238.68,192.61
2016,2,17,10,45,157.0,243.0,8.15,17.0,336.5,360.16,293.55
2016,2,17,11,0,283.0,266.0,8.2,17.0,435.0,475.1,386.7
2016,2,17,11,15,354.0,258.0,8.1,16.5,476.0,503.65,410.15
2016,2,17,11,30,425.0,250.0,8.0,16.0,517.0,536.29,436.46
2016,2,17,11,45,403.5,260.5,7.95,16.0,517.0,508.03,412.48
2016,2,17,12,0,382.0,271.0,7.9,16.0,517.0,487.24,394.39
2016,2,17,12,15,266.5,290.5,7.9,16.0,462.0,421.32,339.75
2016,2,17,12,30,151.0,310.0,7.9,16.0,407.0,358.2,287.71
2016,2,17,12,45,83.5,270.5,7.95,16.0,324.5,278.43,223.12
2016,2,17,13,0,16.0,231.0,8.0,16.0,242.0,208.62,166.53
2016,2,17,13,15,8.0,122.0,8.05,16.0,127.5,110.87,86.57
2016,2,17,13,30,0.0,13.0,8.1,16.0,13.0,11.47,3.97
2016,2,17,13,45,0.0,20.0,8.15,16.0,20.0,17.66,9.18
2016,2,17,14,0,0.0,27.0,8.2,16.0,27.0,23.84,14.4
2016,2,17,14,15,0.0,39.0,8.2,16.0,39.0,34.45,23.35
2016,2,17,14,30,0.0,51.0,8.2,16.0,51.0,45.06,32.33
2016,2,17,14,45,0.0,86.5,8.25,16.0,86.5,76.57,58.87
2016,2,17,15,0,0.0,122.0,8.3,16.0,122.0,104.75,82.6
2016,2,17,15,15,0.0,77.5,8.3,15.5,77.5,68.56,55.05
2016,2,17,15,30,0.0,33.0,8.3,15.0,33.0,29.09,20.28
2016,2,17,15,45,0.0,29.0,8.35,15.0,29.0,25.54,17.17
2016,2,17,16,0,0.0,25.0,8.4,15.0,25.0,22.0,14.03
2016,2,17,16,15,0.0,21.0,8.45,14.5,21.0,18.47,10.9
2016,2,17,16,30,0.0,17.0,8.5,14.0,17.0,14.94,7.72
2016,2,17,16,45,0.0,13.0,8.55,14.0,13.0,11.42,4.49
2016,2,17,17,0,0.0,9.0,8.6,14.0,9.0,7.9,1.25
2016,2,17,17,15,0.0,5.5,8.6,14.0,5.5,4.82,0.0
2016,2,17,17,30,0.0,2.0,8.6,14.0,2.0,1.75,0.0
2016,2,17,17,45,0.0,1.0,8.6,14.0,1.0,0.91,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.0,20.5,6.0,12.0,28.0,84.11,0.0
2016,2,18,7,30,152.0,41.0,6.1,12.0,56.0,174.46,133.5
2016,2,18,7,45,253.5,56.0,6.25,12.5,98.0,269.58,222.96
2016,2,18,8,0,355.0,71.0,6.4,13.0,140.0,359.23,302.52
2016,2,18,8,15,425.5,81.5,6.35,13.0,186.0,425.22,360.73
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,492.85,418.47
2016,2,18,8,45,426.5,111.5,6.3,13.0,246.5,470.13,398.74
2016,2,18,9,0,357.0,131.0,6.3,13.0,261.0,443.19,374.91
2016,2,18,9,15,510.5,124.5,6.2,13.0,335.0,549.54,463.48
2016,2,18,9,30,664.0,118.0,6.1,13.0,409.0,663.0,554.61
2016,2,18,9,45,691.0,121.5,6.1,13.5,448.0,684.79,569.21
2016,2,18,10,0,718.0,125.0,6.1,14.0,487.0,703.61,581.55
2016,2,18,10,15,735.5,128.0,6.05,14.0,519.0,711.61,586.18
2016,2,18,10,30,753.0,131.0,6.0,14.0,551.0,716.38,588.28
2016,2,18,10,45,624.5,172.5,6.0,14.0,531.5,651.97,534.37
2016,2,18,11,0,496.0,214.0,6.0,14.0,512.0,583.4,477.33
2016,2,18,11,15,493.5,222.0,5.95,14.0,525.5,573.93,468.61
2016,2,18,11,30,491.0,230.0,5.9,14.0,539.0,562.5,458.11
2016,2,18,11,45,479.0,242.5,5.85,14.0,548.0,547.36,444.5
2016,2,18,12,0,467.0,255.0,5.8,14.0,557.0,530.78,429.71
2016,2,18,12,15,637.0,197.0,5.7,14.0,611.0,555.74,449.09
2016,2,18,12,30,807.0,139.0,5.6,14.0,665.0,564.5,454.16
2016,2,18,12,45,608.0,201.0,5.6,14.0,595.5,485.6,388.72
2016,2,18,13,0,409.0,263.0,5.6,14.0,526.0,413.74,329.89
2016,2,18,13,15,370.5,266.0,5.5,14.0,500.5,376.91,298.75
2016,2,18,13,30,332.0,269.0,5.4,14.0,475.0,342.49,269.55
2016,2,18,13,45,355.0,254.0,5.35,14.0,467.5,316.26,245.73
2016,2,18,14,0,378.0,239.0,5.3,14.0,460.0,287.7,219.52
2016,2,18,14,15,362.5,229.5,5.2,14.0,433.5,252.58,189.41
2016,2,18,14,30,347.0,220.0,5.1,14.0,407.0,218.82,161.45
2016,2,18,14,45,397.0,194.5,5.0,14.0,395.0,182.62,130.84
2016,2,18,15,0,447.0,169.0,4.9,14.0,383.0,134.82,96.34
2016,2,18,15,15,525.5,136.5,4.75,13.5,367.5,92.77,76.82
2016,2,18,15,30,604.0,104.0,4.6,13.0,352.0,72.01,58.77
2016,2,18,15,45,560.0,102.0,4.5,13.0,312.0,72.67,59.5
2016,2,18,16,0,516.0,100.0,4.4,13.0,272.0,71.97,58.96
2016,2,18,16,15,537.5,83.0,4.1,12.5,238.5,62.21,50.35
2016,2,18,16,30,559.0,66.0,3.8,12.0,205.0,50.32,39.68
2016,2,18,16,45,486.5,57.0,3.55,12.0,159.0,44.49,34.19
2016,2,18,17,0,414.0,48.0,3.3,12.0,113.0,38.52,28.37
2016,2,18,17,15,291.0,35.5,3.15,12.0,73.0,29.0,18.92
2016,2,18,17,30,168.0,23.0,3.0,12.0,33.0,18.15,0.73
2016,2,18,17,45,84.0,11.5,2.95,12.0,16.5,10.46,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,159.5,16.5,5.8,12.0,32.5,140.46,0.0
2016,2,19,7,30,319.0,33.0,6.1,12.0,65.0,277.88,218.74
2016,2,19,7,45,408.5,43.5,6.4,12.5,108.5,356.29,296.86
2016,2,19,8,0,498.0,54.0,6.7,13.0,152.0,438.47,370.47
2016,2,19,8,15,559.0,61.0,6.85,13.0,198.5,498.94,424.21
2016,2,19,8,30,620.0,68.0,7.0,13.0,245.0,559.67,476.01
2016,2,19,8,45,471.5,102.5,7.2,13.5,251.0,493.62,419.26
2016,2,19,9,0,323.0,137.0,7.4,14.0,257.0,411.94,348.4
2016,2,19,9,15,438.5,132.5,7.45,14.0,315.5,506.87,427.75
2016,2,19,9,30,554.0,128.0,7.5,14.0,374.0,587.16,493.6
2016,2,19,9,45,445.0,167.0,7.55,14.0,375.5,545.61,456.18
2016,2,19,10,0,336.0,206.0,7.6,14.0,377.0,487.46,405.8
2016,2,19,10,15,178.0,208.5,7.5,14.0,300.0,352.07,291.72
2016,2,19,10,30,20.0,211.0,7.4,14.0,223.0,210.61,170.93
2016,2,19,10,45,69.0,246.0,7.35,14.0,287.5,289.6,236.74
2016,2,19,11,0,118.0,281.0,7.3,14.0,352.0,365.56,298.7
2016,2,19,11,15,74.5,268.0,7.1,14.0,313.5,305.98,248.91
2016,2,19,11,30,31.0,255.0,6.9,14.0,275.0,259.23,209.64
2016,2,19,11,45,43.0,270.5,6.75,14.0,298.5,277.72,224.61
2016,2,19,12,0,55.0,286.0,6.6,14.0,322.0,294.79,238.23
2016,2,19,12,15,158.0,295.0,6.35,13.5,399.0,360.82,292.59
2016,2,19,12,30,261.0,304.0,6.1,13.0,476.0,416.33,337.05
2016,2,19,12,45,133.5,252.5,5.9,13.0,340.0,290.62,234.81
2016,2,19,13,0,6.0,201.0,5.7,13.0,204.0,178.75,143.42
2016,2,19,13,15,3.0,155.0,5.4,13.0,156.5,137.3,109.4
2016,2,19,13,30,0.0,109.0,5.1,13.0,109.0,96.32,75.46
2016,2,19,13,45,11.0,167.0,4.85,13.0,173.5,148.52,118.7
2016,2,19,14,0,22.0,225.0,4.6,13.0,238.0,196.31,157.68
2016,2,19,14,15,23.5,217.5,4.35,13.0,231.0,187.65,150.47
2016,2,19,14,30,25.0,210.0,4.1,13.0,224.0,178.71,143.16
2016,2,19,14,45,24.0,197.0,3.95,13.0,210.0,165.21,132.38
2016,2,19,15,0,23.0,184.0,3.8,13.0,196.0,151.83,121.96
2016,2,19,15,15,11.5,150.5,3.75,12.5,156.5,124.93,105.32
2016,2,19,15,30,0.0,117.0,3.7,12.0,117.0,99.45,83.31
2016,2,19,15,45,0.0,104.0,3.7,12.0,104.0,88.83,74.09
2016,2,19,16,0,0.0,91.0,3.7,12.0,91.0,78.1,64.65
2016,2,19,16,15,0.0,76.5,3.65,11.5,76.5,66.12,54.07
2016,2,19,16,30,0.0,62.0,3.6,11.0,62.0,54.02,43.18
2016,2,19,16,45,0.0,48.0,3.55,11.0,48.0,42.19,32.3
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,29.98,20.99
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,19.37,10.94
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,8.78,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,84.0,19.0,3.6,8.0,28.0,97.73,17.77
2016,2,20,7,30,168.0,38.0,3.6,8.0,56.0,190.4,151.68
2016,2,20,7,45,218.0,56.0,3.6,8.5,91.5,247.43,207.24
2016,2,20,8,0,268.0,74.0,3.6,9.0,127.0,306.29,260.07
2016,2,20,8,15,300.5,90.5,3.45,9.5,165.5,352.03,299.81
2016,2,20,8,30,333.0,107.0,3.3,10.0,204.0,397.78,337.94
2016,2,20,8,45,366.5,117.5,3.15,10.5,240.5,436.55,369.14
2016,2,20,9,0,400.0,128.0,3.0,11.0,277.0,474.76,398.78
2016,2,20,9,15,419.5,141.5,2.85,11.0,314.5,504.82,421.48
2016,2,20,9,30,439.0,155.0,2.7,11.0,352.0,533.13,442.27
2016,2,20,9,45,582.0,130.0,2.55,11.5,414.5,616.8,507.1
2016,2,20,10,0,725.0,105.0,2.4,12.0,477.0,692.17,562.17
2016,2,20,10,15,714.0,117.0,2.25,12.0,502.5,689.26,557.31
2016,2,20,10,30,703.0,129.0,2.1,12.0,528.0,683.23,550.17
2016,2,20,10,45,637.5,159.0,1.95,12.5,533.0,653.15,523.09
2016,2,20,11,0,572.0,189.0,1.8,13.0,538.0,616.14,491.41
2016,2,20,11,15,555.0,202.0,1.65,13.0,548.5,600.58,477.52
2016,2,20,11,30,538.0,215.0,1.5,13.0,559.0,583.25,462.12
2016,2,20,11,45,440.0,251.0,1.4,13.0,535.5,534.09,422.23
2016,2,20,12,0,342.0,287.0,1.3,13.0,512.0,482.04,380.56
2016,2,20,12,15,391.5,275.0,1.3,13.0,533.0,482.09,380.33
2016,2,20,12,30,441.0,263.0,1.3,13.0,554.0,481.63,378.76
2016,2,20,12,45,674.5,179.5,1.35,13.5,621.0,504.22,393.95
2016,2,20,13,0,908.0,96.0,1.4,14.0,688.0,506.88,391.36
2016,2,20,13,15,904.0,95.0,1.5,14.0,674.5,461.99,352.97
2016,2,20,13,30,900.0,94.0,1.6,14.0,661.0,415.54,312.5
2016,2,20,13,45,893.0,93.0,1.7,14.0,639.5,366.76,269.15
2016,2,20,14,0,886.0,92.0,1.8,14.0,618.0,317.09,224.35
2016,2,20,14,15,875.0,90.0,1.9,14.0,589.5,259.69,173.59
2016,2,20,14,30,864.0,88.0,2.0,14.0,561.0,207.09,128.25
2016,2,20,14,45,853.0,84.5,2.15,14.0,526.5,153.62,86.68
2016,2,20,15,0,842.0,81.0,2.3,14.0,492.0,100.71,55.11
2016,2,20,15,15,820.5,78.0,2.4,14.0,451.0,58.0,45.97
2016,2,20,15,30,799.0,75.0,2.5,14.0,410.0,56.85,45.11
2016,2,20,15,45,772.0,70.5,2.6,14.0,365.0,54.48,43.1
2016,2,20,16,0,745.0,66.0,2.7,14.0,320.0,52.07,41.03
2016,2,20,16,15,701.0,61.5,2.65,13.5,272.0,49.54,38.87
2016,2,20,16,30,657.0,57.0,2.6,13.0,224.0,42.99,33.01
2016,2,20,16,45,589.0,50.0,2.55,12.5,175.5,38.54,28.89
2016,2,20,17,0,521.0,43.0,2.5,12.0,127.0,34.01,24.51
2016,2,20,17,15,402.5,32.5,2.5,11.5,84.0,26.14,16.82
2016,2,20,17,30,284.0,22.0,2.5,11.0,41.0,18.04,4.36
2016,2,20,17,45,142.0,11.0,2.55,11.0,20.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,3.2,9.5,39.5,175.24,63.98
2016,2,21,7,30,423.0,32.0,3.3,10.0,79.0,345.53,277.92
2016,2,21,7,45,517.5,40.5,3.45,10.5,126.5,428.22,356.75
2016,2,21,8,0,612.0,49.0,3.6,11.0,174.0,514.7,432.06
2016,2,21,8,15,668.5,54.5,3.6,11.0,223.5,567.43,476.79
2016,2,21,8,30,725.0,60.0,3.6,11.0,273.0,626.2,524.21
2016,2,21,8,45,764.5,63.5,3.6,11.5,322.0,668.96,556.26
2016,2,21,9,0,804.0,67.0,3.6,12.0,371.0,709.76,585.67
2016,2,21,9,15,829.5,70.0,3.55,12.0,415.5,736.96,604.75
2016,2,21,9,30,855.0,73.0,3.5,12.0,460.0,761.28,621.36
2016,2,21,9,45,874.5,75.0,3.5,12.5,500.0,776.62,630.11
2016,2,21,10,0,894.0,77.0,3.5,13.0,540.0,782.44,631.76
2016,2,21,10,15,907.0,78.5,3.45,13.0,573.0,785.71,632.6
2016,2,21,10,30,920.0,80.0,3.4,13.0,606.0,785.46,630.97
2016,2,21,10,45,929.0,81.0,3.4,13.5,632.5,778.09,623.34
2016,2,21,11,0,938.0,82.0,3.4,14.0,659.0,767.16,613.31
2016,2,21,11,15,943.5,83.0,3.4,14.0,677.5,750.21,600.14
2016,2,21,11,30,949.0,84.0,3.4,14.0,696.0,729.82,583.64
2016,2,21,11,45,951.5,84.5,3.4,14.5,706.5,703.6,561.11
2016,2,21,12,0,954.0,85.0,3.4,15.0,717.0,674.25,536.0
2016,2,21,12,15,954.5,85.5,3.5,15.0,719.0,640.72,508.65
2016,2,21,12,30,955.0,86.0,3.6,15.0,721.0,604.42,478.54
2016,2,21,12,45,952.0,86.0,3.7,15.0,715.0,563.28,443.93
2016,2,21,13,0,949.0,86.0,3.8,15.0,709.0,519.98,406.72
2016,2,21,13,15,944.0,85.5,3.9,15.0,694.5,473.43,365.96
2016,2,21,13,30,939.0,85.0,4.0,15.0,680.0,425.31,322.87
2016,2,21,13,45,927.5,85.5,4.15,15.0,657.0,374.56,276.95
2016,2,21,14,0,916.0,86.0,4.3,15.0,634.0,323.24,230.02
2016,2,21,14,15,904.5,84.5,4.45,15.0,604.5,270.03,181.76
2016,2,21,14,30,893.0,83.0,4.6,15.0,575.0,216.79,135.25
2016,2,21,14,45,682.0,125.5,4.75,15.0,487.5,162.72,101.17
2016,2,21,15,0,471.0,168.0,4.9,15.0,400.0,139.65,97.53
2016,2,21,15,15,484.0,150.0,4.95,14.5,371.0,100.81,83.5
2016,2,21,15,30,497.0,132.0,5.0,14.0,342.0,90.58,74.89
2016,2,21,15,45,621.5,100.0,5.05,14.0,333.5,70.68,57.46
2016,2,21,16,0,746.0,68.0,5.1,14.0,325.0,53.6,42.37
2016,2,21,16,15,700.5,63.0,4.95,13.5,276.0,50.69,39.88
2016,2,21,16,30,655.0,58.0,4.8,13.0,227.0,43.65,33.59
2016,2,21,16,45,585.0,51.0,4.65,12.5,178.5,39.22,29.5
2016,2,21,17,0,515.0,44.0,4.5,12.0,130.0,34.73,25.16
2016,2,21,17,15,396.5,34.0,4.4,11.5,86.5,27.35,17.95
2016,2,21,17,30,278.0,24.0,4.3,11.0,43.0,19.78,6.64
2016,2,21,17,45,139.0,12.0,4.25,11.0,21.5,10.91,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
