Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,0.0,49.5,5.85,14.0,49.5,43.68,33.45
2016,3,13,16,30,0.0,42.0,5.8,14.0,42.0,37.03,27.58
2016,3,13,16,45,0.0,34.5,5.75,14.0,34.5,30.39,21.64
2016,3,13,17,0,0.0,27.0,5.7,14.0,27.0,23.76,15.64
2016,3,13,17,15,0.0,20.0,5.55,14.0,20.0,17.58,9.98
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,11.41,4.32
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,6.58,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,4.35,10.5,31.0,87.41,49.5
2016,3,14,7,0,128.0,47.0,4.4,11.0,62.0,170.23,137.61
2016,3,14,7,15,194.0,66.5,4.4,11.0,102.5,242.38,203.42
2016,3,14,7,30,260.0,86.0,4.4,11.0,143.0,317.76,270.15
2016,3,14,7,45,304.5,103.5,4.4,11.5,186.5,376.54,320.47
2016,3,14,8,0,349.0,121.0,4.4,12.0,230.0,451.77,382.1
2016,3,14,8,15,412.5,123.0,4.35,12.0,274.0,509.28,429.26
2016,3,14,8,30,476.0,125.0,4.3,12.0,318.0,567.77,475.95
2016,3,14,8,45,430.5,153.5,4.25,12.5,344.0,567.33,471.56
2016,3,14,9,0,385.0,182.0,4.2,13.0,370.0,562.58,463.98
2016,3,14,9,15,395.5,198.5,4.1,13.0,407.0,588.88,482.71
2016,3,14,9,30,406.0,215.0,4.0,13.0,444.0,613.15,499.65
2016,3,14,9,45,409.0,231.5,3.95,13.0,475.0,628.78,509.8
2016,3,14,10,0,412.0,248.0,3.9,13.0,506.0,642.13,518.22
2016,3,14,10,15,463.0,243.0,3.85,13.0,546.5,671.59,540.23
2016,3,14,10,30,514.0,238.0,3.8,13.0,587.0,698.17,559.73
2016,3,14,10,45,471.0,266.5,3.8,13.5,595.5,678.23,541.15
2016,3,14,11,0,428.0,295.0,3.8,14.0,604.0,656.49,521.69
2016,3,14,11,15,409.0,309.5,3.8,14.0,610.0,630.12,500.73
2016,3,14,11,30,390.0,324.0,3.8,14.0,616.0,612.97,486.51
2016,3,14,11,45,348.5,340.0,3.85,14.0,603.5,580.0,460.09
2016,3,14,12,0,307.0,356.0,3.9,14.0,591.0,547.68,434.18
2016,3,14,12,15,416.0,316.5,3.95,14.0,635.0,569.83,452.25
2016,3,14,12,30,525.0,277.0,4.0,14.0,679.0,579.6,459.92
2016,3,14,12,45,508.0,283.0,4.05,14.0,669.5,546.37,432.83
2016,3,14,13,0,491.0,289.0,4.1,14.0,660.0,513.06,405.53
2016,3,14,13,15,658.5,218.0,4.25,14.0,705.0,507.98,400.11
2016,3,14,13,30,826.0,147.0,4.4,14.0,750.0,489.05,381.41
2016,3,14,13,45,820.5,143.5,4.55,14.0,727.5,439.08,337.67
2016,3,14,14,0,815.0,140.0,4.7,14.0,705.0,388.46,292.43
2016,3,14,14,15,803.0,137.5,4.8,14.0,674.5,336.35,245.38
2016,3,14,14,30,791.0,135.0,4.9,14.0,644.0,278.75,193.96
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.5,225.78,147.89
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,174.26,106.91
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,123.35,74.88
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,78.52,64.06
2016,3,14,15,45,682.0,116.0,5.4,13.0,437.0,77.41,63.3
2016,3,14,16,0,652.0,111.0,5.5,13.0,390.0,76.29,62.51
2016,3,14,16,15,610.5,104.5,5.4,12.5,340.5,73.91,60.68
2016,3,14,16,30,569.0,98.0,5.3,12.0,291.0,71.49,58.75
2016,3,14,16,45,509.5,89.0,5.25,12.0,240.5,66.8,54.58
2016,3,14,17,0,450.0,80.0,5.2,12.0,190.0,59.53,47.93
2016,3,14,17,15,363.0,67.5,5.15,11.5,142.5,51.01,40.03
2016,3,14,17,30,276.0,55.0,5.1,11.0,95.0,42.24,31.65
2016,3,14,17,45,138.0,37.5,5.05,11.0,57.5,29.93,19.22
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,17.12,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.5,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,34.78,0.0
2016,3,15,6,45,189.5,25.0,3.4,9.5,46.0,185.92,123.46
2016,3,15,7,0,336.0,40.0,3.4,10.0,81.0,314.13,259.02
2016,3,15,7,15,429.0,50.5,3.4,10.5,129.0,403.08,339.23
2016,3,15,7,30,522.0,61.0,3.4,11.0,177.0,496.68,419.01
2016,3,15,7,45,588.0,66.5,3.4,11.5,229.0,566.99,475.97
2016,3,15,8,0,654.0,72.0,3.4,12.0,281.0,638.41,531.26
2016,3,15,8,15,693.5,77.0,3.4,12.0,331.5,688.25,568.73
2016,3,15,8,30,733.0,82.0,3.4,12.0,382.0,737.01,604.36
2016,3,15,8,45,763.0,85.0,3.4,12.5,430.5,769.52,625.76
2016,3,15,9,0,793.0,88.0,3.4,13.0,479.0,804.46,648.59
2016,3,15,9,15,813.0,91.0,3.35,13.5,523.0,828.15,662.48
2016,3,15,9,30,833.0,94.0,3.3,14.0,567.0,848.8,674.08
2016,3,15,9,45,848.5,96.0,3.3,14.5,605.5,861.15,679.96
2016,3,15,10,0,864.0,98.0,3.3,15.0,644.0,870.09,683.54
2016,3,15,10,15,874.5,100.0,3.25,15.0,676.0,863.93,677.44
2016,3,15,10,30,885.0,102.0,3.2,15.0,708.0,861.94,674.63
2016,3,15,10,45,893.5,102.5,3.2,15.0,733.0,853.16,667.41
2016,3,15,11,0,902.0,103.0,3.2,15.0,758.0,840.9,657.93
2016,3,15,11,15,907.0,104.0,3.2,15.0,775.5,822.92,644.5
2016,3,15,11,30,912.0,105.0,3.2,15.0,793.0,801.61,628.83
2016,3,15,11,45,915.0,105.0,3.2,15.5,802.5,774.61,608.0
2016,3,15,12,0,918.0,105.0,3.2,16.0,812.0,744.58,584.47
2016,3,15,12,15,918.5,105.0,3.25,16.0,813.0,709.99,557.67
2016,3,15,12,30,919.0,105.0,3.3,16.0,814.0,672.78,528.39
2016,3,15,12,45,921.0,102.5,3.35,16.0,808.0,631.77,495.63
2016,3,15,13,0,923.0,100.0,3.4,16.0,802.0,588.4,460.24
2016,3,15,13,15,919.0,99.5,3.5,16.0,787.0,541.6,421.32
2016,3,15,13,30,915.0,99.0,3.6,16.0,772.0,493.25,380.05
2016,3,15,13,45,909.0,97.5,3.7,16.0,749.0,441.97,335.33
2016,3,15,14,0,903.0,96.0,3.8,16.0,726.0,389.79,288.77
2016,3,15,14,15,894.0,94.5,3.9,16.0,696.0,336.06,240.23
2016,3,15,14,30,885.0,93.0,4.0,16.0,666.0,282.17,191.51
2016,3,15,14,45,872.0,91.0,4.15,16.0,629.0,227.24,143.59
2016,3,15,15,0,859.0,89.0,4.3,16.0,592.0,165.23,94.0
2016,3,15,15,15,841.5,86.5,4.4,15.5,549.5,110.88,59.82
2016,3,15,15,30,824.0,84.0,4.5,15.0,507.0,60.07,47.38
2016,3,15,15,45,800.0,80.5,4.65,15.0,460.0,58.85,46.48
2016,3,15,16,0,776.0,77.0,4.8,15.0,413.0,57.6,45.52
2016,3,15,16,15,742.0,73.0,4.8,14.5,362.5,55.86,44.2
2016,3,15,16,30,708.0,69.0,4.8,14.0,312.0,54.12,42.83
2016,3,15,16,45,658.5,63.0,4.85,14.0,260.5,46.17,35.76
2016,3,15,17,0,609.0,57.0,4.9,14.0,209.0,42.88,32.74
2016,3,15,17,15,530.0,49.5,4.85,13.5,159.0,38.14,28.34
2016,3,15,17,30,451.0,42.0,4.8,13.0,109.0,33.32,23.64
2016,3,15,17,45,315.5,30.0,4.8,12.5,67.5,24.18,14.53
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,14.7,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.0,13.0,8.19,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,42.0,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,84.0,11.0,1.3,11.0,13.0,60.51,0.0
2016,3,16,6,45,233.5,24.5,1.3,11.5,50.0,219.93,154.46
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,345.27,280.92
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,432.47,357.44
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,524.18,432.9
2016,3,16,7,45,620.5,63.0,1.45,12.5,237.0,589.67,483.75
2016,3,16,8,0,678.0,69.0,1.5,13.0,289.0,655.96,532.91
2016,3,16,8,15,716.0,73.5,1.6,13.5,340.0,699.85,563.9
2016,3,16,8,30,754.0,78.0,1.7,14.0,391.0,747.78,597.04
2016,3,16,8,45,782.0,81.5,1.85,14.5,439.5,784.25,621.49
2016,3,16,9,0,810.0,85.0,2.0,15.0,488.0,818.32,643.91
2016,3,16,9,15,829.5,87.5,2.05,15.0,532.0,841.12,658.41
2016,3,16,9,30,849.0,90.0,2.1,15.0,576.0,860.85,670.83
2016,3,16,9,45,864.0,92.0,2.2,15.5,615.0,864.93,671.58
2016,3,16,10,0,879.0,94.0,2.3,16.0,654.0,873.74,675.9
2016,3,16,10,15,889.0,95.5,2.35,16.0,686.0,874.21,675.29
2016,3,16,10,30,899.0,97.0,2.4,16.0,718.0,871.17,672.48
2016,3,16,10,45,907.0,98.0,2.45,16.5,743.0,862.37,664.58
2016,3,16,11,0,915.0,99.0,2.5,17.0,768.0,850.03,654.42
2016,3,16,11,15,919.5,100.0,2.5,17.0,785.0,831.41,640.87
2016,3,16,11,30,924.0,101.0,2.5,17.0,802.0,809.45,625.11
2016,3,16,11,45,926.5,101.0,2.55,17.5,811.0,781.77,604.59
2016,3,16,12,0,929.0,101.0,2.6,18.0,820.0,751.06,581.66
2016,3,16,12,15,929.0,101.0,2.65,18.0,820.5,715.78,554.95
2016,3,16,12,30,929.0,101.0,2.7,18.0,821.0,677.9,525.78
2016,3,16,12,45,931.0,98.5,2.75,18.0,814.5,636.5,493.37
2016,3,16,13,0,933.0,96.0,2.8,18.0,808.0,592.74,458.31
2016,3,16,13,15,928.5,95.0,2.85,18.0,792.5,544.84,419.1
2016,3,16,13,30,924.0,94.0,2.9,18.0,777.0,495.44,377.61
2016,3,16,13,45,917.5,93.0,2.95,18.0,753.5,443.97,333.33
2016,3,16,14,0,911.0,92.0,3.0,18.0,730.0,391.62,287.22
2016,3,16,14,15,901.5,90.5,3.05,18.0,699.5,337.35,238.83
2016,3,16,14,30,892.0,89.0,3.1,18.0,669.0,282.98,190.23
2016,3,16,14,45,879.0,87.0,3.2,18.0,632.0,227.71,142.39
2016,3,16,15,0,866.0,85.0,3.3,18.0,595.0,173.16,99.1
2016,3,16,15,15,849.0,82.5,3.3,17.5,552.5,118.93,64.97
2016,3,16,15,30,832.0,80.0,3.3,17.0,510.0,57.55,44.77
2016,3,16,15,45,808.0,77.0,3.35,17.0,462.5,56.2,43.78
2016,3,16,16,0,784.0,74.0,3.4,17.0,415.0,55.24,43.07
2016,3,16,16,15,751.0,70.0,3.35,16.5,365.0,53.41,41.68
2016,3,16,16,30,718.0,66.0,3.3,16.0,315.0,51.57,40.23
2016,3,16,16,45,669.5,60.5,3.25,16.0,263.5,48.34,37.4
2016,3,16,17,0,621.0,55.0,3.2,16.0,212.0,41.21,31.01
2016,3,16,17,15,544.5,47.5,3.2,15.5,162.0,36.41,26.6
2016,3,16,17,30,468.0,40.0,3.2,15.0,112.0,31.49,21.89
2016,3,16,17,45,336.5,29.0,3.25,14.5,70.0,23.2,13.74
2016,3,16,18,0,205.0,18.0,3.3,14.0,28.0,14.63,0.0
2016,3,16,18,15,102.5,9.0,3.35,13.5,14.0,8.19,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,12.0,2.8,12.0,17.0,95.04,0.0
2016,3,17,6,45,289.0,24.5,2.95,12.5,56.0,257.93,189.71
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,383.64,314.59
2016,3,17,7,15,524.5,45.0,3.05,13.5,145.5,467.73,388.34
2016,3,17,7,30,610.0,53.0,3.0,14.0,196.0,555.96,460.64
2016,3,17,7,45,664.5,59.0,2.95,14.5,248.5,615.36,506.93
2016,3,17,8,0,719.0,65.0,2.9,15.0,301.0,681.14,555.8
2016,3,17,8,15,755.0,69.0,2.75,15.0,353.0,729.02,589.69
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,775.38,621.27
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,810.07,642.51
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,842.24,661.44
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,856.34,668.88
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,875.55,680.08
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,886.52,684.19
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,894.04,686.06
2016,3,17,10,15,916.5,90.0,2.1,17.5,702.5,894.54,682.76
2016,3,17,10,30,926.0,92.0,2.0,18.0,735.0,891.4,677.19
2016,3,17,10,45,932.5,93.0,1.95,18.5,760.0,881.01,667.41
2016,3,17,11,0,939.0,94.0,1.9,19.0,785.0,867.05,655.48
2016,3,17,11,15,943.0,95.0,1.85,19.0,802.0,847.57,641.22
2016,3,17,11,30,947.0,96.0,1.8,19.0,819.0,824.68,624.81
2016,3,17,11,45,949.0,96.0,1.75,19.5,828.0,796.02,603.4
2016,3,17,12,0,951.0,96.0,1.7,20.0,837.0,764.29,580.03
2016,3,17,12,15,951.0,96.5,1.65,20.0,838.0,728.75,553.33
2016,3,17,12,30,951.0,97.0,1.6,20.0,839.0,690.53,524.22
2016,3,17,12,45,948.5,97.0,1.55,20.0,831.0,647.86,491.37
2016,3,17,13,0,946.0,97.0,1.5,20.0,823.0,603.07,456.22
2016,3,17,13,15,941.5,96.0,1.5,20.0,807.5,554.51,417.71
2016,3,17,13,30,937.0,95.0,1.5,20.0,792.0,504.42,376.92
2016,3,17,13,45,930.5,94.0,1.5,20.5,768.0,452.24,332.69
2016,3,17,14,0,924.0,93.0,1.5,21.0,744.0,399.17,286.74
2016,3,17,14,15,914.5,91.5,1.55,21.0,713.0,344.15,239.17
2016,3,17,14,30,905.0,90.0,1.6,21.0,682.0,289.01,191.18
2016,3,17,14,45,892.0,88.5,1.65,21.0,644.5,233.33,143.95
2016,3,17,15,0,879.0,87.0,1.7,21.0,607.0,178.35,100.97
2016,3,17,15,15,861.5,84.5,1.75,20.5,564.0,114.88,59.66
2016,3,17,15,30,844.0,82.0,1.8,20.0,521.0,61.12,47.26
2016,3,17,15,45,820.5,78.5,1.9,20.0,473.0,57.29,44.15
2016,3,17,16,0,797.0,75.0,2.0,20.0,425.0,55.98,43.17
2016,3,17,16,15,764.0,71.0,1.95,19.5,374.0,54.18,41.82
2016,3,17,16,30,731.0,67.0,1.9,19.0,323.0,52.35,40.42
2016,3,17,16,45,682.0,61.5,1.9,18.5,270.5,49.14,37.73
2016,3,17,17,0,633.0,56.0,1.9,18.0,218.0,41.96,31.42
2016,3,17,17,15,557.0,48.5,1.95,17.5,167.0,37.17,27.07
2016,3,17,17,30,481.0,41.0,2.0,17.0,116.0,32.28,22.43
2016,3,17,17,45,349.0,30.0,2.05,16.5,73.0,24.01,14.42
2016,3,17,18,0,217.0,19.0,2.1,16.0,30.0,15.47,0.0
2016,3,17,18,15,108.5,9.5,2.2,15.5,15.0,8.64,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,11.0,10.0,9.1,0.0
2016,3,18,6,30,0.0,20.0,3.2,11.0,20.0,22.83,0.0
2016,3,18,6,45,211.5,30.5,3.25,11.5,59.5,213.82,162.21
2016,3,18,7,0,423.0,41.0,3.3,12.0,99.0,379.35,313.55
2016,3,18,7,15,508.5,49.5,3.2,12.0,149.5,464.28,388.55
2016,3,18,7,30,594.0,58.0,3.1,12.0,200.0,553.12,462.37
2016,3,18,7,45,297.0,60.5,3.05,12.5,131.5,329.48,279.67
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,55.67,42.12
2016,3,18,8,15,0.0,94.5,3.0,13.0,94.5,86.39,68.4
2016,3,18,8,30,0.0,126.0,3.0,13.0,126.0,117.99,94.83
2016,3,18,8,45,0.0,142.5,3.0,13.0,142.5,133.43,107.41
2016,3,18,9,0,0.0,159.0,3.0,13.0,159.0,148.77,119.79
2016,3,18,9,15,9.5,186.5,3.0,13.0,192.0,183.7,148.6
2016,3,18,9,30,19.0,214.0,3.0,13.0,225.0,218.39,176.79
2016,3,18,9,45,92.5,259.0,3.0,13.5,318.0,342.46,277.85
2016,3,18,10,0,166.0,304.0,3.0,14.0,411.0,465.97,374.23
2016,3,18,10,15,164.5,320.5,2.95,14.0,431.0,475.44,379.75
2016,3,18,10,30,163.0,337.0,2.9,14.0,451.0,483.84,385.04
2016,3,18,10,45,113.0,336.0,2.9,14.5,416.5,432.68,343.16
2016,3,18,11,0,63.0,335.0,2.9,15.0,382.0,372.0,294.18
2016,3,18,11,15,63.5,342.5,2.85,15.0,390.5,374.07,295.55
2016,3,18,11,30,64.0,350.0,2.8,15.0,399.0,375.74,296.4
2016,3,18,11,45,293.0,318.0,2.75,15.0,547.0,522.21,412.75
2016,3,18,12,0,522.0,286.0,2.7,15.0,695.0,644.01,505.01
2016,3,18,12,15,421.5,325.0,2.65,15.0,655.5,585.27,457.73
2016,3,18,12,30,321.0,364.0,2.6,15.0,616.0,529.05,413.49
2016,3,18,12,45,473.5,303.5,2.6,15.0,671.5,548.48,429.09
2016,3,18,13,0,626.0,243.0,2.6,15.0,727.0,553.96,432.35
2016,3,18,13,15,619.5,239.0,2.65,15.0,710.0,512.28,398.52
2016,3,18,13,30,613.0,235.0,2.7,15.0,693.0,470.2,363.85
2016,3,18,13,45,746.5,176.0,2.8,15.0,716.5,439.8,335.95
2016,3,18,14,0,880.0,117.0,2.9,15.0,740.0,400.35,298.15
2016,3,18,14,15,870.0,115.0,2.95,15.0,709.0,345.86,249.44
2016,3,18,14,30,860.0,113.0,3.0,15.0,678.0,291.49,200.64
2016,3,18,14,45,848.5,109.5,3.15,15.0,641.5,236.02,152.17
2016,3,18,15,0,837.0,106.0,3.3,15.0,605.0,181.32,107.85
2016,3,18,15,15,686.5,133.5,3.3,14.5,523.5,132.96,81.63
2016,3,18,15,30,536.0,161.0,3.3,14.0,442.0,108.01,89.43
2016,3,18,15,45,491.0,154.5,3.35,14.0,393.5,102.27,84.72
2016,3,18,16,0,446.0,148.0,3.4,14.0,345.0,99.85,82.87
2016,3,18,16,15,413.0,137.5,3.3,13.5,303.5,94.7,78.73
2016,3,18,16,30,380.0,127.0,3.2,13.0,262.0,89.31,74.28
2016,3,18,16,45,352.5,109.5,3.15,13.0,219.5,78.62,64.88
2016,3,18,17,0,325.0,92.0,3.1,13.0,177.0,67.44,54.83
2016,3,18,17,15,280.0,74.5,2.95,12.5,135.5,55.66,44.14
2016,3,18,17,30,235.0,57.0,2.8,12.0,94.0,43.39,32.77
2016,3,18,17,45,154.5,39.0,2.65,12.0,59.5,31.21,20.98
2016,3,18,18,0,74.0,21.0,2.5,12.0,25.0,17.16,1.28
2016,3,18,18,15,37.0,10.5,2.45,11.5,12.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,5.46,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,10.56,0.0
2016,3,19,6,45,25.5,31.5,2.15,12.5,35.0,54.32,37.8
2016,3,19,7,0,51.0,51.0,2.3,13.0,58.0,107.23,85.38
2016,3,19,7,15,69.0,72.5,2.35,13.0,87.0,147.05,120.79
2016,3,19,7,30,87.0,94.0,2.4,13.0,116.0,186.48,155.24
2016,3,19,7,45,101.0,116.0,2.5,13.0,146.5,223.48,186.79
2016,3,19,8,0,115.0,138.0,2.6,13.0,177.0,260.23,217.39
2016,3,19,8,15,227.0,150.0,2.6,13.0,242.5,380.21,317.49
2016,3,19,8,30,339.0,162.0,2.6,13.0,308.0,488.65,404.82
2016,3,19,8,45,559.5,125.5,2.65,13.5,398.5,659.85,538.34
2016,3,19,9,0,780.0,89.0,2.7,14.0,489.0,805.93,643.2
2016,3,19,9,15,799.0,92.0,2.75,14.0,532.0,828.69,656.96
2016,3,19,9,30,818.0,95.0,2.8,14.0,575.0,848.45,669.64
2016,3,19,9,45,829.5,98.0,2.85,14.5,612.0,858.42,674.13
2016,3,19,10,0,841.0,101.0,2.9,15.0,649.0,865.05,676.43
2016,3,19,10,15,851.5,103.0,2.9,15.0,680.5,858.66,670.57
2016,3,19,10,30,862.0,105.0,2.9,15.0,712.0,856.77,668.19
2016,3,19,10,45,868.0,107.0,2.95,15.0,736.0,847.63,661.13
2016,3,19,11,0,874.0,109.0,3.0,15.0,760.0,835.12,651.85
2016,3,19,11,15,879.0,110.0,2.95,15.0,777.0,817.45,638.42
2016,3,19,11,30,884.0,111.0,2.9,15.0,794.0,796.55,622.84
2016,3,19,11,45,886.5,111.5,2.9,15.0,803.0,770.16,603.7
2016,3,19,12,0,889.0,112.0,2.9,15.0,812.0,740.85,582.09
2016,3,19,12,15,631.5,231.5,2.85,15.0,729.0,646.16,506.48
2016,3,19,12,30,374.0,351.0,2.8,15.0,646.0,552.07,431.6
2016,3,19,12,45,343.0,356.0,2.8,15.0,625.0,515.32,403.18
2016,3,19,13,0,312.0,361.0,2.8,15.0,604.0,480.08,375.39
2016,3,19,13,15,237.0,364.0,2.8,15.0,546.5,424.86,332.25
2016,3,19,13,30,162.0,367.0,2.8,15.0,489.0,375.32,293.68
2016,3,19,13,45,149.0,354.5,2.8,15.0,464.0,346.11,270.65
2016,3,19,14,0,136.0,342.0,2.8,15.0,439.0,318.32,248.57
2016,3,19,14,15,167.0,326.5,2.8,15.0,440.5,303.03,235.11
2016,3,19,14,30,198.0,311.0,2.8,15.0,442.0,284.56,218.6
2016,3,19,14,45,528.0,200.0,2.85,15.0,522.5,239.63,168.44
2016,3,19,15,0,858.0,89.0,2.9,15.0,603.0,181.28,106.7
2016,3,19,15,15,841.5,86.5,2.95,15.0,561.0,118.97,63.91
2016,3,19,15,30,825.0,84.0,3.0,15.0,519.0,66.28,52.74
2016,3,19,15,45,502.0,137.0,3.15,15.0,394.5,90.78,74.4
2016,3,19,16,0,179.0,190.0,3.3,15.0,270.0,137.8,115.54
2016,3,19,16,15,171.5,168.5,3.3,14.5,238.0,124.16,104.14
2016,3,19,16,30,164.0,147.0,3.3,14.0,206.0,110.05,92.23
2016,3,19,16,45,157.0,124.5,3.3,14.0,173.5,94.86,78.96
2016,3,19,17,0,150.0,102.0,3.3,14.0,141.0,79.18,65.02
2016,3,19,17,15,131.0,80.5,3.1,13.5,109.0,63.6,51.02
2016,3,19,17,30,112.0,59.0,2.9,13.0,77.0,47.59,36.36
2016,3,19,17,45,67.5,40.0,2.7,12.5,49.5,32.84,22.45
2016,3,19,18,0,23.0,21.0,2.5,12.0,22.0,17.78,3.14
2016,3,19,18,15,11.5,10.5,2.4,11.5,11.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,13.0,7.5,6.82,0.0
2016,3,20,6,30,0.0,15.0,4.4,13.0,15.0,13.22,0.0
2016,3,20,6,45,37.5,34.0,4.6,13.5,39.5,76.72,56.35
2016,3,20,7,0,75.0,53.0,4.8,14.0,64.0,126.39,101.9
2016,3,20,7,15,95.0,75.0,4.9,14.0,94.5,169.23,140.09
2016,3,20,7,30,115.0,97.0,5.0,14.0,125.0,211.7,177.27
2016,3,20,7,45,128.0,118.5,5.1,14.5,156.5,247.88,207.83
2016,3,20,8,0,141.0,140.0,5.2,15.0,188.0,283.76,237.31
2016,3,20,8,15,207.0,157.0,5.25,15.0,240.5,357.27,298.92
2016,3,20,8,30,273.0,174.0,5.3,15.0,293.0,448.85,373.38
2016,3,20,8,45,237.0,200.5,5.35,15.0,312.5,449.17,371.03
2016,3,20,9,0,201.0,227.0,5.4,15.0,332.0,430.4,353.91
2016,3,20,9,15,108.5,220.0,5.45,15.0,277.0,336.5,275.16
2016,3,20,9,30,16.0,213.0,5.5,15.0,222.0,214.38,172.55
2016,3,20,9,45,8.0,138.5,5.6,15.5,143.0,132.16,104.58
2016,3,20,10,0,0.0,64.0,5.7,16.0,64.0,56.68,41.63
2016,3,20,10,15,0.0,112.5,5.8,16.0,112.5,100.35,77.63
2016,3,20,10,30,0.0,161.0,5.9,16.0,161.0,145.13,114.11
2016,3,20,10,45,3.5,186.0,6.0,16.0,189.0,170.95,135.01
2016,3,20,11,0,7.0,211.0,6.1,16.0,217.0,196.42,155.51
2016,3,20,11,15,5.0,195.5,6.15,16.0,200.0,179.68,141.77
2016,3,20,11,30,3.0,180.0,6.2,16.0,183.0,163.38,128.44
2016,3,20,11,45,7.0,212.0,6.3,16.0,218.0,194.7,153.77
2016,3,20,12,0,11.0,244.0,6.4,16.0,253.0,225.31,178.33
2016,3,20,12,15,10.0,238.0,6.35,16.0,246.5,217.98,172.33
2016,3,20,12,30,9.0,232.0,6.3,16.0,240.0,210.81,166.53
2016,3,20,12,45,5.5,199.0,6.3,16.0,203.5,178.83,140.79
2016,3,20,13,0,2.0,166.0,6.3,16.0,167.0,147.53,115.5
2016,3,20,13,15,1.0,153.5,6.2,16.0,154.0,135.79,106.05
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,124.24,96.74
2016,3,20,13,45,0.0,97.5,6.05,16.0,97.5,86.5,65.95
2016,3,20,14,0,0.0,54.0,6.0,16.0,54.0,47.85,34.14
2016,3,20,14,15,6.5,142.0,5.85,15.5,146.5,126.18,98.8
2016,3,20,14,30,13.0,230.0,5.7,15.0,239.0,197.39,156.99
2016,3,20,14,45,8.0,206.0,5.6,15.0,212.0,175.49,139.5
2016,3,20,15,0,3.0,182.0,5.5,15.0,185.0,154.39,122.76
2016,3,20,15,15,10.5,188.5,5.35,15.0,194.5,157.83,125.66
2016,3,20,15,30,18.0,195.0,5.2,15.0,204.0,159.36,127.47
2016,3,20,15,45,9.0,117.5,5.1,15.0,122.0,101.34,83.58
2016,3,20,16,0,0.0,40.0,5.0,15.0,40.0,35.29,25.71
2016,3,20,16,15,11.0,87.0,4.8,14.5,91.0,76.22,62.19
2016,3,20,16,30,22.0,134.0,4.6,14.0,142.0,110.25,92.51
2016,3,20,16,45,15.5,114.0,4.45,14.0,119.0,94.4,78.6
2016,3,20,17,0,9.0,94.0,4.3,14.0,96.0,78.4,64.36
2016,3,20,17,15,4.5,73.0,4.1,14.0,74.0,61.54,49.12
2016,3,20,17,30,0.0,52.0,3.9,14.0,52.0,44.49,33.54
2016,3,20,17,45,0.0,33.5,3.75,14.0,33.5,29.14,19.25
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,13.2,1.75
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,6.82,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,7.73,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,14.99,0.0
2016,3,21,6,45,38.5,37.5,4.5,12.5,43.5,83.2,62.53
2016,3,21,7,0,77.0,58.0,4.7,13.0,70.0,135.83,110.41
2016,3,21,7,15,104.0,80.0,4.9,13.0,103.0,183.33,152.81
2016,3,21,7,30,131.0,102.0,5.1,13.0,136.0,231.07,194.71
2016,3,21,7,45,160.0,121.0,5.3,13.5,171.0,276.43,233.42
2016,3,21,8,0,189.0,140.0,5.5,14.0,206.0,322.62,271.88
2016,3,21,8,15,108.5,154.0,5.6,14.0,193.5,271.26,226.38
2016,3,21,8,30,28.0,168.0,5.7,14.0,181.0,201.29,165.02
2016,3,21,8,45,14.0,157.5,5.85,14.0,164.0,160.83,130.51
2016,3,21,9,0,0.0,147.0,6.0,14.0,147.0,135.86,108.8
2016,3,21,9,15,29.5,201.5,6.1,14.0,219.5,229.93,187.36
2016,3,21,9,30,59.0,256.0,6.2,14.0,292.0,314.07,256.13
2016,3,21,9,45,59.0,272.5,6.3,14.5,310.5,327.84,265.93
2016,3,21,10,0,59.0,289.0,6.4,15.0,329.0,341.16,275.43
2016,3,21,10,15,126.5,315.5,6.5,15.0,405.0,437.67,353.51
2016,3,21,10,30,194.0,342.0,6.6,15.0,481.0,516.48,416.23
2016,3,21,10,45,106.0,306.5,6.75,15.0,383.0,396.92,319.47
2016,3,21,11,0,18.0,271.0,6.9,15.0,285.0,261.77,208.95
2016,3,21,11,15,9.0,190.0,7.0,15.0,197.0,177.83,140.98
2016,3,21,11,30,0.0,109.0,7.1,15.0,109.0,96.99,74.63
2016,3,21,11,45,2.5,150.5,7.2,15.5,153.0,135.99,106.45
2016,3,21,12,0,5.0,192.0,7.3,16.0,197.0,174.53,137.49
2016,3,21,12,15,5.0,192.5,7.25,16.0,197.0,174.31,137.24
2016,3,21,12,30,5.0,193.0,7.2,16.0,197.0,174.06,137.02
2016,3,21,12,45,25.0,267.5,7.2,16.0,287.5,250.2,198.52
2016,3,21,13,0,45.0,342.0,7.2,16.0,378.0,319.62,253.71
2016,3,21,13,15,45.5,335.0,7.1,15.5,370.5,307.97,244.72
2016,3,21,13,30,46.0,328.0,7.0,15.0,363.0,296.31,235.79
2016,3,21,13,45,27.0,271.5,6.9,15.0,291.5,238.61,189.68
2016,3,21,14,0,8.0,215.0,6.8,15.0,220.0,188.06,149.24
2016,3,21,14,15,4.0,187.5,6.7,15.0,190.0,163.04,129.16
2016,3,21,14,30,0.0,160.0,6.6,15.0,160.0,138.66,109.54
2016,3,21,14,45,0.0,144.5,6.55,15.0,144.5,125.41,98.87
2016,3,21,15,0,0.0,129.0,6.5,15.0,129.0,112.26,88.23
2016,3,21,15,15,0.0,123.0,6.4,14.5,123.0,106.88,84.16
2016,3,21,15,30,0.0,117.0,6.3,14.0,117.0,101.47,80.04
2016,3,21,15,45,0.0,79.0,6.25,14.0,79.0,69.92,56.33
2016,3,21,16,0,0.0,41.0,6.2,14.0,41.0,36.18,26.61
2016,3,21,16,15,241.5,84.0,6.0,13.5,172.0,56.75,45.12
2016,3,21,16,30,483.0,127.0,5.8,13.0,303.0,89.54,74.55
2016,3,21,16,45,474.5,107.0,5.65,13.0,257.5,77.15,63.6
2016,3,21,17,0,466.0,87.0,5.5,13.0,212.0,64.15,51.94
2016,3,21,17,15,387.5,75.0,5.3,12.5,163.5,56.21,44.7
2016,3,21,17,30,309.0,63.0,5.1,12.0,115.0,48.02,36.98
2016,3,21,17,45,217.5,45.0,4.9,12.0,75.0,34.83,24.4
2016,3,21,18,0,126.0,27.0,4.7,12.0,35.0,21.18,7.52
2016,3,21,18,15,63.0,13.5,4.75,12.0,17.5,12.28,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.5,11.5,4.15,10.5,15.5,55.94,0.0
2016,3,22,6,30,155.0,23.0,4.3,11.0,31.0,154.98,61.22
2016,3,22,6,45,291.5,35.5,4.45,11.5,73.5,277.61,224.44
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,397.95,333.23
2016,3,22,7,15,509.0,56.5,4.6,12.0,167.0,481.45,406.69
2016,3,22,7,30,590.0,65.0,4.6,12.0,218.0,568.25,479.14
2016,3,22,7,45,646.5,70.0,4.7,12.0,271.5,633.64,532.01
2016,3,22,8,0,703.0,75.0,4.8,12.0,325.0,699.54,583.5
2016,3,22,8,15,738.0,79.5,4.75,12.0,377.0,741.9,614.57
2016,3,22,8,30,773.0,84.0,4.7,12.0,429.0,788.14,647.87
2016,3,22,8,45,804.0,85.5,4.7,12.5,478.5,825.28,672.58
2016,3,22,9,0,835.0,87.0,4.7,13.0,528.0,859.97,695.05
2016,3,22,9,15,605.0,164.5,4.75,13.0,498.0,753.18,613.05
2016,3,22,9,30,375.0,242.0,4.8,13.0,468.0,610.48,497.58
2016,3,22,9,45,640.0,167.5,4.85,13.5,581.5,781.54,632.22
2016,3,22,10,0,905.0,93.0,4.9,14.0,695.0,912.48,725.79
2016,3,22,10,15,634.5,201.5,4.95,14.0,633.5,795.07,636.69
2016,3,22,10,30,364.0,310.0,5.0,14.0,572.0,643.05,515.06
2016,3,22,10,45,363.0,322.5,5.05,14.0,590.5,643.08,514.75
2016,3,22,11,0,362.0,335.0,5.1,14.0,609.0,641.29,512.43
2016,3,22,11,15,259.5,361.0,5.1,14.0,560.0,569.41,454.31
2016,3,22,11,30,157.0,387.0,5.1,14.0,511.0,491.99,391.87
2016,3,22,11,45,254.5,375.0,5.2,14.0,578.0,549.45,438.23
2016,3,22,12,0,352.0,363.0,5.3,14.0,645.0,592.12,472.08
2016,3,22,12,15,650.5,231.5,5.4,14.0,752.5,663.73,531.49
2016,3,22,12,30,949.0,100.0,5.5,14.0,860.0,704.21,565.06
2016,3,22,12,45,945.5,100.5,5.6,14.0,851.5,661.17,529.61
2016,3,22,13,0,942.0,101.0,5.7,14.0,843.0,616.1,492.07
2016,3,22,13,15,938.0,100.0,5.8,14.0,827.0,567.68,450.96
2016,3,22,13,30,934.0,99.0,5.9,14.0,811.0,517.75,407.51
2016,3,22,13,45,928.5,97.5,6.05,14.0,787.5,465.47,361.11
2016,3,22,14,0,923.0,96.0,6.2,14.0,764.0,412.24,312.77
2016,3,22,14,15,914.0,94.5,6.25,14.0,733.0,357.21,262.08
2016,3,22,14,30,905.0,93.0,6.3,14.0,702.0,302.04,211.07
2016,3,22,14,45,894.5,90.5,6.35,14.0,665.0,245.91,160.42
2016,3,22,15,0,884.0,88.0,6.4,14.0,628.0,190.27,113.63
2016,3,22,15,15,867.5,85.5,6.35,14.0,584.5,134.82,74.94
2016,3,22,15,30,851.0,83.0,6.3,14.0,541.0,72.07,45.05
2016,3,22,15,45,829.5,80.0,6.25,14.0,493.0,57.84,45.68
2016,3,22,16,0,808.0,77.0,6.2,14.0,445.0,56.98,45.07
2016,3,22,16,15,776.5,73.0,6.1,13.5,394.0,55.25,43.77
2016,3,22,16,30,745.0,69.0,6.0,13.0,343.0,53.48,42.39
2016,3,22,16,45,700.5,64.0,5.95,13.0,290.0,50.78,40.04
2016,3,22,17,0,656.0,59.0,5.9,13.0,237.0,43.9,33.85
2016,3,22,17,15,584.0,52.0,5.7,12.5,185.0,39.63,29.92
2016,3,22,17,30,512.0,45.0,5.5,12.0,133.0,35.26,25.71
2016,3,22,17,45,391.0,34.5,5.35,12.0,88.0,27.57,18.23
2016,3,22,18,0,270.0,24.0,5.2,12.0,43.0,19.64,7.46
2016,3,22,18,15,135.0,12.0,5.15,11.5,21.5,10.91,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,54.0,11.0,3.1,9.5,14.5,41.9,0.0
2016,3,23,6,30,108.0,22.0,3.1,10.0,29.0,125.24,64.06
2016,3,23,6,45,185.0,39.0,3.1,10.5,64.0,210.02,170.26
2016,3,23,7,0,262.0,56.0,3.1,11.0,99.0,290.2,243.27
2016,3,23,7,15,306.0,73.0,3.05,11.0,141.0,350.51,296.79
2016,3,23,7,30,350.0,90.0,3.0,11.0,183.0,412.46,349.65
2016,3,23,7,45,388.5,102.0,3.0,11.5,225.5,464.59,392.09
2016,3,23,8,0,427.0,114.0,3.0,12.0,268.0,517.34,433.46
2016,3,23,8,15,510.5,114.5,2.95,12.5,325.5,593.45,492.23
2016,3,23,8,30,594.0,115.0,2.9,13.0,383.0,680.13,555.93
2016,3,23,8,45,660.5,110.0,2.9,13.5,437.5,737.65,595.86
2016,3,23,9,0,727.0,105.0,2.9,14.0,492.0,793.65,633.88
2016,3,23,9,15,800.0,99.5,2.8,14.0,557.5,849.31,671.35
2016,3,23,9,30,873.0,94.0,2.7,14.0,623.0,907.06,709.45
2016,3,23,9,45,887.5,95.5,2.65,14.5,662.0,909.56,707.3
2016,3,23,10,0,902.0,97.0,2.6,15.0,701.0,917.1,709.33
2016,3,23,10,15,911.5,98.5,2.5,15.0,733.0,916.66,706.78
2016,3,23,10,30,921.0,100.0,2.4,15.0,765.0,912.62,701.96
2016,3,23,10,45,928.0,101.0,2.35,15.5,790.0,902.29,692.16
2016,3,23,11,0,935.0,102.0,2.3,16.0,815.0,888.38,680.16
2016,3,23,11,15,939.0,102.5,2.4,16.0,832.0,867.99,666.44
2016,3,23,11,30,943.0,103.0,2.5,16.0,849.0,844.25,650.43
2016,3,23,11,45,818.0,164.0,2.6,16.0,816.0,782.77,606.96
2016,3,23,12,0,693.0,225.0,2.7,16.0,783.0,719.79,559.0
2016,3,23,12,15,818.0,166.0,2.85,16.0,824.5,719.25,560.67
2016,3,23,12,30,943.0,107.0,3.0,16.0,866.0,708.97,553.88
2016,3,23,12,45,931.0,111.5,3.2,16.5,855.5,664.36,518.37
2016,3,23,13,0,919.0,116.0,3.4,17.0,845.0,618.3,481.1
2016,3,23,13,15,819.5,155.5,3.5,17.0,795.5,554.43,429.9
2016,3,23,13,30,720.0,195.0,3.6,17.0,746.0,494.02,380.99
2016,3,23,13,45,645.5,216.0,3.75,17.0,699.0,438.61,335.66
2016,3,23,14,0,571.0,237.0,3.9,17.0,652.0,389.29,294.9
2016,3,23,14,15,563.0,230.0,4.0,16.5,625.5,345.5,257.61
2016,3,23,14,30,555.0,223.0,4.1,16.0,599.0,302.2,220.33
2016,3,23,14,45,695.5,166.5,4.2,16.0,611.0,252.11,171.67
2016,3,23,15,0,836.0,110.0,4.3,16.0,623.0,193.91,117.37
2016,3,23,15,15,817.5,106.5,4.35,15.5,579.0,139.55,79.61
2016,3,23,15,30,799.0,103.0,4.4,15.0,535.0,87.21,56.74
2016,3,23,15,45,598.5,133.5,4.5,15.0,441.0,87.18,71.19
2016,3,23,16,0,398.0,164.0,4.6,15.0,347.0,109.24,90.71
2016,3,23,16,15,368.5,152.0,4.6,14.5,306.5,103.47,86.08
2016,3,23,16,30,339.0,140.0,4.6,14.0,266.0,102.04,85.21
2016,3,23,16,45,313.5,121.5,4.65,14.0,224.0,90.09,74.78
2016,3,23,17,0,288.0,103.0,4.7,14.0,182.0,77.67,63.75
2016,3,23,17,15,248.5,84.0,4.55,13.5,141.5,64.39,51.83
2016,3,23,17,30,209.0,65.0,4.4,13.0,101.0,50.67,39.24
2016,3,23,17,45,142.5,46.0,4.3,12.5,66.5,36.44,25.93
