Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,76.0,27.0,4.2,12.0,32.0,21.84,9.73
2016,3,23,18,15,38.0,13.5,4.1,12.0,16.0,12.28,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,58.76,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,164.63,99.73
2016,3,24,6,45,273.0,38.5,5.3,11.5,76.5,268.11,219.97
2016,3,24,7,0,385.0,53.0,5.5,12.0,118.0,376.53,317.46
2016,3,24,7,15,460.5,63.0,5.5,12.5,167.5,457.19,388.2
2016,3,24,7,30,536.0,73.0,5.5,13.0,217.0,540.86,457.82
2016,3,24,7,45,574.5,83.0,5.5,13.5,267.0,597.21,502.53
2016,3,24,8,0,613.0,93.0,5.5,14.0,317.0,653.29,545.33
2016,3,24,8,15,650.0,99.5,5.5,14.0,368.0,703.11,582.94
2016,3,24,8,30,687.0,106.0,5.5,14.0,419.0,751.68,618.74
2016,3,24,8,45,689.5,120.0,5.5,14.5,462.5,777.35,635.17
2016,3,24,9,0,692.0,134.0,5.5,15.0,506.0,799.87,649.09
2016,3,24,9,15,714.0,138.0,5.4,15.0,549.0,825.24,665.8
2016,3,24,9,30,736.0,142.0,5.3,15.0,592.0,847.78,680.27
2016,3,24,9,45,753.0,145.0,5.25,15.5,630.0,861.65,687.26
2016,3,24,10,0,770.0,148.0,5.2,16.0,668.0,872.31,691.99
2016,3,24,10,15,782.5,150.5,5.1,16.0,699.5,875.08,692.1
2016,3,24,10,30,795.0,153.0,5.0,16.0,731.0,869.77,686.52
2016,3,24,10,45,815.0,149.0,4.95,16.0,758.0,865.98,682.57
2016,3,24,11,0,835.0,145.0,4.9,16.0,785.0,858.49,676.07
2016,3,24,11,15,840.5,146.5,4.85,16.0,802.5,840.98,662.47
2016,3,24,11,30,846.0,148.0,4.8,16.0,820.0,820.23,646.69
2016,3,24,11,45,841.5,152.5,4.8,16.5,827.0,791.66,624.27
2016,3,24,12,0,837.0,157.0,4.8,17.0,834.0,760.54,598.79
2016,3,24,12,15,837.5,157.5,4.85,17.0,835.0,726.85,572.66
2016,3,24,12,30,838.0,158.0,4.9,17.0,836.0,690.77,544.28
2016,3,24,12,45,860.5,144.0,4.95,17.0,834.5,653.02,514.4
2016,3,24,13,0,883.0,130.0,5.0,17.0,833.0,611.94,481.11
2016,3,24,13,15,878.5,129.5,5.05,17.0,817.0,565.8,442.72
2016,3,24,13,30,874.0,129.0,5.1,17.0,801.0,516.04,400.58
2016,3,24,13,45,866.5,127.5,5.15,17.0,777.5,464.39,355.89
2016,3,24,14,0,859.0,126.0,5.2,17.0,754.0,412.2,309.7
2016,3,24,14,15,849.0,124.0,5.25,17.0,723.0,358.52,261.54
2016,3,24,14,30,839.0,122.0,5.3,17.0,692.0,305.02,213.23
2016,3,24,14,45,816.5,123.0,5.35,17.0,653.0,251.74,166.43
2016,3,24,15,0,794.0,124.0,5.4,17.0,614.0,200.49,124.26
2016,3,24,15,15,774.5,120.5,5.4,16.5,571.0,140.97,81.72
2016,3,24,15,30,755.0,117.0,5.4,16.0,528.0,90.32,58.52
2016,3,24,15,45,720.0,115.5,5.45,16.0,479.5,75.1,60.37
2016,3,24,16,0,685.0,114.0,5.5,16.0,431.0,76.51,61.82
2016,3,24,16,15,649.5,107.0,5.55,15.5,380.0,73.91,59.84
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,71.19,57.72
2016,3,24,16,45,575.5,89.5,5.7,15.0,279.0,65.45,52.73
2016,3,24,17,0,537.0,79.0,5.8,15.0,229.0,59.41,47.35
2016,3,24,17,15,465.0,68.5,5.7,14.5,178.5,52.92,41.49
2016,3,24,17,30,393.0,58.0,5.6,14.0,128.0,44.27,33.49
2016,3,24,17,45,292.0,43.0,5.5,13.5,85.0,33.28,23.16
2016,3,24,18,0,191.0,28.0,5.4,13.0,42.0,21.96,10.39
2016,3,24,18,15,95.5,14.0,5.35,12.5,21.0,12.73,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.0,14.0,4.7,10.5,20.5,68.95,0.0
2016,3,25,6,30,188.0,28.0,4.9,11.0,41.0,191.86,128.23
2016,3,25,6,45,299.0,42.0,5.1,11.5,84.0,291.89,240.59
2016,3,25,7,0,410.0,56.0,5.3,12.0,127.0,399.16,336.62
2016,3,25,7,15,484.0,65.5,5.4,12.0,177.5,479.46,407.51
2016,3,25,7,30,558.0,75.0,5.5,12.0,228.0,562.4,477.12
2016,3,25,7,45,618.0,79.0,5.6,12.5,281.5,629.39,530.45
2016,3,25,8,0,678.0,83.0,5.7,13.0,335.0,696.83,582.27
2016,3,25,8,15,712.0,88.0,5.8,13.0,385.5,743.52,617.52
2016,3,25,8,30,746.0,93.0,5.9,13.0,436.0,788.77,651.04
2016,3,25,8,45,776.5,94.5,6.0,13.5,485.0,820.19,672.21
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,854.31,695.23
2016,3,25,9,15,824.5,99.0,6.05,14.0,577.5,875.84,709.16
2016,3,25,9,30,842.0,102.0,6.0,14.0,621.0,894.22,720.79
2016,3,25,9,45,856.0,104.0,5.95,14.5,659.0,904.97,725.41
2016,3,25,10,0,870.0,106.0,5.9,15.0,697.0,903.96,721.48
2016,3,25,10,15,880.0,107.5,5.8,15.0,728.5,903.97,719.66
2016,3,25,10,30,890.0,109.0,5.7,15.0,760.0,900.49,715.42
2016,3,25,10,45,894.0,112.0,5.65,15.5,784.0,889.87,705.07
2016,3,25,11,0,898.0,115.0,5.6,16.0,808.0,875.82,692.44
2016,3,25,11,15,902.5,116.0,5.5,16.0,824.5,856.8,677.43
2016,3,25,11,30,907.0,117.0,5.4,16.0,841.0,834.5,660.19
2016,3,25,11,45,909.5,117.0,5.35,16.5,849.5,806.55,637.92
2016,3,25,12,0,912.0,117.0,5.3,17.0,858.0,775.66,613.64
2016,3,25,12,15,912.0,117.0,5.25,17.0,858.5,740.22,585.76
2016,3,25,12,30,912.0,117.0,5.2,17.0,859.0,702.27,555.31
2016,3,25,12,45,917.5,112.5,5.2,17.0,852.5,661.42,522.39
2016,3,25,13,0,923.0,108.0,5.2,17.0,846.0,618.04,486.77
2016,3,25,13,15,919.0,107.0,5.25,17.0,830.0,570.28,446.96
2016,3,25,13,30,915.0,106.0,5.3,17.0,814.0,521.05,404.95
2016,3,25,13,45,909.0,104.5,5.35,17.0,790.0,469.33,359.87
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,416.76,313.01
2016,3,25,14,15,893.5,101.5,5.5,17.0,735.0,362.46,264.0
2016,3,25,14,30,884.0,100.0,5.6,17.0,704.0,308.1,214.59
2016,3,25,14,45,870.0,98.5,5.75,17.0,666.0,253.0,165.57
2016,3,25,15,0,856.0,97.0,5.9,17.0,628.0,190.91,113.81
2016,3,25,15,15,838.5,94.0,6.0,16.5,584.5,135.94,74.75
2016,3,25,15,30,821.0,91.0,6.1,16.0,541.0,82.82,50.12
2016,3,25,15,45,792.0,89.5,6.25,16.0,492.0,64.03,50.69
2016,3,25,16,0,763.0,88.0,6.4,16.0,443.0,64.57,51.34
2016,3,25,16,15,730.0,83.5,6.45,15.5,392.0,57.04,44.96
2016,3,25,16,30,697.0,79.0,6.5,15.0,341.0,55.46,43.78
2016,3,25,16,45,643.5,74.0,6.6,15.0,288.0,53.34,41.97
2016,3,25,17,0,590.0,69.0,6.7,15.0,235.0,51.21,40.07
2016,3,25,17,15,518.0,61.0,6.6,14.5,184.5,46.49,35.8
2016,3,25,17,30,446.0,53.0,6.5,14.0,134.0,41.67,31.22
2016,3,25,17,45,325.5,41.0,6.45,13.5,89.5,32.93,22.92
2016,3,25,18,0,205.0,29.0,6.4,13.0,45.0,22.74,11.49
2016,3,25,18,15,102.5,14.5,6.35,12.5,22.5,13.19,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,12.5,4.1,11.5,23.0,95.92,0.0
2016,3,26,6,30,281.0,25.0,4.2,12.0,46.0,252.22,179.62
2016,3,26,6,45,393.0,35.0,4.3,12.5,90.5,350.43,288.6
2016,3,26,7,0,505.0,45.0,4.4,13.0,135.0,455.95,381.66
2016,3,26,7,15,572.0,51.5,4.35,13.0,186.0,529.42,444.38
2016,3,26,7,30,639.0,58.0,4.3,13.0,237.0,605.45,506.23
2016,3,26,7,45,682.5,63.0,4.3,13.5,288.5,657.74,546.04
2016,3,26,8,0,726.0,68.0,4.3,14.0,340.0,714.85,587.96
2016,3,26,8,15,756.5,71.5,4.25,14.5,390.5,758.16,617.66
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,799.75,645.32
2016,3,26,8,45,808.5,78.0,4.2,15.5,488.5,830.68,664.79
2016,3,26,9,0,830.0,81.0,4.2,16.0,536.0,858.99,682.11
2016,3,26,9,15,846.0,83.5,4.15,16.0,578.5,870.41,688.11
2016,3,26,9,30,862.0,86.0,4.1,16.0,621.0,887.33,698.25
2016,3,26,9,45,871.0,89.0,4.1,16.5,657.5,895.25,700.91
2016,3,26,10,0,880.0,92.0,4.1,17.0,694.0,899.75,701.33
2016,3,26,10,15,888.5,93.5,4.1,17.0,724.5,898.64,699.26
2016,3,26,10,30,897.0,95.0,4.1,17.0,755.0,894.04,694.92
2016,3,26,10,45,902.5,96.0,4.2,17.5,778.5,882.8,685.26
2016,3,26,11,0,908.0,97.0,4.3,18.0,802.0,868.13,673.35
2016,3,26,11,15,911.5,98.0,4.35,18.0,817.5,848.45,659.11
2016,3,26,11,30,915.0,99.0,4.4,18.0,833.0,825.51,642.71
2016,3,26,11,45,915.5,99.5,4.5,18.0,841.0,796.64,622.37
2016,3,26,12,0,916.0,100.0,4.6,18.0,849.0,764.91,599.87
2016,3,26,12,15,916.0,100.0,4.7,18.0,849.0,729.65,573.82
2016,3,26,12,30,916.0,100.0,4.8,18.0,849.0,691.86,544.41
2016,3,26,12,45,899.0,108.0,4.9,18.0,837.0,648.37,509.8
2016,3,26,13,0,882.0,116.0,5.0,18.0,825.0,603.76,473.6
2016,3,26,13,15,877.5,115.5,5.05,18.0,809.0,557.87,435.55
2016,3,26,13,30,873.0,115.0,5.1,18.0,793.0,510.65,395.46
2016,3,26,13,45,852.5,120.5,5.2,18.0,766.5,456.64,349.31
2016,3,26,14,0,832.0,126.0,5.3,18.0,740.0,406.08,304.85
2016,3,26,14,15,821.5,124.0,5.4,17.5,709.5,353.64,258.54
2016,3,26,14,30,811.0,122.0,5.5,17.0,679.0,301.47,211.92
2016,3,26,14,45,739.5,139.0,5.6,17.0,626.0,245.44,164.84
2016,3,26,15,0,668.0,156.0,5.7,17.0,573.0,201.76,130.76
2016,3,26,15,15,483.5,193.5,5.7,16.5,484.5,170.27,116.3
2016,3,26,15,30,299.0,231.0,5.7,16.0,396.0,163.7,125.13
2016,3,26,15,45,261.5,214.0,5.75,16.0,349.0,144.43,120.43
2016,3,26,16,0,224.0,197.0,5.8,16.0,302.0,142.71,119.33
2016,3,26,16,15,209.0,177.5,5.7,15.5,267.0,130.3,109.13
2016,3,26,16,30,194.0,158.0,5.6,15.0,232.0,117.48,98.42
2016,3,26,16,45,352.5,119.0,5.6,15.0,228.5,84.4,69.47
2016,3,26,17,0,511.0,80.0,5.6,15.0,225.0,59.75,47.66
2016,3,26,17,15,438.5,70.0,5.45,14.5,176.5,53.76,42.27
2016,3,26,17,30,366.0,60.0,5.3,14.0,128.0,45.58,34.71
2016,3,26,17,45,262.0,45.5,5.15,14.0,86.0,35.05,24.77
2016,3,26,18,0,158.0,31.0,5.0,14.0,44.0,24.21,13.02
2016,3,26,18,15,79.0,15.5,4.85,13.5,22.0,14.1,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,87.67,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,236.19,175.56
2016,3,27,6,45,356.0,41.0,4.55,11.5,94.0,333.89,277.06
2016,3,27,7,0,466.0,53.0,4.7,12.0,139.0,439.82,370.86
2016,3,27,7,15,537.5,61.0,4.7,12.0,191.0,518.17,438.17
2016,3,27,7,30,609.0,69.0,4.7,12.0,243.0,599.1,504.57
2016,3,27,7,45,649.5,76.5,4.7,12.5,295.0,656.12,548.46
2016,3,27,8,0,690.0,84.0,4.7,13.0,347.0,712.82,590.43
2016,3,27,8,15,602.5,113.5,4.8,13.0,366.0,685.9,568.12
2016,3,27,8,30,515.0,143.0,4.9,13.0,385.0,644.67,534.55
2016,3,27,8,45,659.0,123.0,5.0,13.5,465.5,760.72,622.46
2016,3,27,9,0,803.0,103.0,5.1,14.0,546.0,864.19,697.24
2016,3,27,9,15,821.5,106.0,5.25,14.0,590.0,886.52,712.22
2016,3,27,9,30,840.0,109.0,5.4,14.0,634.0,905.71,725.41
2016,3,27,9,45,852.5,111.5,5.55,14.0,672.0,915.55,731.83
2016,3,27,10,0,865.0,114.0,5.7,14.0,710.0,921.92,735.89
2016,3,27,10,15,875.0,116.0,5.8,14.0,741.5,921.94,735.15
2016,3,27,10,30,885.0,118.0,5.9,14.0,773.0,910.42,726.11
2016,3,27,10,45,892.0,119.5,6.0,14.5,798.0,900.61,717.14
2016,3,27,11,0,899.0,121.0,6.1,15.0,823.0,887.33,705.77
2016,3,27,11,15,904.0,122.0,6.1,15.0,840.0,868.48,691.28
2016,3,27,11,30,909.0,123.0,6.1,15.0,857.0,846.32,674.47
2016,3,27,11,45,911.0,124.0,6.15,15.0,865.5,818.65,653.86
2016,3,27,12,0,913.0,125.0,6.2,15.0,874.0,788.04,631.05
2016,3,27,12,15,913.5,125.0,6.2,15.0,875.0,752.66,602.97
2016,3,27,12,30,914.0,125.0,6.2,15.0,876.0,714.75,572.25
2016,3,27,12,45,914.0,124.0,6.25,15.0,868.5,673.3,538.39
2016,3,27,13,0,914.0,123.0,6.3,15.0,861.0,629.7,502.12
2016,3,27,13,15,910.5,122.5,6.4,15.0,845.0,582.7,462.39
2016,3,27,13,30,907.0,122.0,6.5,15.0,829.0,534.2,420.45
2016,3,27,13,45,821.5,149.5,6.6,15.0,775.5,469.08,365.06
2016,3,27,14,0,736.0,177.0,6.7,15.0,722.0,408.14,312.9
2016,3,27,14,15,800.0,148.5,6.8,15.0,719.0,368.0,274.03
2016,3,27,14,30,864.0,120.0,6.9,15.0,716.0,315.58,223.9
2016,3,27,14,45,733.5,149.5,7.0,15.0,636.5,253.5,173.35
2016,3,27,15,0,603.0,179.0,7.1,15.0,557.0,210.53,141.98
2016,3,27,15,15,558.5,179.0,7.15,14.5,510.5,168.79,112.9
2016,3,27,15,30,514.0,179.0,7.2,14.0,464.0,130.68,94.22
2016,3,27,15,45,419.0,181.5,7.25,14.0,400.5,117.35,97.85
2016,3,27,16,0,324.0,184.0,7.3,14.0,337.0,128.03,107.53
2016,3,27,16,15,366.0,155.5,7.25,13.5,310.0,111.48,93.49
2016,3,27,16,30,408.0,127.0,7.2,13.0,283.0,88.19,73.27
2016,3,27,16,45,350.0,119.0,7.15,13.0,239.0,84.25,69.91
2016,3,27,17,0,292.0,111.0,7.1,13.0,195.0,83.05,68.86
2016,3,27,17,15,249.5,92.0,7.1,12.5,153.5,69.93,57.06
2016,3,27,17,30,207.0,73.0,7.1,12.0,112.0,56.36,44.6
2016,3,27,17,45,142.5,52.5,7.1,12.0,75.5,41.24,30.44
2016,3,27,18,0,78.0,32.0,7.1,12.0,39.0,25.68,14.69
2016,3,27,18,15,39.0,16.0,7.15,11.5,19.5,14.55,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,14.5,8.5,9.0,28.5,138.03,0.0
2016,3,28,6,30,320.0,29.0,8.6,9.0,57.0,285.27,221.9
2016,3,28,6,45,438.0,38.5,8.7,9.5,105.0,388.7,329.03
2016,3,28,7,0,556.0,48.0,8.8,10.0,153.0,500.51,429.49
2016,3,28,7,15,622.0,54.5,8.75,10.0,206.5,575.48,495.69
2016,3,28,7,30,688.0,61.0,8.7,10.0,260.0,647.29,556.54
2016,3,28,7,45,732.0,65.5,8.7,10.5,314.5,706.11,603.47
2016,3,28,8,0,776.0,70.0,8.7,11.0,369.0,764.39,648.29
2016,3,28,8,15,805.5,73.5,8.6,11.0,421.5,807.95,681.08
2016,3,28,8,30,835.0,77.0,8.5,11.0,474.0,849.56,711.67
2016,3,28,8,45,856.5,80.0,8.4,11.5,523.0,881.13,732.54
2016,3,28,9,0,878.0,83.0,8.3,12.0,572.0,901.21,744.23
2016,3,28,9,15,894.0,85.0,8.25,12.0,616.0,920.81,757.11
2016,3,28,9,30,910.0,87.0,8.2,12.0,660.0,937.18,767.55
2016,3,28,9,45,921.5,89.0,8.15,12.0,699.0,946.04,772.35
2016,3,28,10,0,933.0,91.0,8.1,12.0,738.0,951.32,774.61
2016,3,28,10,15,941.0,92.5,8.05,12.0,769.5,949.24,771.47
2016,3,28,10,30,949.0,94.0,8.0,12.0,801.0,943.48,765.75
2016,3,28,10,45,954.5,95.5,7.95,12.5,825.0,931.86,754.37
2016,3,28,11,0,960.0,97.0,7.9,13.0,849.0,916.61,740.48
2016,3,28,11,15,963.5,97.5,7.9,13.0,865.5,895.11,723.63
2016,3,28,11,30,967.0,98.0,7.9,13.0,882.0,870.22,704.33
2016,3,28,11,45,967.5,98.5,7.9,13.0,890.0,839.72,680.85
2016,3,28,12,0,968.0,99.0,7.9,13.0,898.0,806.22,655.1
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.5,768.68,625.7
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,728.53,592.35
2016,3,28,12,45,948.5,108.0,7.75,13.0,884.0,682.75,553.79
2016,3,28,13,0,930.0,117.0,7.7,13.0,871.0,635.81,513.71
2016,3,28,13,15,925.0,116.0,7.65,13.0,854.0,586.97,471.54
2016,3,28,13,30,920.0,115.0,7.6,13.0,837.0,536.77,427.34
2016,3,28,13,45,912.5,114.0,7.6,13.0,812.0,484.34,380.4
2016,3,28,14,0,905.0,113.0,7.6,13.0,787.0,431.22,331.88
2016,3,28,14,15,895.0,111.5,7.5,13.0,755.0,376.44,281.2
2016,3,28,14,30,885.0,110.0,7.4,13.0,723.0,321.67,230.26
2016,3,28,14,45,870.0,108.0,7.35,13.0,684.0,258.7,173.62
2016,3,28,15,0,855.0,106.0,7.3,13.0,645.0,203.24,125.89
2016,3,28,15,15,837.0,103.0,7.2,13.0,600.5,148.14,84.86
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,94.99,57.66
2016,3,28,15,45,796.0,96.0,7.0,13.0,507.5,68.43,55.15
2016,3,28,16,0,773.0,92.0,6.9,13.0,459.0,67.29,54.33
2016,3,28,16,15,740.0,87.5,6.7,12.5,407.5,59.55,47.72
2016,3,28,16,30,707.0,83.0,6.5,12.0,356.0,58.09,46.65
2016,3,28,16,45,662.0,76.5,6.35,12.0,303.0,54.98,43.95
2016,3,28,17,0,617.0,70.0,6.2,12.0,250.0,51.74,41.06
2016,3,28,17,15,546.5,62.5,6.05,11.5,197.5,47.46,37.16
2016,3,28,17,30,476.0,55.0,5.9,11.0,145.0,43.09,32.98
2016,3,28,17,45,364.0,43.0,5.75,11.0,99.5,34.42,24.66
2016,3,28,18,0,252.0,31.0,5.6,11.0,54.0,25.43,14.91
2016,3,28,18,15,126.0,15.5,5.5,11.0,27.0,12.25,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,15.0,2.3,9.5,29.5,140.17,0.0
2016,3,29,6,30,317.0,30.0,2.3,10.0,59.0,285.51,223.08
2016,3,29,6,45,434.5,39.0,2.35,10.5,107.5,388.42,322.36
2016,3,29,7,0,552.0,48.0,2.4,11.0,156.0,499.5,416.9
2016,3,29,7,15,617.0,54.5,2.55,11.0,209.0,573.76,478.73
2016,3,29,7,30,682.0,61.0,2.7,11.0,262.0,645.02,535.65
2016,3,29,7,45,729.5,64.5,2.9,11.5,316.5,705.34,581.16
2016,3,29,8,0,777.0,68.0,3.1,12.0,371.0,765.27,624.84
2016,3,29,8,15,806.5,71.5,3.1,12.0,423.5,808.87,655.19
2016,3,29,8,30,836.0,75.0,3.1,12.0,476.0,850.54,683.56
2016,3,29,8,45,859.0,77.0,3.1,12.5,525.5,873.53,696.62
2016,3,29,9,0,882.0,79.0,3.1,13.0,575.0,902.53,713.98
2016,3,29,9,15,897.5,81.5,2.85,13.0,619.0,922.4,724.02
2016,3,29,9,30,913.0,84.0,2.6,13.0,663.0,938.99,731.55
2016,3,29,9,45,924.5,85.5,2.4,13.5,701.5,947.31,732.28
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,952.06,730.57
2016,3,29,10,15,944.5,88.5,2.0,14.0,771.5,950.46,725.89
2016,3,29,10,30,953.0,90.0,1.8,14.0,803.0,945.16,718.78
2016,3,29,10,45,958.0,91.5,1.65,14.5,827.5,933.09,706.53
2016,3,29,11,0,963.0,93.0,1.5,15.0,852.0,917.4,692.06
2016,3,29,11,15,966.5,93.5,1.6,15.0,868.0,895.88,678.49
2016,3,29,11,30,970.0,94.0,1.7,15.0,884.0,870.96,662.58
2016,3,29,11,45,970.5,95.0,1.8,15.0,892.0,840.9,643.02
2016,3,29,12,0,971.0,96.0,1.9,15.0,900.0,807.81,621.18
2016,3,29,12,15,970.5,96.0,2.1,15.0,899.5,770.19,596.53
2016,3,29,12,30,970.0,96.0,2.3,15.0,899.0,729.95,567.45
2016,3,29,12,45,965.5,96.5,2.55,15.0,889.5,685.24,534.28
2016,3,29,13,0,961.0,97.0,2.8,15.0,880.0,638.57,498.38
2016,3,29,13,15,957.0,96.5,2.95,15.0,863.0,589.58,459.05
2016,3,29,13,30,953.0,96.0,3.1,15.0,846.0,539.05,417.21
2016,3,29,13,45,944.0,96.0,3.3,15.0,820.5,485.45,371.75
2016,3,29,14,0,935.0,96.0,3.5,15.0,795.0,431.23,324.38
2016,3,29,14,15,926.0,94.5,3.6,15.0,763.0,375.45,274.5
2016,3,29,14,30,917.0,93.0,3.7,15.0,731.0,319.55,223.88
2016,3,29,14,45,901.0,92.5,3.8,15.0,692.0,263.01,173.48
2016,3,29,15,0,885.0,92.0,3.9,15.0,653.0,207.53,126.46
2016,3,29,15,15,868.0,89.5,3.95,14.5,608.5,151.83,85.54
2016,3,29,15,30,851.0,87.0,4.0,14.0,564.0,88.82,50.47
2016,3,29,15,45,825.5,85.0,4.05,14.0,515.0,60.54,47.97
2016,3,29,16,0,800.0,83.0,4.1,14.0,466.0,60.55,48.16
2016,3,29,16,15,769.0,79.0,4.1,13.5,414.0,59.03,47.06
2016,3,29,16,30,738.0,75.0,4.1,13.0,362.0,57.46,45.9
2016,3,29,16,45,691.5,70.0,4.1,13.0,308.5,50.1,39.42
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,47.79,37.37
2016,3,29,17,15,578.0,58.0,3.9,12.5,202.5,43.74,33.71
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,39.59,29.78
2016,3,29,17,45,399.0,40.5,3.55,11.5,103.0,32.12,22.66
2016,3,29,18,0,287.0,30.0,3.4,11.0,56.0,24.41,14.38
2016,3,29,18,15,143.5,15.0,3.35,10.5,28.0,12.11,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.0,2.65,10.0,14.0,12.33,0.0
2016,3,30,6,30,0.0,28.0,2.7,10.0,28.0,25.73,15.18
2016,3,30,6,45,6.5,49.0,2.8,10.5,50.5,53.82,40.27
2016,3,30,7,0,13.0,70.0,2.9,11.0,73.0,80.73,64.11
2016,3,30,7,15,22.5,92.0,2.8,11.0,98.5,121.0,99.29
2016,3,30,7,30,32.0,114.0,2.7,11.0,124.0,152.46,126.47
2016,3,30,7,45,41.0,135.0,2.65,11.5,150.0,181.98,151.2
2016,3,30,8,0,50.0,156.0,2.6,12.0,176.0,211.46,175.34
2016,3,30,8,15,30.5,162.5,2.6,12.0,175.5,197.77,162.68
2016,3,30,8,30,11.0,169.0,2.6,12.0,175.0,171.18,139.38
2016,3,30,8,45,47.5,208.5,2.65,12.5,236.0,259.84,212.74
2016,3,30,9,0,84.0,248.0,2.7,13.0,297.0,335.29,273.11
2016,3,30,9,15,77.0,265.0,2.8,13.0,312.5,343.83,278.56
2016,3,30,9,30,70.0,282.0,2.9,13.0,328.0,351.89,283.91
2016,3,30,9,45,48.5,277.5,3.0,13.0,310.5,322.44,259.33
2016,3,30,10,0,27.0,273.0,3.1,13.0,293.0,293.94,235.58
2016,3,30,10,15,29.0,288.0,3.15,13.0,310.0,307.78,246.24
2016,3,30,10,30,31.0,303.0,3.2,13.0,327.0,321.15,256.39
2016,3,30,10,45,181.0,333.0,3.3,13.5,476.5,490.12,391.12
2016,3,30,11,0,331.0,363.0,3.4,14.0,626.0,649.51,511.87
2016,3,30,11,15,334.0,368.5,3.4,14.0,638.0,642.33,504.81
2016,3,30,11,30,337.0,374.0,3.4,14.0,650.0,633.56,497.63
2016,3,30,11,45,338.5,377.0,3.45,14.0,656.5,619.77,486.89
2016,3,30,12,0,340.0,380.0,3.5,14.0,663.0,604.64,475.13
2016,3,30,12,15,623.5,251.5,3.5,14.0,770.0,674.1,531.67
2016,3,30,12,30,907.0,123.0,3.5,14.0,877.0,714.45,564.13
2016,3,30,12,45,910.0,119.5,3.5,14.0,870.0,672.99,530.84
2016,3,30,13,0,913.0,116.0,3.5,14.0,863.0,629.24,495.57
2016,3,30,13,15,908.5,115.5,3.55,14.0,846.5,581.84,456.68
2016,3,30,13,30,904.0,115.0,3.6,14.0,830.0,533.05,415.63
2016,3,30,13,45,898.5,113.5,3.65,14.0,806.0,481.87,371.57
2016,3,30,14,0,893.0,112.0,3.7,14.0,782.0,429.84,325.63
2016,3,30,14,15,883.5,110.0,3.75,14.0,751.0,375.5,276.92
2016,3,30,14,30,874.0,108.0,3.8,14.0,720.0,321.15,227.65
2016,3,30,14,45,861.0,106.0,3.9,14.0,682.0,259.1,172.77
2016,3,30,15,0,848.0,104.0,4.0,14.0,644.0,204.47,126.08
2016,3,30,15,15,831.0,101.0,4.1,14.0,600.5,149.86,85.24
2016,3,30,15,30,814.0,98.0,4.2,14.0,557.0,97.09,57.21
2016,3,30,15,45,791.0,94.5,4.3,14.0,508.5,66.97,53.6
2016,3,30,16,0,768.0,91.0,4.4,14.0,460.0,66.18,53.11
2016,3,30,16,15,736.0,86.5,4.45,13.5,409.0,58.54,46.62
2016,3,30,16,30,704.0,82.0,4.5,13.0,358.0,57.06,45.54
2016,3,30,16,45,659.0,76.0,4.6,12.5,305.0,54.31,43.27
2016,3,30,17,0,614.0,70.0,4.7,12.0,252.0,51.46,40.82
2016,3,30,17,15,547.0,62.5,4.6,11.5,200.5,47.19,36.96
2016,3,30,17,30,480.0,55.0,4.5,11.0,149.0,42.81,32.8
2016,3,30,17,45,372.0,43.5,4.4,11.0,103.0,34.61,24.94
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,26.11,16.0
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,12.62,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.65,11.0,32.0,132.78,29.01
2016,3,31,6,30,277.0,36.0,2.7,11.0,64.0,267.43,213.8
2016,3,31,6,45,378.0,47.5,2.75,11.5,111.0,362.16,301.53
2016,3,31,7,0,479.0,59.0,2.8,12.0,158.0,463.5,388.6
2016,3,31,7,15,256.0,87.5,2.75,12.0,142.0,321.18,271.45
2016,3,31,7,30,33.0,116.0,2.7,12.0,126.0,155.4,128.12
2016,3,31,7,45,41.0,137.0,2.65,12.0,152.0,184.12,152.68
2016,3,31,8,0,49.0,158.0,2.6,12.0,178.0,212.75,176.32
2016,3,31,8,15,32.0,167.0,2.55,12.0,181.0,204.31,168.06
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,182.15,148.53
2016,3,31,8,45,40.0,210.5,2.5,12.5,233.0,255.2,208.46
2016,3,31,9,0,65.0,245.0,2.5,13.0,282.0,314.2,255.34
2016,3,31,9,15,121.5,272.0,2.55,13.0,347.5,409.13,330.98
2016,3,31,9,30,178.0,299.0,2.6,13.0,413.0,486.51,391.08
2016,3,31,9,45,244.0,307.5,2.7,13.5,474.0,566.47,451.52
2016,3,31,10,0,310.0,316.0,2.8,14.0,535.0,628.24,497.22
2016,3,31,10,15,310.5,330.0,2.85,14.0,558.0,634.55,500.47
2016,3,31,10,30,311.0,344.0,2.9,14.0,581.0,639.12,502.88
2016,3,31,10,45,266.5,366.5,3.0,14.5,573.5,611.41,479.6
2016,3,31,11,0,222.0,389.0,3.1,15.0,566.0,572.17,448.18
2016,3,31,11,15,192.5,399.0,3.15,15.0,555.0,545.84,427.47
2016,3,31,11,30,163.0,409.0,3.2,15.0,544.0,519.93,406.99
2016,3,31,11,45,166.0,411.0,3.3,15.0,549.0,512.36,401.27
2016,3,31,12,0,169.0,413.0,3.4,15.0,554.0,503.98,394.83
2016,3,31,12,15,168.5,413.0,3.55,15.0,554.0,490.59,384.61
2016,3,31,12,30,168.0,413.0,3.7,15.0,554.0,476.72,373.97
2016,3,31,12,45,556.5,256.5,3.85,15.0,715.5,573.89,453.1
2016,3,31,13,0,945.0,100.0,4.0,15.0,877.0,636.05,501.2
2016,3,31,13,15,941.5,99.5,4.15,15.0,860.5,587.98,461.29
2016,3,31,13,30,938.0,99.0,4.3,15.0,844.0,538.36,419.77
2016,3,31,13,45,931.5,98.0,4.45,15.0,819.5,485.71,374.58
2016,3,31,14,0,925.0,97.0,4.6,15.0,795.0,432.24,327.39
2016,3,31,14,15,916.5,95.5,4.65,15.0,763.5,377.14,277.68
2016,3,31,14,30,908.0,94.0,4.7,15.0,732.0,321.88,227.25
2016,3,31,14,45,641.5,178.0,4.8,15.0,617.0,261.09,182.86
2016,3,31,15,0,375.0,262.0,4.9,15.0,502.0,245.03,179.32
2016,3,31,15,15,289.5,257.0,4.95,14.5,435.0,205.88,153.02
2016,3,31,15,30,204.0,252.0,5.0,14.0,368.0,185.87,144.49
2016,3,31,15,45,115.5,218.0,5.05,14.0,282.5,154.61,129.91
2016,3,31,16,0,27.0,184.0,5.1,14.0,197.0,141.34,118.84
2016,3,31,16,15,23.5,165.0,5.05,13.5,175.5,134.86,113.79
2016,3,31,16,30,20.0,146.0,5.0,13.0,154.0,119.93,101.21
2016,3,31,16,45,341.0,105.5,5.0,13.0,208.5,74.16,60.86
2016,3,31,17,0,662.0,65.0,5.0,13.0,263.0,47.66,37.24
2016,3,31,17,15,598.5,58.0,4.85,12.5,210.5,43.6,33.6
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,39.43,29.67
2016,3,31,17,45,428.0,41.5,4.55,12.0,110.5,32.84,23.32
2016,3,31,18,0,321.0,32.0,4.4,12.0,63.0,26.08,16.1
2016,3,31,18,15,160.5,16.0,4.25,11.5,31.5,12.87,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,3.45,11.0,14.5,12.76,0.0
2016,4,1,6,30,0.0,29.0,3.5,11.0,29.0,25.98,15.72
2016,4,1,6,45,0.0,48.5,3.55,11.5,48.5,47.11,34.4
2016,4,1,7,0,0.0,68.0,3.6,12.0,68.0,67.06,51.9
2016,4,1,7,15,3.5,88.5,3.55,12.0,89.5,90.31,72.22
2016,4,1,7,30,7.0,109.0,3.5,12.0,111.0,113.27,91.99
2016,4,1,7,45,12.0,128.0,3.45,12.0,133.0,135.52,110.89
2016,4,1,8,0,17.0,147.0,3.4,12.0,155.0,157.83,129.53
2016,4,1,8,15,13.5,159.0,3.35,12.0,165.5,164.85,134.81
2016,4,1,8,30,10.0,171.0,3.3,12.0,176.0,171.96,140.11
2016,4,1,8,45,43.5,211.0,3.3,12.5,235.5,258.64,211.79
2016,4,1,9,0,77.0,251.0,3.3,13.0,295.0,332.02,270.62
2016,4,1,9,15,96.5,275.0,3.25,13.0,334.5,372.97,302.6
2016,4,1,9,30,116.0,299.0,3.2,13.0,374.0,429.63,346.32
2016,4,1,9,45,504.0,200.5,3.15,13.5,555.0,704.05,564.48
2016,4,1,10,0,892.0,102.0,3.1,14.0,736.0,936.24,729.41
2016,4,1,10,15,900.5,103.5,3.05,14.0,767.0,934.57,724.5
2016,4,1,10,30,909.0,105.0,3.0,14.0,798.0,929.37,719.43
2016,4,1,10,45,916.5,105.5,2.95,14.0,822.0,918.67,710.73
2016,4,1,11,0,924.0,106.0,2.9,14.0,846.0,904.47,699.78
2016,4,1,11,15,928.0,106.5,2.85,14.0,862.0,883.85,684.5
2016,4,1,11,30,932.0,107.0,2.8,14.0,878.0,859.95,667.08
2016,4,1,11,45,935.5,106.5,2.75,14.5,886.0,831.5,645.33
2016,4,1,12,0,939.0,106.0,2.7,15.0,894.0,800.01,621.56
2016,4,1,12,15,939.0,106.0,2.7,15.0,894.0,763.59,595.54
2016,4,1,12,30,939.0,106.0,2.7,15.0,894.0,724.62,565.72
2016,4,1,12,45,939.0,104.5,2.75,15.0,886.0,681.96,532.83
2016,4,1,13,0,939.0,103.0,2.8,15.0,878.0,637.13,497.47
2016,4,1,13,15,935.0,102.5,2.9,15.0,861.5,589.0,458.77
2016,4,1,13,30,931.0,102.0,3.0,15.0,845.0,539.4,417.73
2016,4,1,13,45,926.5,100.0,3.1,15.0,821.0,487.1,373.34
2016,4,1,14,0,922.0,98.0,3.2,15.0,797.0,433.84,326.84
2016,4,1,14,15,913.5,96.5,3.3,15.0,765.5,378.88,277.89
2016,4,1,14,30,905.0,95.0,3.4,15.0,734.0,323.78,228.11
2016,4,1,14,45,893.5,93.0,3.5,15.0,696.5,267.73,177.94
2016,4,1,15,0,882.0,91.0,3.6,15.0,659.0,212.3,130.43
2016,4,1,15,15,866.5,89.0,3.7,14.5,615.0,157.3,89.09
2016,4,1,15,30,851.0,87.0,3.8,14.0,571.0,94.73,52.43
2016,4,1,15,45,829.5,84.0,3.9,14.0,523.0,59.5,47.02
2016,4,1,16,0,808.0,81.0,4.0,14.0,475.0,58.78,46.56
2016,4,1,16,15,779.0,77.0,4.0,13.5,423.5,57.22,45.42
2016,4,1,16,30,750.0,73.0,4.0,13.0,372.0,55.59,44.21
2016,4,1,16,45,707.0,68.5,4.05,13.0,318.5,53.43,42.39
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,46.79,36.48
2016,4,1,17,15,602.0,57.5,3.95,12.5,212.5,43.1,33.17
2016,4,1,17,30,540.0,51.0,3.8,12.0,160.0,39.33,29.62
2016,4,1,17,45,436.0,41.5,3.7,12.0,112.5,32.75,23.28
2016,4,1,18,0,332.0,32.0,3.6,12.0,65.0,25.97,16.18
2016,4,1,18,15,166.0,16.0,3.5,11.5,32.5,12.8,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,13.5,1.4,10.0,13.5,11.87,0.85
2016,4,2,6,30,0.0,27.0,1.3,10.0,27.0,23.8,14.17
2016,4,2,6,45,0.0,44.0,1.25,10.5,44.0,40.6,29.12
2016,4,2,7,0,0.0,61.0,1.2,11.0,61.0,57.59,44.07
2016,4,2,7,15,0.0,80.5,1.1,11.0,80.5,77.15,61.09
2016,4,2,7,30,0.0,100.0,1.0,11.0,100.0,96.29,77.44
2016,4,2,7,45,1.0,118.5,0.9,11.5,119.0,114.81,92.81
2016,4,2,8,0,2.0,137.0,0.8,12.0,138.0,133.19,107.72
2016,4,2,8,15,58.0,176.5,0.75,12.0,205.5,238.19,195.58
2016,4,2,8,30,114.0,216.0,0.7,12.0,273.0,349.21,283.87
2016,4,2,8,45,109.5,240.5,0.7,12.5,300.0,353.88,284.98
2016,4,2,9,0,105.0,265.0,0.7,13.0,327.0,374.16,298.8
2016,4,2,9,15,95.0,279.5,0.75,13.0,338.5,376.68,299.51
2016,4,2,9,30,85.0,294.0,0.8,13.0,350.0,378.81,300.13
2016,4,2,9,45,138.5,317.0,0.9,13.5,414.0,464.53,365.23
2016,4,2,10,0,192.0,340.0,1.0,14.0,478.0,532.12,414.71
2016,4,2,10,15,138.0,349.0,1.15,14.0,450.0,485.12,378.04
2016,4,2,10,30,84.0,358.0,1.3,14.0,422.0,425.02,332.09
2016,4,2,10,45,83.5,369.5,1.45,14.5,435.5,430.16,335.69
2016,4,2,11,0,83.0,381.0,1.6,15.0,449.0,434.76,338.43
2016,4,2,11,15,472.5,264.5,1.75,15.0,657.0,668.67,520.63
2016,4,2,11,30,862.0,148.0,1.9,15.0,865.0,851.13,653.0
2016,4,2,11,45,871.5,144.5,2.05,15.0,874.5,824.78,633.91
2016,4,2,12,0,881.0,141.0,2.2,15.0,884.0,790.71,611.36
2016,4,2,12,15,881.0,140.5,2.35,15.0,883.0,755.21,586.19
2016,4,2,12,30,881.0,140.0,2.5,15.0,882.0,717.36,558.38
2016,4,2,12,45,886.0,135.0,2.65,15.5,875.0,676.71,526.83
2016,4,2,13,0,891.0,130.0,2.8,16.0,868.0,633.73,492.67
2016,4,2,13,15,886.5,129.0,2.9,16.0,851.5,586.65,455.11
2016,4,2,13,30,882.0,128.0,3.0,16.0,835.0,538.28,415.42
2016,4,2,13,45,872.0,128.5,3.15,16.0,810.0,484.25,370.38
2016,4,2,14,0,862.0,129.0,3.3,16.0,785.0,432.29,325.58
2016,4,2,14,15,852.0,127.0,3.3,15.5,753.5,378.3,278.48
2016,4,2,14,30,842.0,125.0,3.3,15.0,722.0,324.53,230.76
2016,4,2,14,45,424.5,163.5,3.35,15.0,464.5,208.28,148.62
2016,4,2,15,0,7.0,202.0,3.4,15.0,207.0,171.54,135.78
2016,4,2,15,15,5.0,189.5,3.4,15.0,193.0,159.76,126.7
2016,4,2,15,30,3.0,177.0,3.4,15.0,179.0,148.24,117.78
2016,4,2,15,45,1.5,162.5,3.4,15.0,163.5,135.86,113.06
2016,4,2,16,0,0.0,148.0,3.4,15.0,148.0,124.24,103.39
2016,4,2,16,15,0.0,122.5,3.4,14.5,122.5,104.32,86.57
2016,4,2,16,30,0.0,97.0,3.4,14.0,97.0,83.96,69.1
2016,4,2,16,45,0.0,82.5,3.4,14.0,82.5,71.87,58.58
2016,4,2,17,0,0.0,68.0,3.4,14.0,68.0,59.67,47.8
2016,4,2,17,15,0.0,54.5,3.3,13.5,54.5,48.14,37.54
2016,4,2,17,30,0.0,41.0,3.2,13.0,41.0,36.17,26.69
2016,4,2,17,45,0.0,28.5,3.15,13.0,28.5,25.1,16.5
2016,4,2,18,0,0.0,16.0,3.1,13.0,16.0,14.07,6.22
2016,4,2,18,15,0.0,8.0,3.0,12.5,8.0,7.02,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
