Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,12.5,3.05,11.5,15.5,40.15,0.0
2016,4,13,6,0,99.0,25.0,3.1,12.0,31.0,111.92,60.4
2016,4,13,6,15,207.5,42.0,3.25,12.0,71.5,229.13,185.36
2016,4,13,6,30,316.0,59.0,3.4,12.0,112.0,333.2,278.57
2016,4,13,6,45,405.5,69.0,3.55,12.5,162.0,420.91,354.76
2016,4,13,7,0,495.0,79.0,3.7,13.0,212.0,519.85,436.76
2016,4,13,7,15,549.0,87.5,3.7,13.0,264.0,589.36,492.01
2016,4,13,7,30,603.0,96.0,3.7,13.0,316.0,659.93,546.17
2016,4,13,7,45,642.0,102.5,3.7,13.5,368.5,715.68,586.17
2016,4,13,8,0,681.0,109.0,3.7,14.0,421.0,770.78,624.52
2016,4,13,8,15,709.0,114.0,3.65,14.0,471.5,812.99,653.29
2016,4,13,8,30,737.0,119.0,3.6,14.0,522.0,853.36,680.28
2016,4,13,8,45,759.5,122.5,3.55,14.0,569.0,884.58,700.29
2016,4,13,9,0,782.0,126.0,3.5,14.0,616.0,907.52,714.26
2016,4,13,9,15,797.5,129.0,3.4,14.0,657.5,926.52,725.14
2016,4,13,9,30,813.0,132.0,3.3,14.0,699.0,942.36,733.81
2016,4,13,9,45,837.0,128.5,3.2,14.5,738.0,955.79,739.46
2016,4,13,10,0,861.0,125.0,3.1,15.0,777.0,965.76,742.77
2016,4,13,10,15,869.0,126.5,3.1,15.0,806.5,953.31,732.92
2016,4,13,10,30,877.0,128.0,3.1,15.0,836.0,947.21,727.82
2016,4,13,10,45,881.5,130.0,3.1,15.5,858.0,935.02,717.27
2016,4,13,11,0,886.0,132.0,3.1,16.0,880.0,919.52,704.64
2016,4,13,11,15,889.5,132.5,3.05,16.0,894.5,898.46,689.29
2016,4,13,11,30,893.0,133.0,3.0,16.0,909.0,874.33,671.93
2016,4,13,11,45,890.5,136.0,3.0,16.0,915.0,844.67,651.1
2016,4,13,12,0,888.0,139.0,3.0,16.0,921.0,812.42,628.45
2016,4,13,12,15,888.0,139.0,3.0,16.0,919.5,777.0,603.21
2016,4,13,12,30,888.0,139.0,3.0,16.0,918.0,739.27,574.69
2016,4,13,12,45,883.0,140.0,3.05,16.0,908.5,696.97,542.45
2016,4,13,13,0,878.0,141.0,3.1,16.0,899.0,653.07,508.29
2016,4,13,13,15,874.0,140.0,3.15,16.0,882.0,606.76,471.49
2016,4,13,13,30,870.0,139.0,3.2,16.0,865.0,559.21,432.71
2016,4,13,13,45,857.0,141.0,3.3,16.0,838.5,505.98,388.7
2016,4,13,14,0,844.0,143.0,3.4,16.0,812.0,454.65,344.93
2016,4,13,14,15,834.5,141.0,3.4,15.5,781.0,401.76,299.28
2016,4,13,14,30,825.0,139.0,3.4,15.0,750.0,349.13,252.87
2016,4,13,14,45,804.5,139.5,3.45,15.0,710.5,296.2,205.96
2016,4,13,15,0,784.0,140.0,3.5,15.0,671.0,245.17,161.79
2016,4,13,15,15,767.0,136.5,3.55,15.0,628.0,185.96,114.17
2016,4,13,15,30,750.0,133.0,3.6,15.0,585.0,135.73,80.77
2016,4,13,15,45,723.0,129.5,3.65,15.0,537.0,87.46,71.03
2016,4,13,16,0,696.0,126.0,3.7,15.0,489.0,81.13,65.78
2016,4,13,16,15,665.0,120.0,3.75,14.5,438.0,79.76,64.94
2016,4,13,16,30,634.0,114.0,3.8,14.0,387.0,78.29,63.99
2016,4,13,16,45,586.5,107.0,3.9,13.5,334.5,75.82,62.12
2016,4,13,17,0,539.0,100.0,4.0,13.0,282.0,73.26,60.1
2016,4,13,17,15,478.5,90.0,3.9,12.5,230.5,65.86,53.62
2016,4,13,17,30,418.0,80.0,3.8,12.0,179.0,59.6,47.95
2016,4,13,17,45,320.5,66.5,3.75,12.0,131.5,50.32,39.25
2016,4,13,18,0,223.0,53.0,3.7,12.0,84.0,40.75,30.03
2016,4,13,18,15,124.0,33.0,3.6,11.5,49.0,26.49,15.4
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,11.82,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.0,14.0,4.0,10.5,18.0,43.7,0.0
2016,4,14,6,0,106.0,28.0,4.1,11.0,36.0,123.49,75.62
2016,4,14,6,15,221.0,44.5,4.2,11.0,77.5,242.07,197.97
2016,4,14,6,30,336.0,61.0,4.3,11.0,119.0,350.76,295.48
2016,4,14,6,45,411.0,73.0,4.45,11.5,168.5,431.53,366.26
2016,4,14,7,0,486.0,85.0,4.6,12.0,218.0,516.98,438.17
2016,4,14,7,15,420.5,106.0,4.6,12.0,238.5,503.59,426.27
2016,4,14,7,30,355.0,127.0,4.6,12.0,259.0,484.08,408.53
2016,4,14,7,45,484.5,118.5,4.6,12.5,327.0,591.62,495.56
2016,4,14,8,0,614.0,110.0,4.6,13.0,395.0,713.9,588.21
2016,4,14,8,15,658.0,112.0,4.6,13.0,447.5,765.72,625.27
2016,4,14,8,30,702.0,114.0,4.6,13.0,500.0,816.41,661.21
2016,4,14,8,45,593.0,166.5,4.6,13.5,512.0,780.9,631.15
2016,4,14,9,0,484.0,219.0,4.6,14.0,524.0,731.5,588.85
2016,4,14,9,15,634.0,185.5,4.65,14.0,612.5,842.19,672.94
2016,4,14,9,30,784.0,152.0,4.7,14.0,701.0,944.71,745.6
2016,4,14,9,45,811.0,146.5,4.8,14.0,740.0,952.35,749.67
2016,4,14,10,0,838.0,141.0,4.9,14.0,779.0,963.19,756.83
2016,4,14,10,15,846.5,143.0,4.95,14.0,808.5,961.09,754.46
2016,4,14,10,30,855.0,145.0,5.0,14.0,838.0,955.51,749.86
2016,4,14,10,45,846.5,155.0,5.1,14.5,857.0,939.25,736.68
2016,4,14,11,0,838.0,165.0,5.2,15.0,876.0,919.79,721.38
2016,4,14,11,15,842.0,166.0,5.3,15.0,890.5,899.4,706.87
2016,4,14,11,30,846.0,167.0,5.4,15.0,905.0,875.93,690.14
2016,4,14,11,45,831.5,178.0,5.5,15.0,907.5,843.91,667.13
2016,4,14,12,0,817.0,189.0,5.6,15.0,910.0,809.81,641.67
2016,4,14,12,15,816.5,188.5,5.7,15.0,908.5,774.17,614.48
2016,4,14,12,30,816.0,188.0,5.8,15.0,907.0,736.46,585.24
2016,4,14,12,45,846.0,167.0,5.95,15.0,906.0,699.23,556.52
2016,4,14,13,0,876.0,146.0,6.1,15.0,905.0,657.33,523.35
2016,4,14,13,15,872.0,145.0,6.2,15.0,888.0,610.58,484.81
2016,4,14,13,30,868.0,144.0,6.3,15.0,871.0,561.96,443.86
2016,4,14,13,45,852.0,147.5,6.4,15.0,844.0,510.44,399.6
2016,4,14,14,0,836.0,151.0,6.5,15.0,817.0,459.27,354.62
2016,4,14,14,15,826.0,149.0,6.55,15.0,785.0,406.57,307.46
2016,4,14,14,30,816.0,147.0,6.6,15.0,753.0,354.21,259.9
2016,4,14,14,45,803.5,143.5,6.7,15.0,715.0,300.64,211.47
2016,4,14,15,0,791.0,140.0,6.8,15.0,677.0,248.13,165.09
2016,4,14,15,15,773.0,136.0,6.85,14.5,633.5,188.11,116.34
2016,4,14,15,30,755.0,132.0,6.9,14.0,590.0,137.15,81.83
2016,4,14,15,45,740.5,124.0,7.0,14.0,543.5,85.83,59.98
2016,4,14,16,0,726.0,116.0,7.1,14.0,497.0,74.27,60.05
2016,4,14,16,15,695.0,111.0,7.1,13.5,445.5,73.31,59.53
2016,4,14,16,30,664.0,106.0,7.1,13.0,394.0,72.28,58.94
2016,4,14,16,45,624.0,98.5,7.1,13.0,342.0,69.2,56.36
2016,4,14,17,0,584.0,91.0,7.1,13.0,290.0,65.94,53.57
2016,4,14,17,15,524.0,82.5,7.0,12.5,238.0,61.57,49.78
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,57.05,45.68
2016,4,14,17,45,377.0,62.0,6.8,12.0,138.0,47.03,36.34
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,38.52,28.12
2016,4,14,18,15,170.0,33.0,6.55,11.5,53.5,25.74,15.1
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,13.16,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,7.28,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.0,13.0,4.4,9.5,21.0,74.07,0.0
2016,4,15,6,0,212.0,26.0,4.4,10.0,42.0,203.52,138.23
2016,4,15,6,15,331.0,38.5,4.45,10.0,86.0,309.58,256.32
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,422.21,357.58
2016,4,15,6,45,522.0,60.0,4.55,10.5,181.5,503.64,427.92
2016,4,15,7,0,594.0,69.0,4.6,11.0,233.0,588.57,497.58
2016,4,15,7,15,644.0,75.5,4.7,11.5,287.5,655.11,549.86
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,722.44,600.84
2016,4,15,7,45,725.5,88.0,4.9,12.5,395.0,773.27,637.49
2016,4,15,8,0,757.0,94.0,5.0,13.0,448.0,822.97,672.43
2016,4,15,8,15,782.5,98.5,4.95,13.0,499.5,858.68,696.58
2016,4,15,8,30,808.0,103.0,4.9,13.0,551.0,897.7,722.87
2016,4,15,8,45,826.0,106.5,4.85,13.5,598.5,926.0,739.54
2016,4,15,9,0,844.0,110.0,4.8,14.0,646.0,951.4,753.98
2016,4,15,9,15,859.0,112.5,4.65,14.0,688.5,969.68,763.85
2016,4,15,9,30,874.0,115.0,4.5,14.0,731.0,984.67,771.37
2016,4,15,9,45,891.5,114.0,4.4,14.5,769.5,984.94,767.52
2016,4,15,10,0,909.0,113.0,4.3,15.0,808.0,991.78,768.54
2016,4,15,10,15,916.5,114.0,4.25,15.0,838.0,987.81,764.22
2016,4,15,10,30,924.0,115.0,4.2,15.0,868.0,980.32,757.7
2016,4,15,10,45,931.5,115.0,4.2,15.5,891.0,968.27,747.08
2016,4,15,11,0,939.0,115.0,4.2,16.0,914.0,952.72,734.23
2016,4,15,11,15,942.0,115.5,4.3,16.0,928.5,930.3,718.62
2016,4,15,11,30,945.0,116.0,4.4,16.0,943.0,904.67,701.13
2016,4,15,11,45,947.5,116.0,4.55,16.5,950.0,875.05,679.78
2016,4,15,12,0,950.0,116.0,4.7,17.0,957.0,842.49,656.23
2016,4,15,12,15,949.0,115.5,4.85,17.0,955.0,804.11,629.56
2016,4,15,12,30,948.0,115.0,5.0,17.0,953.0,763.34,599.77
2016,4,15,12,45,948.5,113.0,5.15,17.0,944.0,720.07,566.55
2016,4,15,13,0,949.0,111.0,5.3,17.0,935.0,674.68,530.82
2016,4,15,13,15,944.5,110.0,5.4,17.0,916.5,625.35,490.9
2016,4,15,13,30,940.0,109.0,5.5,17.0,898.0,574.67,448.85
2016,4,15,13,45,934.0,107.5,5.65,17.0,872.5,521.76,403.99
2016,4,15,14,0,928.0,106.0,5.8,17.0,847.0,468.09,357.22
2016,4,15,14,15,919.0,104.5,5.8,17.0,814.5,412.78,307.89
2016,4,15,14,30,910.0,103.0,5.8,17.0,782.0,357.44,257.74
2016,4,15,14,45,897.5,101.5,5.85,17.0,742.5,301.41,207.09
2016,4,15,15,0,885.0,100.0,5.9,17.0,703.0,246.16,158.26
2016,4,15,15,15,869.5,97.5,5.85,17.0,658.5,190.79,113.03
2016,4,15,15,30,854.0,95.0,5.8,17.0,614.0,127.9,69.18
2016,4,15,15,45,832.5,92.0,5.75,17.0,565.0,75.05,48.12
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,63.04,49.55
2016,4,15,16,15,783.5,85.5,5.6,16.5,464.0,62.12,49.02
2016,4,15,16,30,756.0,82.0,5.5,16.0,412.0,61.16,48.45
2016,4,15,16,45,719.5,77.0,5.45,16.0,358.5,58.91,46.61
2016,4,15,17,0,683.0,72.0,5.4,16.0,305.0,51.54,40.2
2016,4,15,17,15,629.0,65.5,5.3,15.5,252.0,48.12,37.27
2016,4,15,17,30,575.0,59.0,5.2,15.0,199.0,44.58,34.09
2016,4,15,17,45,493.0,50.0,5.15,14.5,149.0,38.7,28.65
2016,4,15,18,0,411.0,41.0,5.1,14.0,99.0,32.63,22.82
2016,4,15,18,15,275.5,28.0,5.05,13.5,60.0,22.56,12.66
2016,4,15,18,30,140.0,15.0,5.0,13.0,21.0,12.09,0.0
2016,4,15,18,45,70.0,7.5,4.95,13.0,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,82.04,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,223.07,156.8
2016,4,16,6,15,348.5,38.5,1.3,13.0,89.0,322.37,261.6
2016,4,16,6,30,459.0,51.0,1.3,13.0,133.0,429.95,354.09
2016,4,16,6,45,528.0,59.5,1.3,13.5,184.0,508.92,418.27
2016,4,16,7,0,597.0,68.0,1.3,14.0,235.0,591.16,481.39
2016,4,16,7,15,644.5,74.5,1.3,14.5,289.0,655.78,528.15
2016,4,16,7,30,692.0,81.0,1.3,15.0,343.0,721.08,573.36
2016,4,16,7,45,723.0,87.0,1.3,15.5,395.5,771.44,606.1
2016,4,16,8,0,754.0,93.0,1.3,16.0,448.0,815.41,633.43
2016,4,16,8,15,779.0,97.0,1.35,16.0,499.0,855.48,659.3
2016,4,16,8,30,804.0,101.0,1.4,16.0,550.0,893.37,683.36
2016,4,16,8,45,820.5,105.0,1.5,16.5,596.5,920.78,699.55
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,945.3,713.83
2016,4,16,9,15,851.5,112.0,1.6,17.5,685.5,963.64,722.62
2016,4,16,9,30,866.0,115.0,1.6,18.0,728.0,978.71,729.35
2016,4,16,9,45,876.5,117.5,1.65,18.5,764.5,976.12,725.36
2016,4,16,10,0,887.0,120.0,1.7,19.0,801.0,980.1,726.05
2016,4,16,10,15,894.5,121.5,1.75,19.0,830.5,976.71,723.35
2016,4,16,10,30,902.0,123.0,1.8,19.0,860.0,969.84,718.6
2016,4,16,10,45,914.0,120.5,1.85,19.5,884.0,959.56,710.41
2016,4,16,11,0,926.0,118.0,1.9,20.0,908.0,945.76,700.07
2016,4,16,11,15,929.0,118.5,1.95,20.0,922.5,923.57,685.63
2016,4,16,11,30,932.0,119.0,2.0,20.0,937.0,898.21,669.16
2016,4,16,11,45,938.5,116.0,2.05,20.5,945.0,869.37,649.08
2016,4,16,12,0,945.0,113.0,2.1,21.0,953.0,837.47,626.95
2016,4,16,12,15,944.0,113.0,2.15,21.0,951.0,799.78,601.97
2016,4,16,12,30,943.0,113.0,2.2,21.0,949.0,759.7,574.24
2016,4,16,12,45,941.5,112.0,2.25,21.0,939.5,716.24,542.54
2016,4,16,13,0,940.0,111.0,2.3,21.0,930.0,670.82,508.6
2016,4,16,13,15,935.5,110.0,2.35,21.0,912.0,621.92,471.19
2016,4,16,13,30,931.0,109.0,2.4,21.0,894.0,571.71,431.68
2016,4,16,13,45,926.0,107.5,2.5,21.0,869.0,519.75,389.78
2016,4,16,14,0,921.0,106.0,2.6,21.0,844.0,466.93,345.86
2016,4,16,14,15,912.5,104.5,2.65,21.0,811.5,412.21,299.15
2016,4,16,14,30,904.0,103.0,2.7,21.0,779.0,357.41,251.4
2016,4,16,14,45,894.0,100.0,2.8,21.0,741.0,301.29,202.36
2016,4,16,15,0,884.0,97.0,2.9,21.0,703.0,245.72,154.6
2016,4,16,15,15,869.5,95.0,2.95,20.5,659.0,190.97,111.02
2016,4,16,15,30,855.0,93.0,3.0,20.0,615.0,128.51,68.12
2016,4,16,15,45,833.5,90.5,3.05,20.0,566.0,75.98,46.85
2016,4,16,16,0,812.0,88.0,3.1,20.0,517.0,62.22,48.22
2016,4,16,16,15,785.5,84.5,3.05,19.5,466.0,61.28,47.69
2016,4,16,16,30,759.0,81.0,3.0,19.0,415.0,60.3,47.1
2016,4,16,16,45,708.0,79.5,3.0,18.5,359.5,55.24,42.93
2016,4,16,17,0,657.0,78.0,3.0,18.0,304.0,55.84,43.65
2016,4,16,17,15,604.0,71.0,2.8,17.5,252.0,52.24,40.6
2016,4,16,17,30,551.0,64.0,2.6,17.0,200.0,48.51,37.3
2016,4,16,17,45,447.5,56.0,2.4,16.5,149.0,43.63,32.77
2016,4,16,18,0,344.0,48.0,2.2,16.0,98.0,37.02,26.48
2016,4,16,18,15,172.0,35.0,2.1,15.5,60.0,27.24,16.56
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,18.56,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.5,0.95,13.5,23.0,75.73,0.0
2016,4,17,6,0,211.0,29.0,1.0,14.0,46.0,209.01,151.25
2016,4,17,6,15,315.0,42.0,1.1,14.0,89.5,304.47,246.61
2016,4,17,6,30,419.0,55.0,1.2,14.0,133.0,407.06,334.57
2016,4,17,6,45,489.0,64.5,1.3,14.5,183.0,486.96,400.12
2016,4,17,7,0,559.0,74.0,1.4,15.0,233.0,570.19,464.64
2016,4,17,7,15,607.0,81.0,1.35,15.0,286.0,634.9,512.23
2016,4,17,7,30,655.0,88.0,1.3,15.0,339.0,700.32,558.38
2016,4,17,7,45,691.5,93.0,1.3,15.5,391.5,753.3,593.26
2016,4,17,8,0,728.0,98.0,1.3,16.0,444.0,805.47,626.53
2016,4,17,8,15,753.5,102.5,1.3,16.5,494.5,845.68,650.61
2016,4,17,8,30,779.0,107.0,1.3,17.0,545.0,878.84,669.51
2016,4,17,8,45,800.5,109.5,1.3,17.5,592.0,908.89,686.11
2016,4,17,9,0,822.0,112.0,1.3,18.0,639.0,936.2,700.72
2016,4,17,9,15,836.0,114.5,1.35,18.5,680.5,953.36,709.39
2016,4,17,9,30,850.0,117.0,1.4,19.0,722.0,967.31,716.14
2016,4,17,9,45,866.0,116.5,1.5,19.5,759.5,966.58,714.23
2016,4,17,10,0,882.0,116.0,1.6,20.0,797.0,972.64,717.03
2016,4,17,10,15,889.5,118.0,1.65,20.0,826.5,969.89,714.77
2016,4,17,10,30,897.0,120.0,1.7,20.0,856.0,963.67,710.49
2016,4,17,10,45,903.0,120.5,1.75,20.5,878.5,951.09,700.88
2016,4,17,11,0,909.0,121.0,1.8,21.0,901.0,935.15,689.24
2016,4,17,11,15,912.5,122.0,1.8,21.0,915.5,914.2,675.15
2016,4,17,11,30,916.0,123.0,1.8,21.0,930.0,890.1,659.09
2016,4,17,11,45,918.0,123.0,1.8,21.5,936.5,860.8,638.39
2016,4,17,12,0,920.0,123.0,1.8,22.0,943.0,828.7,615.89
2016,4,17,12,15,919.5,123.0,1.7,22.0,941.5,792.09,590.57
2016,4,17,12,30,919.0,123.0,1.6,22.0,940.0,753.13,562.51
2016,4,17,12,45,919.0,121.0,1.55,22.5,931.0,710.65,530.4
2016,4,17,13,0,919.0,119.0,1.5,23.0,922.0,666.19,496.35
2016,4,17,13,15,915.0,118.5,1.35,23.0,904.5,618.84,459.76
2016,4,17,13,30,911.0,118.0,1.2,23.0,887.0,570.16,421.4
2016,4,17,13,45,907.5,115.0,1.1,23.5,863.0,518.64,379.67
2016,4,17,14,0,904.0,112.0,1.0,24.0,839.0,466.19,336.3
2016,4,17,14,15,895.5,110.5,1.05,24.0,807.0,412.32,292.23
2016,4,17,14,30,887.0,109.0,1.1,24.0,775.0,358.39,246.97
2016,4,17,14,45,878.0,105.5,1.15,24.0,737.5,303.05,200.12
2016,4,17,15,0,869.0,102.0,1.2,24.0,700.0,248.18,154.2
2016,4,17,15,15,854.5,99.5,1.3,23.5,656.5,185.27,105.22
2016,4,17,15,30,840.0,97.0,1.4,23.0,613.0,132.01,69.96
2016,4,17,15,45,822.5,93.0,1.5,23.0,565.0,79.38,47.73
2016,4,17,16,0,805.0,89.0,1.6,23.0,517.0,62.76,48.05
2016,4,17,16,15,779.5,85.5,1.7,22.5,466.0,61.86,47.57
2016,4,17,16,30,754.0,82.0,1.8,22.0,415.0,60.93,47.04
2016,4,17,16,45,718.5,77.0,1.9,21.5,362.0,58.68,45.35
2016,4,17,17,0,683.0,72.0,2.0,21.0,309.0,51.34,39.19
2016,4,17,17,15,632.0,65.5,1.95,20.0,256.0,47.93,36.42
2016,4,17,17,30,581.0,59.0,1.9,19.0,203.0,44.39,33.39
2016,4,17,17,45,502.0,50.0,1.85,18.5,153.5,38.52,28.07
2016,4,17,18,0,423.0,41.0,1.8,18.0,104.0,32.43,22.36
2016,4,17,18,15,298.5,28.5,1.7,17.5,64.0,22.85,13.02
2016,4,17,18,30,174.0,16.0,1.6,17.0,24.0,12.88,0.0
2016,4,17,18,45,87.0,8.0,1.55,16.5,12.0,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.5,14.5,0.35,14.5,25.5,115.65,0.0
2016,4,18,6,0,255.0,29.0,0.4,15.0,51.0,239.53,176.49
2016,4,18,6,15,361.0,41.5,0.5,15.0,96.5,336.25,269.66
2016,4,18,6,30,467.0,54.0,0.6,15.0,142.0,441.78,357.93
2016,4,18,6,45,535.5,62.5,0.75,15.5,193.5,521.08,421.15
2016,4,18,7,0,604.0,71.0,0.9,16.0,245.0,603.52,483.79
2016,4,18,7,15,650.5,77.5,0.95,16.0,299.0,667.73,530.35
2016,4,18,7,30,697.0,84.0,1.0,16.0,353.0,732.49,575.7
2016,4,18,7,45,729.0,89.5,1.1,16.5,406.0,783.23,609.28
2016,4,18,8,0,761.0,95.0,1.2,17.0,459.0,827.51,637.68
2016,4,18,8,15,785.5,99.0,1.25,17.5,510.0,867.24,661.77
2016,4,18,8,30,810.0,103.0,1.3,18.0,561.0,904.75,684.0
2016,4,18,8,45,830.0,105.5,1.4,18.5,608.5,933.71,701.02
2016,4,18,9,0,850.0,108.0,1.5,19.0,656.0,959.84,716.16
2016,4,18,9,15,864.0,110.5,1.55,19.5,698.0,977.14,724.8
2016,4,18,9,30,878.0,113.0,1.6,20.0,740.0,981.17,724.97
2016,4,18,9,45,894.0,112.0,1.7,20.5,778.0,989.98,729.25
2016,4,18,10,0,910.0,111.0,1.8,21.0,816.0,995.4,731.36
2016,4,18,10,15,917.0,112.0,1.85,21.0,845.5,990.93,727.96
2016,4,18,10,30,924.0,113.0,1.9,21.0,875.0,982.96,722.53
2016,4,18,10,45,930.0,113.5,2.0,21.5,897.0,970.05,713.26
2016,4,18,11,0,936.0,114.0,2.1,22.0,919.0,953.69,701.83
2016,4,18,11,15,939.0,115.0,2.1,22.0,933.5,931.81,687.13
2016,4,18,11,30,942.0,116.0,2.1,22.0,948.0,906.71,670.41
2016,4,18,11,45,942.0,116.5,2.15,22.5,954.0,875.62,648.95
2016,4,18,12,0,942.0,117.0,2.2,23.0,960.0,841.76,625.64
2016,4,18,12,15,941.0,117.0,2.15,23.0,958.0,804.1,600.09
2016,4,18,12,30,940.0,117.0,2.1,23.0,956.0,764.09,572.0
2016,4,18,12,45,932.5,119.5,2.1,23.0,944.5,719.73,539.67
2016,4,18,13,0,925.0,122.0,2.1,23.0,933.0,673.82,505.53
2016,4,18,13,15,920.5,121.5,2.1,23.0,915.0,625.89,469.14
2016,4,18,13,30,916.0,121.0,2.1,23.0,897.0,576.67,430.79
2016,4,18,13,45,902.0,123.5,2.1,23.0,870.0,524.22,388.98
2016,4,18,14,0,888.0,126.0,2.1,23.0,843.0,471.73,346.01
2016,4,18,14,15,879.0,124.5,2.1,22.5,810.5,418.35,301.82
2016,4,18,14,30,870.0,123.0,2.1,22.0,778.0,358.87,251.96
2016,4,18,14,45,848.5,125.0,2.15,22.0,737.5,304.51,205.34
2016,4,18,15,0,827.0,127.0,2.2,22.0,697.0,252.06,161.03
2016,4,18,15,15,810.0,123.5,2.25,21.5,653.0,198.34,118.58
2016,4,18,15,30,793.0,120.0,2.3,21.0,609.0,146.55,83.62
2016,4,18,15,45,766.0,118.0,2.35,21.0,560.0,89.66,56.14
2016,4,18,16,0,739.0,116.0,2.4,21.0,511.0,73.74,57.83
2016,4,18,16,15,710.0,110.5,2.45,20.5,459.5,72.45,57.05
2016,4,18,16,30,681.0,105.0,2.5,20.0,408.0,71.03,56.15
2016,4,18,16,45,637.5,99.5,2.55,19.5,355.0,69.42,55.05
2016,4,18,17,0,594.0,94.0,2.6,19.0,302.0,67.76,53.85
2016,4,18,17,15,538.5,85.0,2.6,18.0,250.0,63.09,50.02
2016,4,18,17,30,483.0,76.0,2.6,17.0,198.0,58.2,45.83
2016,4,18,17,45,401.0,64.0,2.65,16.5,149.0,48.4,36.99
2016,4,18,18,0,319.0,52.0,2.7,16.0,100.0,39.95,29.1
2016,4,18,18,15,159.5,37.5,2.65,15.5,61.5,29.11,18.47
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,19.48,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,10.46,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,26.5,110.34,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,53.0,229.02,172.98
2016,4,19,6,15,338.5,44.5,0.6,14.0,97.5,325.12,262.88
2016,4,19,6,30,442.0,57.0,0.6,14.0,142.0,428.35,349.12
2016,4,19,6,45,520.0,64.5,0.6,14.5,194.5,513.09,415.73
2016,4,19,7,0,598.0,72.0,0.6,15.0,247.0,601.46,481.11
2016,4,19,7,15,644.5,78.0,0.65,15.0,300.5,664.89,526.66
2016,4,19,7,30,691.0,84.0,0.7,15.0,354.0,728.88,571.18
2016,4,19,7,45,725.5,88.5,0.75,15.5,407.0,780.38,604.44
2016,4,19,8,0,760.0,93.0,0.8,16.0,460.0,825.89,632.81
2016,4,19,8,15,784.0,97.0,0.9,16.5,510.5,865.11,657.22
2016,4,19,8,30,808.0,101.0,1.0,17.0,561.0,902.12,679.88
2016,4,19,8,45,820.5,107.0,1.15,17.5,606.5,928.1,695.88
2016,4,19,9,0,833.0,113.0,1.3,18.0,652.0,951.05,709.92
2016,4,19,9,15,846.5,115.5,1.3,18.5,694.0,967.72,717.46
2016,4,19,9,30,860.0,118.0,1.3,19.0,736.0,981.14,723.02
2016,4,19,9,45,862.5,124.5,1.35,19.5,770.5,985.12,723.45
2016,4,19,10,0,865.0,131.0,1.4,20.0,805.0,985.54,721.86
2016,4,19,10,15,873.0,133.0,1.4,20.0,834.0,982.74,718.97
2016,4,19,10,30,881.0,135.0,1.4,20.0,863.0,966.92,707.9
2016,4,19,10,45,882.0,139.0,1.45,20.5,884.0,953.14,697.85
2016,4,19,11,0,883.0,143.0,1.5,21.0,905.0,936.09,685.74
2016,4,19,11,15,688.0,246.5,1.5,21.0,846.0,854.95,630.92
2016,4,19,11,30,493.0,350.0,1.5,21.0,787.0,760.11,562.59
2016,4,19,11,45,494.5,353.5,1.5,21.0,795.0,740.98,549.87
2016,4,19,12,0,496.0,357.0,1.5,21.0,803.0,720.01,535.02
2016,4,19,12,15,460.5,366.5,1.6,21.0,780.0,675.11,503.79
2016,4,19,12,30,425.0,376.0,1.7,21.0,757.0,631.29,472.97
2016,4,19,12,45,470.0,358.0,1.8,21.0,775.0,619.65,465.5
2016,4,19,13,0,515.0,340.0,1.9,21.0,793.0,603.8,454.22
2016,4,19,13,15,374.0,378.5,1.95,20.5,704.0,525.31,396.54
2016,4,19,13,30,233.0,417.0,2.0,20.0,615.0,461.2,349.29
2016,4,19,13,45,181.5,405.5,2.15,20.0,557.5,410.01,311.53
2016,4,19,14,0,130.0,394.0,2.3,20.0,500.0,364.11,277.44
2016,4,19,14,15,102.0,369.5,2.4,19.5,450.5,331.44,253.53
2016,4,19,14,30,74.0,345.0,2.5,19.0,401.0,294.95,226.65
2016,4,19,14,45,78.0,329.0,2.6,19.0,385.5,275.84,211.82
2016,4,19,15,0,82.0,313.0,2.7,19.0,370.0,256.43,196.65
2016,4,19,15,15,106.0,297.0,2.75,18.5,366.0,239.55,183.1
2016,4,19,15,30,130.0,281.0,2.8,18.0,362.0,209.53,159.91
2016,4,19,15,45,94.5,252.0,2.9,18.0,308.5,188.7,147.24
2016,4,19,16,0,59.0,223.0,3.0,18.0,255.0,166.49,137.55
2016,4,19,16,15,206.5,193.5,3.0,17.5,288.5,140.97,116.61
2016,4,19,16,30,354.0,164.0,3.0,17.0,322.0,116.43,96.15
2016,4,19,16,45,325.0,150.5,3.0,17.0,282.0,108.37,89.49
2016,4,19,17,0,296.0,137.0,3.0,17.0,242.0,99.94,82.39
2016,4,19,17,15,398.0,106.0,2.9,16.5,222.0,76.48,62.09
2016,4,19,17,30,500.0,75.0,2.8,16.0,202.0,57.24,45.17
2016,4,19,17,45,440.0,61.5,2.7,16.0,154.5,48.03,36.78
2016,4,19,18,0,380.0,48.0,2.6,16.0,107.0,38.36,27.77
2016,4,19,18,15,258.0,33.5,2.5,15.5,67.0,27.13,16.99
2016,4,19,18,30,136.0,19.0,2.4,15.0,27.0,14.95,0.0
2016,4,19,18,45,68.0,9.5,2.35,15.0,13.5,8.64,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.5,2.0,13.5,29.0,127.88,0.0
2016,4,20,6,0,279.0,31.0,2.1,14.0,58.0,258.38,199.78
2016,4,20,6,15,381.5,42.0,2.15,14.0,103.5,352.82,289.27
2016,4,20,6,30,484.0,53.0,2.2,14.0,149.0,455.36,377.21
2016,4,20,6,45,551.5,60.5,2.3,14.5,200.5,533.32,440.53
2016,4,20,7,0,619.0,68.0,2.4,15.0,252.0,614.36,503.34
2016,4,20,7,15,663.5,74.0,2.3,15.5,305.5,676.76,548.27
2016,4,20,7,30,708.0,80.0,2.2,16.0,359.0,739.61,591.52
2016,4,20,7,45,741.5,84.0,2.15,16.5,412.0,785.2,620.87
2016,4,20,8,0,775.0,88.0,2.1,17.0,465.0,835.0,652.38
2016,4,20,8,15,798.0,91.5,2.1,17.0,515.0,872.93,676.41
2016,4,20,8,30,821.0,95.0,2.1,17.0,565.0,908.62,698.65
2016,4,20,8,45,679.0,151.0,2.1,17.5,561.5,852.64,656.32
2016,4,20,9,0,537.0,207.0,2.1,18.0,558.0,773.98,597.81
2016,4,20,9,15,712.0,154.5,2.1,18.0,650.0,890.13,678.95
2016,4,20,9,30,887.0,102.0,2.1,18.0,742.0,980.53,737.25
2016,4,20,9,45,642.5,215.5,2.1,18.0,691.5,879.88,667.04
2016,4,20,10,0,398.0,329.0,2.1,18.0,641.0,735.91,560.6
2016,4,20,10,15,491.5,305.5,2.1,18.0,704.5,804.04,610.46
2016,4,20,10,30,585.0,282.0,2.1,18.0,768.0,854.14,645.46
2016,4,20,10,45,479.5,334.5,2.15,18.5,739.5,793.05,598.41
2016,4,20,11,0,374.0,387.0,2.2,19.0,711.0,722.57,545.72
2016,4,20,11,15,650.0,253.0,2.2,19.0,827.0,829.08,626.68
2016,4,20,11,30,926.0,119.0,2.2,19.0,943.0,898.96,674.76
2016,4,20,11,45,917.0,126.0,2.2,19.0,946.5,866.92,652.15
2016,4,20,12,0,908.0,133.0,2.2,19.0,950.0,832.45,628.84
2016,4,20,12,15,907.0,133.0,2.2,19.0,948.0,795.73,603.87
2016,4,20,12,30,906.0,133.0,2.2,19.0,946.0,756.76,575.97
2016,4,20,12,45,903.0,132.5,2.25,19.0,936.0,714.0,544.64
2016,4,20,13,0,900.0,132.0,2.3,19.0,926.0,669.52,511.28
2016,4,20,13,15,895.5,131.0,2.3,19.0,908.0,622.25,474.75
2016,4,20,13,30,891.0,130.0,2.3,19.0,890.0,573.77,436.34
2016,4,20,13,45,882.5,129.5,2.35,19.0,864.0,522.76,395.12
2016,4,20,14,0,874.0,129.0,2.4,19.0,838.0,471.31,352.35
2016,4,20,14,15,864.5,127.5,2.4,18.5,806.0,418.53,307.89
2016,4,20,14,30,855.0,126.0,2.4,18.0,774.0,359.85,257.86
2016,4,20,14,45,739.0,161.5,2.45,18.0,702.0,300.5,209.7
2016,4,20,15,0,623.0,197.0,2.5,18.0,630.0,258.2,176.93
2016,4,20,15,15,710.5,155.5,2.45,18.0,619.5,202.75,128.0
2016,4,20,15,30,798.0,114.0,2.4,18.0,609.0,146.15,83.34
2016,4,20,15,45,615.5,152.5,2.4,18.0,517.0,111.67,75.44
2016,4,20,16,0,433.0,191.0,2.4,18.0,425.0,121.83,99.72
2016,4,20,16,15,528.0,147.0,2.35,17.5,404.5,97.17,79.04
2016,4,20,16,30,623.0,103.0,2.3,17.0,384.0,68.8,54.84
2016,4,20,16,45,571.5,102.5,2.3,17.0,335.5,70.93,56.91
2016,4,20,17,0,520.0,102.0,2.3,17.0,287.0,73.45,59.26
2016,4,20,17,15,526.5,84.5,2.25,16.5,245.5,62.27,49.61
2016,4,20,17,30,533.0,67.0,2.2,16.0,204.0,50.43,39.18
2016,4,20,17,45,458.5,57.0,2.15,15.5,155.5,44.0,33.33
2016,4,20,18,0,384.0,47.0,2.1,15.0,107.0,37.32,27.03
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,27.02,17.11
2016,4,20,18,30,149.0,20.0,2.0,14.0,28.0,15.74,0.0
2016,4,20,18,45,74.5,10.0,1.95,14.0,14.0,9.1,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,17.0,1.2,14.5,19.0,27.86,0.0
2016,4,21,6,0,34.0,34.0,1.3,15.0,38.0,73.35,53.45
2016,4,21,6,15,64.5,55.5,1.45,15.0,67.0,123.09,98.24
2016,4,21,6,30,95.0,77.0,1.6,15.0,96.0,172.8,141.83
2016,4,21,6,45,115.0,99.5,1.75,15.0,129.0,216.96,179.79
2016,4,21,7,0,135.0,122.0,1.9,15.0,162.0,261.37,217.06
2016,4,21,7,15,156.0,142.0,1.95,15.0,197.0,303.39,251.44
2016,4,21,7,30,177.0,162.0,2.0,15.0,232.0,345.97,285.44
2016,4,21,7,45,115.0,180.0,2.15,15.5,228.5,312.68,255.56
2016,4,21,8,0,53.0,198.0,2.3,16.0,225.0,259.04,209.5
2016,4,21,8,15,84.0,227.0,2.4,16.0,274.0,318.85,257.7
2016,4,21,8,30,115.0,256.0,2.5,16.0,323.0,396.48,318.25
2016,4,21,8,45,105.5,276.5,2.6,16.0,341.5,389.69,311.52
2016,4,21,9,0,96.0,297.0,2.7,16.0,360.0,399.8,318.14
2016,4,21,9,15,247.5,297.5,2.75,16.0,473.5,577.18,456.32
2016,4,21,9,30,399.0,298.0,2.8,16.0,587.0,718.74,561.95
2016,4,21,9,45,473.0,284.0,2.85,16.5,643.0,784.65,607.67
2016,4,21,10,0,547.0,270.0,2.9,17.0,699.0,832.11,640.43
2016,4,21,10,15,403.0,335.0,2.9,17.0,657.5,750.7,577.2
2016,4,21,10,30,259.0,400.0,2.9,17.0,616.0,658.19,506.33
2016,4,21,10,45,267.0,409.5,2.95,17.0,637.0,662.95,509.97
2016,4,21,11,0,275.0,419.0,3.0,17.0,658.0,665.95,511.74
2016,4,21,11,15,353.5,395.0,3.0,17.0,707.5,696.33,535.16
2016,4,21,11,30,432.0,371.0,3.0,17.0,757.0,729.2,559.65
2016,4,21,11,45,451.0,358.0,3.05,17.5,763.5,711.08,545.62
2016,4,21,12,0,470.0,345.0,3.1,18.0,770.0,690.68,530.21
2016,4,21,12,15,300.0,392.5,3.15,18.0,664.0,577.61,444.56
2016,4,21,12,30,130.0,440.0,3.2,18.0,558.0,478.24,367.94
2016,4,21,12,45,128.0,440.0,3.3,18.0,554.5,464.23,357.85
2016,4,21,13,0,126.0,440.0,3.4,18.0,551.0,450.06,347.17
2016,4,21,13,15,315.5,383.0,3.5,18.0,654.5,496.67,383.86
2016,4,21,13,30,505.0,326.0,3.6,18.0,758.0,525.44,404.78
2016,4,21,13,45,700.5,215.5,3.7,18.0,796.5,499.22,382.88
2016,4,21,14,0,896.0,105.0,3.8,18.0,835.0,464.06,351.15
2016,4,21,14,15,534.5,235.5,3.85,17.5,666.5,372.4,281.34
2016,4,21,14,30,173.0,366.0,3.9,17.0,498.0,331.87,255.44
2016,4,21,14,45,101.5,319.5,3.95,17.0,396.5,276.27,213.69
2016,4,21,15,0,30.0,273.0,4.0,17.0,295.0,220.35,172.31
2016,4,21,15,15,94.5,279.0,4.0,17.0,339.5,227.59,175.68
2016,4,21,15,30,159.0,285.0,4.0,17.0,384.0,215.58,164.45
2016,4,21,15,45,144.0,261.5,4.0,17.0,346.0,186.18,144.73
2016,4,21,16,0,129.0,238.0,4.0,17.0,308.0,165.94,137.74
2016,4,21,16,15,161.5,213.0,4.0,16.5,292.0,151.76,126.38
2016,4,21,16,30,194.0,188.0,4.0,16.0,276.0,136.91,114.26
2016,4,21,16,45,107.5,159.0,4.0,16.0,207.0,118.12,98.33
2016,4,21,17,0,21.0,130.0,4.0,16.0,138.0,107.35,89.2
2016,4,21,17,15,14.0,110.0,3.9,15.5,115.0,91.4,75.48
2016,4,21,17,30,7.0,90.0,3.8,15.0,92.0,75.32,61.36
2016,4,21,17,45,3.5,69.5,3.75,15.0,70.5,58.77,46.43
2016,4,21,18,0,0.0,49.0,3.7,15.0,49.0,42.06,31.18
2016,4,21,18,15,0.0,31.0,3.6,14.5,31.0,27.06,17.24
2016,4,21,18,30,0.0,13.0,3.5,14.0,13.0,11.43,0.0
2016,4,21,18,45,0.0,6.5,3.45,14.0,6.5,5.91,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.0,19.0,5.95,14.0,29.5,108.94,27.72
2016,4,22,6,0,200.0,38.0,6.0,14.0,59.0,215.92,170.83
2016,4,22,6,15,299.5,51.5,6.05,14.0,102.5,306.94,255.5
2016,4,22,6,30,399.0,65.0,6.1,14.0,146.0,406.23,343.2
2016,4,22,6,45,477.5,72.0,6.2,14.0,197.5,493.11,418.11
2016,4,22,7,0,556.0,79.0,6.3,14.0,249.0,580.54,490.16
2016,4,22,7,15,278.0,59.5,6.4,14.0,144.5,325.86,278.55
2016,4,22,7,30,0.0,40.0,6.5,14.0,40.0,35.28,24.53
2016,4,22,7,45,188.5,111.0,6.6,14.5,204.0,306.56,258.88
2016,4,22,8,0,377.0,182.0,6.7,15.0,368.0,568.33,472.65
2016,4,22,8,15,188.5,172.0,6.8,15.0,265.0,383.52,317.91
2016,4,22,8,30,0.0,162.0,6.9,15.0,162.0,149.97,119.49
2016,4,22,8,45,3.0,180.5,7.05,15.0,182.5,170.24,136.12
2016,4,22,9,0,6.0,199.0,7.2,15.0,203.0,190.42,152.39
2016,4,22,9,15,3.0,112.0,7.3,15.0,114.0,102.95,80.15
2016,4,22,9,30,0.0,25.0,7.4,15.0,25.0,22.13,12.83
2016,4,22,9,45,19.0,176.0,7.5,15.0,191.5,187.02,149.42
2016,4,22,10,0,38.0,327.0,7.6,15.0,358.0,358.42,286.95
2016,4,22,10,15,41.5,344.0,7.75,15.0,378.0,375.14,299.6
2016,4,22,10,30,45.0,361.0,7.9,15.0,398.0,391.2,311.96
2016,4,22,10,45,24.0,261.5,8.05,15.0,282.0,268.99,214.22
2016,4,22,11,0,3.0,162.0,8.2,15.0,166.0,147.92,115.85
2016,4,22,11,15,3.5,163.5,8.25,15.0,167.0,149.42,117.07
2016,4,22,11,30,4.0,165.0,8.3,15.0,168.0,150.85,118.18
2016,4,22,11,45,7.0,194.0,8.4,15.0,200.0,178.89,140.93
2016,4,22,12,0,10.0,223.0,8.5,15.0,232.0,206.4,163.13
2016,4,22,12,15,47.5,329.5,8.4,14.5,372.5,329.52,262.76
2016,4,22,12,30,85.0,436.0,8.3,14.0,513.0,442.42,352.51
2016,4,22,12,45,472.0,292.0,8.25,14.0,711.0,568.75,458.5
2016,4,22,13,0,859.0,148.0,8.2,14.0,909.0,659.67,532.32
2016,4,22,13,15,855.5,147.5,8.05,14.0,893.0,614.79,493.91
2016,4,22,13,30,852.0,147.0,7.9,14.0,877.0,567.85,453.47
2016,4,22,13,45,848.0,144.5,7.8,14.0,853.5,518.11,410.05
2016,4,22,14,0,844.0,142.0,7.7,14.0,830.0,467.68,365.12
2016,4,22,14,15,836.0,140.0,7.65,14.0,800.0,415.65,318.09
2016,4,22,14,30,828.0,138.0,7.6,14.0,770.0,363.74,270.45
2016,4,22,14,45,832.0,128.5,7.6,14.0,736.5,309.65,220.48
2016,4,22,15,0,836.0,119.0,7.6,14.0,703.0,254.88,170.55
2016,4,22,15,15,821.0,116.0,7.55,14.0,660.5,201.49,125.13
2016,4,22,15,30,806.0,113.0,7.5,14.0,618.0,149.78,87.07
2016,4,22,15,45,793.0,107.0,7.45,14.0,572.0,97.85,60.04
2016,4,22,16,0,780.0,101.0,7.4,14.0,526.0,70.6,56.73
2016,4,22,16,15,753.0,97.0,7.2,13.5,475.0,69.7,56.25
2016,4,22,16,30,726.0,93.0,7.0,13.0,424.0,62.24,49.93
2016,4,22,16,45,684.0,89.0,6.85,13.0,370.5,61.31,49.27
2016,4,22,17,0,642.0,85.0,6.7,13.0,317.0,60.39,48.58
2016,4,22,17,15,588.0,78.5,6.45,13.0,264.5,57.42,45.98
2016,4,22,17,30,534.0,72.0,6.2,13.0,212.0,54.36,43.18
2016,4,22,17,45,443.0,63.5,5.95,13.0,162.0,49.36,38.46
2016,4,22,18,0,352.0,55.0,5.7,13.0,112.0,42.15,31.55
2016,4,22,18,15,231.0,40.0,5.5,12.5,72.0,31.04,20.88
2016,4,22,18,30,110.0,25.0,5.3,12.0,32.0,19.63,4.49
2016,4,22,18,45,55.0,12.5,5.15,12.0,16.0,11.37,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
