Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,18.0,3.85,11.5,33.0,129.79,51.83
2016,4,23,6,0,272.0,36.0,4.0,12.0,66.0,259.06,208.32
2016,4,23,6,15,370.0,47.5,4.05,12.0,111.5,354.04,295.89
2016,4,23,6,30,468.0,59.0,4.1,12.0,157.0,454.32,383.49
2016,4,23,6,45,529.0,67.0,4.2,12.5,207.5,527.97,444.77
2016,4,23,7,0,590.0,75.0,4.3,13.0,258.0,604.13,505.39
2016,4,23,7,15,634.0,81.5,4.2,13.0,310.0,666.13,552.72
2016,4,23,7,30,678.0,88.0,4.1,13.0,362.0,728.54,598.8
2016,4,23,7,45,706.0,93.5,4.1,13.5,413.5,775.35,631.0
2016,4,23,8,0,734.0,99.0,4.1,14.0,465.0,820.91,661.53
2016,4,23,8,15,757.5,103.0,4.1,14.0,514.0,853.67,683.28
2016,4,23,8,30,781.0,107.0,4.1,14.0,563.0,889.77,707.31
2016,4,23,8,45,795.0,112.0,4.2,14.5,607.5,915.52,722.82
2016,4,23,9,0,809.0,117.0,4.3,15.0,652.0,938.39,736.36
2016,4,23,9,15,822.5,119.0,4.3,15.0,692.5,954.27,745.71
2016,4,23,9,30,836.0,121.0,4.3,15.0,733.0,967.0,752.98
2016,4,23,9,45,856.0,117.5,4.35,15.0,770.0,966.5,751.56
2016,4,23,10,0,876.0,114.0,4.4,15.0,807.0,973.23,755.49
2016,4,23,10,15,883.5,115.5,4.4,15.0,835.5,969.96,752.04
2016,4,23,10,30,891.0,117.0,4.4,15.0,864.0,963.29,746.43
2016,4,23,10,45,639.0,249.5,4.45,15.5,792.5,860.96,670.75
2016,4,23,11,0,387.0,382.0,4.5,16.0,721.0,730.69,568.31
2016,4,23,11,15,645.5,252.0,4.4,16.0,827.0,826.94,644.67
2016,4,23,11,30,904.0,122.0,4.3,16.0,933.0,887.16,687.9
2016,4,23,11,45,902.5,124.0,4.25,16.0,938.5,857.24,665.69
2016,4,23,12,0,901.0,126.0,4.2,16.0,944.0,824.74,642.29
2016,4,23,12,15,900.5,126.0,4.25,16.0,942.0,788.83,616.8
2016,4,23,12,30,900.0,126.0,4.3,16.0,940.0,750.67,588.82
2016,4,23,12,45,895.0,127.0,4.35,16.0,929.5,708.28,556.2
2016,4,23,13,0,890.0,128.0,4.4,16.0,919.0,664.31,521.69
2016,4,23,13,15,885.5,127.5,4.55,16.0,901.5,618.07,485.0
2016,4,23,13,30,881.0,127.0,4.7,16.0,884.0,570.64,446.28
2016,4,23,13,45,870.0,128.0,4.9,16.0,858.0,520.24,404.24
2016,4,23,14,0,859.0,129.0,5.1,16.0,832.0,469.63,360.8
2016,4,23,14,15,691.5,197.0,5.2,16.0,749.5,401.65,304.96
2016,4,23,14,30,524.0,265.0,5.3,16.0,667.0,358.21,269.9
2016,4,23,14,45,665.5,195.0,5.45,16.0,679.0,309.98,223.71
2016,4,23,15,0,807.0,125.0,5.6,16.0,691.0,255.02,170.16
2016,4,23,15,15,790.5,122.0,5.6,15.5,648.5,203.02,126.71
2016,4,23,15,30,774.0,119.0,5.6,15.0,606.0,152.88,90.11
2016,4,23,15,45,750.0,116.5,5.65,15.0,558.5,97.15,59.12
2016,4,23,16,0,726.0,114.0,5.7,15.0,511.0,71.51,57.28
2016,4,23,16,15,697.5,109.5,5.65,14.5,461.0,70.88,57.05
2016,4,23,16,30,669.0,105.0,5.6,14.0,411.0,70.18,56.74
2016,4,23,16,45,620.5,101.5,5.6,14.0,358.5,70.05,56.81
2016,4,23,17,0,572.0,98.0,5.6,14.0,306.0,70.01,56.93
2016,4,23,17,15,518.5,89.5,5.5,13.5,255.0,65.9,53.46
2016,4,23,17,30,465.0,81.0,5.4,13.0,204.0,59.85,48.1
2016,4,23,17,45,384.0,70.0,5.35,13.0,156.5,52.55,41.32
2016,4,23,18,0,303.0,59.0,5.3,13.0,109.0,45.02,34.12
2016,4,23,18,15,199.5,42.0,5.2,13.0,70.0,32.5,22.18
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,20.28,6.03
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,11.37,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,80.0,23.0,6.45,11.5,32.0,94.16,45.09
2016,4,24,6,0,160.0,46.0,6.7,12.0,64.0,189.35,152.36
2016,4,24,6,15,250.5,63.0,6.7,12.0,108.0,290.35,243.74
2016,4,24,6,30,341.0,80.0,6.7,12.0,152.0,385.79,328.52
2016,4,24,6,45,424.0,89.0,6.7,12.5,204.5,470.84,402.0
2016,4,24,7,0,507.0,98.0,6.7,13.0,257.0,560.85,476.72
2016,4,24,7,15,555.5,106.5,6.65,13.0,309.5,631.4,533.13
2016,4,24,7,30,604.0,115.0,6.6,13.0,362.0,698.47,585.16
2016,4,24,7,45,656.0,116.0,6.6,13.5,417.0,760.05,630.53
2016,4,24,8,0,708.0,117.0,6.6,14.0,472.0,821.11,674.36
2016,4,24,8,15,733.5,121.5,6.6,14.0,521.5,860.94,702.43
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,898.76,728.75
2016,4,24,8,45,787.5,125.5,6.6,14.5,619.5,925.14,744.89
2016,4,24,9,0,816.0,125.0,6.6,15.0,668.0,955.63,764.02
2016,4,24,9,15,830.0,128.0,6.55,15.0,709.0,973.09,774.66
2016,4,24,9,30,844.0,131.0,6.5,15.0,750.0,987.32,783.06
2016,4,24,9,45,858.5,131.0,6.5,15.5,786.5,995.35,785.85
2016,4,24,10,0,873.0,131.0,6.5,16.0,823.0,999.94,786.32
2016,4,24,10,15,880.0,132.5,6.55,16.0,851.5,985.49,774.98
2016,4,24,10,30,887.0,134.0,6.6,16.0,880.0,978.01,768.93
2016,4,24,10,45,890.0,136.5,6.7,16.0,901.0,964.42,758.82
2016,4,24,11,0,893.0,139.0,6.8,16.0,922.0,947.57,746.44
2016,4,24,11,15,895.5,140.0,7.05,16.0,935.5,925.68,731.13
2016,4,24,11,30,898.0,141.0,7.3,16.0,949.0,900.78,713.54
2016,4,24,11,45,891.5,146.5,7.55,16.0,952.5,869.6,691.17
2016,4,24,12,0,885.0,152.0,7.8,16.0,956.0,836.03,666.87
2016,4,24,12,15,884.0,152.0,8.0,16.0,954.5,799.83,640.25
2016,4,24,12,30,883.0,152.0,8.2,16.0,953.0,761.49,610.24
2016,4,24,12,45,860.0,164.5,8.45,16.0,938.0,719.55,576.37
2016,4,24,13,0,837.0,177.0,8.7,16.0,923.0,673.72,538.99
2016,4,24,13,15,732.5,227.5,8.85,15.5,871.0,610.11,487.16
2016,4,24,13,30,628.0,278.0,9.0,15.0,819.0,553.79,440.72
2016,4,24,13,45,698.5,237.5,9.15,15.0,823.5,518.85,410.47
2016,4,24,14,0,769.0,197.0,9.3,15.0,828.0,476.87,372.94
2016,4,24,14,15,758.5,194.0,9.35,15.0,796.5,425.69,327.29
2016,4,24,14,30,748.0,191.0,9.4,15.0,765.0,375.1,281.5
2016,4,24,14,45,735.0,186.5,9.5,15.0,727.5,323.53,234.86
2016,4,24,15,0,722.0,182.0,9.6,15.0,690.0,273.23,189.96
2016,4,24,15,15,703.5,177.5,9.6,14.5,647.0,223.55,148.32
2016,4,24,15,30,685.0,173.0,9.6,14.0,604.0,176.13,113.24
2016,4,24,15,45,681.5,159.0,9.65,14.0,560.5,124.99,83.37
2016,4,24,16,0,678.0,145.0,9.7,14.0,517.0,92.21,75.68
2016,4,24,16,15,647.0,138.5,9.75,13.5,466.0,91.08,75.09
2016,4,24,16,30,616.0,132.0,9.8,13.0,415.0,89.83,74.39
2016,4,24,16,45,584.0,121.5,9.85,13.0,364.0,85.24,70.55
2016,4,24,17,0,552.0,111.0,9.9,13.0,313.0,78.75,64.95
2016,4,24,17,15,497.0,101.0,9.9,12.5,261.0,72.99,60.02
2016,4,24,17,30,442.0,91.0,9.9,12.0,209.0,67.0,54.7
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,58.04,46.4
2016,4,24,18,0,286.0,64.0,9.9,12.0,112.0,48.76,37.58
2016,4,24,18,15,188.0,45.5,9.9,11.5,72.5,35.17,24.7
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,21.79,8.08
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,12.28,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,189.0,17.5,5.8,9.5,39.5,170.05,99.02
2016,4,25,6,0,378.0,35.0,5.9,10.0,79.0,331.22,272.94
2016,4,25,6,15,472.5,44.0,6.0,10.0,127.0,423.25,359.38
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,522.02,446.26
2016,4,25,6,45,628.0,59.0,6.2,10.5,228.5,596.41,508.79
2016,4,25,7,0,689.0,65.0,6.3,11.0,282.0,667.95,566.38
2016,4,25,7,15,729.0,69.5,6.3,11.0,336.5,727.62,613.16
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,787.1,658.4
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,834.63,691.93
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,880.63,723.52
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,917.4,748.42
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,942.13,764.01
2016,4,25,8,45,883.5,91.0,6.05,12.5,647.0,968.02,779.24
2016,4,25,9,0,899.0,94.0,6.0,13.0,694.0,990.95,792.16
2016,4,25,9,15,911.0,96.0,6.0,13.0,736.0,1006.13,801.27
2016,4,25,9,30,923.0,98.0,6.0,13.0,778.0,1017.98,808.11
2016,4,25,9,45,928.0,101.5,6.05,13.5,812.5,1021.24,807.67
2016,4,25,10,0,933.0,105.0,6.1,14.0,847.0,1020.91,804.87
2016,4,25,10,15,939.5,106.0,6.15,14.0,876.0,1015.75,800.31
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,1007.05,793.38
2016,4,25,10,45,950.0,108.5,6.3,14.5,926.5,993.0,781.54
2016,4,25,11,0,954.0,110.0,6.4,15.0,948.0,975.49,767.35
2016,4,25,11,15,956.0,110.5,6.45,15.0,961.5,951.88,750.03
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,925.1,730.48
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,893.34,707.5
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,858.87,682.45
2016,4,25,12,15,954.5,114.0,6.75,15.0,983.0,821.28,654.76
2016,4,25,12,30,954.0,114.0,6.8,15.0,981.0,781.31,624.98
2016,4,25,12,45,946.5,116.5,6.85,15.5,969.0,736.54,588.11
2016,4,25,13,0,939.0,119.0,6.9,16.0,957.0,690.25,549.53
2016,4,25,13,15,935.0,118.0,6.95,16.0,939.0,641.87,509.74
2016,4,25,13,30,931.0,117.0,7.0,16.0,921.0,592.17,467.97
2016,4,25,13,45,924.0,116.0,7.05,16.0,895.5,539.92,423.16
2016,4,25,14,0,917.0,115.0,7.1,16.0,870.0,487.03,376.75
2016,4,25,14,15,908.5,113.5,7.15,16.0,837.5,432.79,328.23
2016,4,25,14,30,900.0,112.0,7.2,16.0,805.0,378.51,278.82
2016,4,25,14,45,887.5,110.5,7.25,16.0,765.5,323.33,228.46
2016,4,25,15,0,875.0,109.0,7.3,16.0,726.0,268.94,179.45
2016,4,25,15,15,860.0,106.5,7.35,15.5,682.0,206.05,126.4
2016,4,25,15,30,845.0,104.0,7.4,15.0,638.0,152.7,86.56
2016,4,25,15,45,824.0,101.0,7.45,15.0,589.0,100.56,58.46
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,68.29,54.45
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,67.28,53.87
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,66.21,53.22
2016,4,25,16,45,711.5,85.5,7.5,14.0,383.5,58.62,46.66
2016,4,25,17,0,673.0,81.0,7.5,14.0,330.0,57.18,45.51
2016,4,25,17,15,622.5,75.0,7.35,13.5,276.5,54.45,43.23
2016,4,25,17,30,572.0,69.0,7.2,13.0,223.0,51.64,40.76
2016,4,25,17,45,491.5,60.5,7.1,12.5,172.5,46.5,36.04
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,41.23,30.97
2016,4,25,18,15,294.0,39.0,6.75,11.5,80.0,31.52,21.65
2016,4,25,18,30,177.0,26.0,6.5,11.0,38.0,20.41,8.05
2016,4,25,18,45,88.5,13.0,6.3,11.0,19.0,11.82,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.28,0.0
2016,4,26,5,45,67.5,25.5,3.55,10.5,34.0,92.45,55.73
2016,4,26,6,0,135.0,43.0,3.6,11.0,60.0,165.12,133.67
2016,4,26,6,15,186.0,62.0,3.65,11.0,97.0,228.93,191.98
2016,4,26,6,30,237.0,81.0,3.7,11.0,134.0,295.56,251.09
2016,4,26,6,45,264.5,101.0,3.8,11.5,174.0,348.15,296.01
2016,4,26,7,0,292.0,121.0,3.9,12.0,214.0,401.45,339.96
2016,4,26,7,15,329.5,133.0,3.9,12.0,256.0,452.81,381.96
2016,4,26,7,30,367.0,145.0,3.9,12.0,298.0,524.24,438.4
2016,4,26,7,45,475.0,139.0,3.9,12.5,363.5,619.73,513.48
2016,4,26,8,0,583.0,133.0,3.9,13.0,429.0,727.77,593.72
2016,4,26,8,15,624.0,135.5,3.8,13.0,481.0,777.64,628.23
2016,4,26,8,30,665.0,138.0,3.7,13.0,533.0,826.22,661.48
2016,4,26,8,45,540.5,200.0,3.6,13.5,537.0,773.91,618.27
2016,4,26,9,0,416.0,262.0,3.5,14.0,541.0,722.76,573.7
2016,4,26,9,15,426.5,275.0,3.45,14.0,576.0,744.32,588.29
2016,4,26,9,30,437.0,288.0,3.4,14.0,611.0,763.76,600.77
2016,4,26,9,45,462.5,291.5,3.4,14.0,648.5,785.59,615.76
2016,4,26,10,0,488.0,295.0,3.4,14.0,686.0,805.07,628.99
2016,4,26,10,15,466.0,317.0,3.55,14.0,700.0,795.4,620.68
2016,4,26,10,30,444.0,339.0,3.7,14.0,714.0,783.44,610.99
2016,4,26,10,45,385.5,375.0,3.9,14.5,706.5,738.95,576.03
2016,4,26,11,0,327.0,411.0,4.1,15.0,699.0,706.37,549.53
2016,4,26,11,15,263.5,432.5,4.3,15.0,667.0,655.32,510.62
2016,4,26,11,30,200.0,454.0,4.5,15.0,635.0,598.22,467.1
2016,4,26,11,45,239.0,450.0,4.75,15.0,668.0,613.02,479.76
2016,4,26,12,0,278.0,446.0,5.0,15.0,701.0,628.49,492.39
2016,4,26,12,15,388.5,405.0,5.15,15.0,759.5,656.61,515.86
2016,4,26,12,30,499.0,364.0,5.3,15.0,818.0,677.91,533.49
2016,4,26,12,45,506.0,356.0,5.5,15.0,813.0,646.74,509.79
2016,4,26,13,0,513.0,348.0,5.7,15.0,808.0,614.29,484.77
2016,4,26,13,15,662.0,260.0,5.8,15.0,841.0,597.55,472.62
2016,4,26,13,30,811.0,172.0,5.9,15.0,874.0,571.75,451.57
2016,4,26,13,45,816.0,163.0,6.05,15.0,852.5,523.12,410.48
2016,4,26,14,0,821.0,154.0,6.2,15.0,831.0,473.11,367.16
2016,4,26,14,15,811.5,152.0,6.2,15.0,799.5,421.78,321.62
2016,4,26,14,30,802.0,150.0,6.2,15.0,768.0,370.79,275.59
2016,4,26,14,45,790.5,146.5,6.25,15.0,731.0,318.66,228.44
2016,4,26,15,0,779.0,143.0,6.3,15.0,694.0,267.5,182.62
2016,4,26,15,15,762.5,139.0,6.3,14.5,651.5,208.9,133.35
2016,4,26,15,30,746.0,135.0,6.3,14.0,609.0,158.98,95.81
2016,4,26,15,45,731.0,128.0,6.3,14.0,563.0,109.2,67.31
2016,4,26,16,0,716.0,121.0,6.3,14.0,517.0,75.62,61.08
2016,4,26,16,15,687.5,116.0,6.3,13.5,467.0,74.86,60.75
2016,4,26,16,30,659.0,111.0,6.3,13.0,417.0,74.0,60.33
2016,4,26,16,45,623.5,104.0,6.35,13.0,366.0,71.51,58.31
2016,4,26,17,0,588.0,97.0,6.4,13.0,315.0,68.84,56.09
2016,4,26,17,15,536.5,89.0,6.35,12.5,264.0,65.1,52.95
2016,4,26,17,30,485.0,81.0,6.3,12.0,213.0,61.2,49.52
2016,4,26,17,45,406.0,70.5,6.3,12.0,165.0,52.83,41.79
2016,4,26,18,0,327.0,60.0,6.3,12.0,117.0,45.69,34.96
2016,4,26,18,15,226.0,44.0,6.2,12.0,77.0,33.98,23.8
2016,4,26,18,30,125.0,28.0,6.1,12.0,37.0,21.9,9.73
2016,4,26,18,45,62.5,14.0,6.0,12.0,18.5,12.73,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,15.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,30.0,10.0,3.6,11.0,11.0,26.35,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,160.19,106.58
2016,4,27,6,0,272.0,42.0,4.2,12.0,76.0,268.91,220.23
2016,4,27,6,15,363.0,53.5,4.35,12.0,121.5,355.7,299.19
2016,4,27,6,30,454.0,65.0,4.5,12.0,167.0,455.05,385.63
2016,4,27,6,45,511.0,74.5,4.7,12.5,217.0,527.45,446.03
2016,4,27,7,0,568.0,84.0,4.9,13.0,267.0,602.09,505.72
2016,4,27,7,15,284.0,81.5,5.15,13.0,173.0,364.31,309.82
2016,4,27,7,30,0.0,79.0,5.4,13.0,79.0,70.0,54.19
2016,4,27,7,45,0.0,108.0,5.7,13.0,108.0,98.23,78.05
2016,4,27,8,0,0.0,137.0,6.0,13.0,137.0,126.67,101.68
2016,4,27,8,15,0.0,151.0,6.3,13.0,151.5,139.65,112.17
2016,4,27,8,30,0.0,165.0,6.6,13.0,166.0,152.57,122.56
2016,4,27,8,45,235.5,203.0,6.9,13.0,362.5,464.1,385.23
2016,4,27,9,0,471.0,241.0,7.2,13.0,559.0,753.69,616.51
2016,4,27,9,15,242.5,244.5,7.35,13.0,409.0,513.49,421.33
2016,4,27,9,30,14.0,248.0,7.5,13.0,259.0,243.92,196.32
2016,4,27,9,45,429.5,195.5,7.7,13.0,539.5,650.25,534.81
2016,4,27,10,0,845.0,143.0,7.9,13.0,820.0,989.54,795.65
2016,4,27,10,15,854.0,145.0,7.95,13.0,849.5,987.61,791.95
2016,4,27,10,30,863.0,147.0,8.0,13.0,879.0,982.21,787.17
2016,4,27,10,45,863.0,152.5,8.05,13.0,900.0,968.57,776.4
2016,4,27,11,0,863.0,158.0,8.1,13.0,921.0,951.64,763.34
2016,4,27,11,15,867.0,159.0,8.05,13.0,935.5,930.69,747.0
2016,4,27,11,30,871.0,160.0,8.0,13.0,950.0,906.65,728.46
2016,4,27,11,45,868.5,163.5,8.0,13.0,955.5,876.61,705.65
2016,4,27,12,0,866.0,167.0,8.0,13.0,961.0,844.05,680.95
2016,4,27,12,15,866.0,166.5,8.0,13.0,959.0,807.51,652.81
2016,4,27,12,30,866.0,166.0,8.0,13.0,957.0,768.81,621.74
2016,4,27,12,45,861.5,167.0,8.0,13.0,947.0,726.39,587.25
2016,4,27,13,0,857.0,168.0,8.0,13.0,937.0,682.5,551.03
2016,4,27,13,15,852.0,167.0,8.0,13.0,919.0,635.42,511.68
2016,4,27,13,30,847.0,166.0,8.0,13.0,901.0,587.4,470.75
2016,4,27,13,45,843.5,162.0,8.05,13.0,876.5,536.95,427.1
2016,4,27,14,0,840.0,158.0,8.1,13.0,852.0,485.86,381.89
2016,4,27,14,15,830.0,155.5,8.1,13.0,819.5,432.97,334.3
2016,4,27,14,30,820.0,153.0,8.1,13.0,787.0,380.47,286.28
2016,4,27,14,45,807.5,149.5,8.15,13.0,749.0,327.11,237.39
2016,4,27,15,0,795.0,146.0,8.2,13.0,711.0,274.84,189.97
2016,4,27,15,15,777.5,142.5,8.15,13.0,667.0,215.4,139.07
2016,4,27,15,30,760.0,139.0,8.1,13.0,623.0,164.89,100.36
2016,4,27,15,45,739.0,133.5,8.1,13.0,575.0,115.05,71.51
2016,4,27,16,0,718.0,128.0,8.1,13.0,527.0,80.2,65.35
2016,4,27,16,15,688.0,122.5,8.05,13.0,476.0,79.27,64.77
2016,4,27,16,30,658.0,117.0,8.0,13.0,425.0,78.24,64.08
2016,4,27,16,45,624.0,109.0,8.0,13.0,373.0,75.17,61.56
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,71.87,58.79
2016,4,27,17,15,536.0,92.5,7.95,12.5,269.0,67.83,55.39
2016,4,27,17,30,482.0,84.0,7.9,12.0,217.0,61.86,50.12
2016,4,27,17,45,415.0,71.5,7.85,12.0,169.0,53.55,42.45
2016,4,27,18,0,348.0,59.0,7.8,12.0,121.0,44.94,34.31
2016,4,27,18,15,241.0,44.0,7.75,12.0,80.0,33.97,23.85
2016,4,27,18,30,134.0,29.0,7.7,12.0,39.0,22.67,10.88
2016,4,27,18,45,67.0,14.5,7.65,12.0,19.5,13.19,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,45.0,12.0,5.4,10.0,13.0,36.89,0.0
2016,4,28,5,45,171.5,27.0,5.65,10.5,46.5,176.23,123.78
2016,4,28,6,0,298.0,42.0,5.9,11.0,80.0,286.14,237.04
2016,4,28,6,15,388.0,53.0,5.9,11.5,126.5,377.27,319.63
2016,4,28,6,30,478.0,64.0,5.9,12.0,173.0,472.78,402.91
2016,4,28,6,45,543.0,70.5,5.95,12.5,224.5,548.61,465.98
2016,4,28,7,0,608.0,77.0,6.0,13.0,276.0,627.03,528.66
2016,4,28,7,15,650.0,83.0,5.85,13.0,328.5,687.44,575.26
2016,4,28,7,30,692.0,89.0,5.7,13.0,381.0,748.1,620.56
2016,4,28,7,45,726.0,92.0,5.6,13.5,433.5,797.4,654.81
2016,4,28,8,0,760.0,95.0,5.5,14.0,486.0,840.99,683.83
2016,4,28,8,15,783.0,98.5,5.3,14.0,535.5,878.57,708.49
2016,4,28,8,30,806.0,102.0,5.1,14.0,585.0,913.95,731.02
2016,4,28,8,45,824.0,105.0,4.95,14.5,631.0,941.41,746.31
2016,4,28,9,0,842.0,108.0,4.8,15.0,677.0,966.05,759.35
2016,4,28,9,15,855.0,110.0,4.65,15.0,718.0,971.34,759.96
2016,4,28,9,30,868.0,112.0,4.5,15.0,759.0,983.8,765.85
2016,4,28,9,45,887.0,109.0,4.4,15.5,796.5,993.37,768.65
2016,4,28,10,0,906.0,106.0,4.3,16.0,834.0,999.64,769.32
2016,4,28,10,15,913.0,107.5,4.2,16.0,863.0,995.72,764.86
2016,4,28,10,30,920.0,109.0,4.1,16.0,892.0,988.33,758.23
2016,4,28,10,45,921.0,112.0,4.05,16.5,912.5,973.42,745.46
2016,4,28,11,0,922.0,115.0,4.0,17.0,933.0,955.2,730.65
2016,4,28,11,15,925.5,116.0,4.05,17.0,947.0,934.06,715.9
2016,4,28,11,30,929.0,117.0,4.1,17.0,961.0,909.77,699.01
2016,4,28,11,45,927.0,119.0,4.2,17.5,966.0,878.83,676.43
2016,4,28,12,0,925.0,121.0,4.3,18.0,971.0,845.29,652.01
2016,4,28,12,15,925.0,121.0,4.45,18.0,969.5,809.11,627.37
2016,4,28,12,30,925.0,121.0,4.6,18.0,968.0,770.61,600.53
2016,4,28,12,45,926.5,118.5,4.75,18.0,959.0,728.88,569.22
2016,4,28,13,0,928.0,116.0,4.9,18.0,950.0,685.1,535.52
2016,4,28,13,15,924.5,115.0,5.05,17.5,932.5,637.7,499.05
2016,4,28,13,30,921.0,114.0,5.2,17.0,915.0,588.98,460.31
2016,4,28,13,45,913.5,114.0,5.35,17.0,890.0,537.94,417.65
2016,4,28,14,0,906.0,114.0,5.5,17.0,865.0,486.32,373.3
2016,4,28,14,15,898.5,112.5,5.65,16.5,833.5,433.21,327.24
2016,4,28,14,30,891.0,111.0,5.8,16.0,802.0,379.98,279.88
2016,4,28,14,45,875.0,111.5,5.95,16.0,763.0,325.91,230.97
2016,4,28,15,0,859.0,112.0,6.1,16.0,724.0,265.18,177.23
2016,4,28,15,15,844.5,109.5,6.2,15.5,680.5,211.26,131.25
2016,4,28,15,30,830.0,107.0,6.3,15.0,637.0,158.94,91.41
2016,4,28,15,45,803.0,106.5,6.45,15.0,588.0,109.17,63.54
2016,4,28,16,0,776.0,106.0,6.6,15.0,539.0,73.44,58.92
2016,4,28,16,15,750.0,102.0,6.6,14.5,488.5,65.6,52.36
2016,4,28,16,30,724.0,98.0,6.6,14.0,438.0,65.0,52.12
2016,4,28,16,45,681.5,94.5,6.6,14.0,384.5,64.58,51.92
2016,4,28,17,0,639.0,91.0,6.6,14.0,331.0,64.2,51.74
2016,4,28,17,15,588.5,84.0,6.55,13.5,278.5,61.03,49.11
2016,4,28,17,30,538.0,77.0,6.5,13.0,226.0,57.74,46.24
2016,4,28,17,45,453.0,68.5,6.45,12.5,175.5,52.89,41.8
2016,4,28,18,0,368.0,60.0,6.4,12.0,125.0,45.71,35.04
2016,4,28,18,15,260.0,45.0,6.15,11.5,83.5,34.75,24.66
2016,4,28,18,30,152.0,30.0,5.9,11.0,42.0,23.46,12.06
2016,4,28,18,45,76.0,15.0,5.65,11.0,21.0,13.64,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,5.0,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,10.01,0.0
2016,4,29,5,45,86.0,32.5,3.35,10.5,44.0,120.38,85.33
2016,4,29,6,0,172.0,54.0,3.4,11.0,77.0,208.52,171.09
2016,4,29,6,15,256.0,70.5,3.45,11.0,121.5,305.42,256.84
2016,4,29,6,30,340.0,87.0,3.5,11.0,166.0,396.51,335.94
2016,4,29,6,45,410.5,97.5,3.6,11.0,216.5,474.63,402.2
2016,4,29,7,0,481.0,108.0,3.7,11.0,267.0,556.69,469.46
2016,4,29,7,15,441.0,126.0,3.75,11.0,290.5,557.59,468.32
2016,4,29,7,30,401.0,144.0,3.8,11.0,314.0,554.31,463.7
2016,4,29,7,45,521.0,141.5,3.9,11.5,392.0,666.34,551.56
2016,4,29,8,0,641.0,139.0,4.0,12.0,470.0,791.03,643.46
2016,4,29,8,15,666.5,144.5,4.1,12.0,518.5,830.97,670.82
2016,4,29,8,30,692.0,150.0,4.2,12.0,567.0,868.99,697.12
2016,4,29,8,45,712.0,154.0,4.3,12.0,611.5,897.76,716.73
2016,4,29,9,0,732.0,158.0,4.4,12.0,656.0,923.98,734.56
2016,4,29,9,15,747.5,161.5,4.4,12.0,696.0,942.46,746.0
2016,4,29,9,30,763.0,165.0,4.4,12.0,736.0,957.96,755.44
2016,4,29,9,45,792.5,157.5,4.4,12.5,774.5,965.44,757.83
2016,4,29,10,0,822.0,150.0,4.4,13.0,813.0,976.89,763.21
2016,4,29,10,15,830.5,152.0,4.5,13.0,841.0,974.61,761.33
2016,4,29,10,30,839.0,154.0,4.6,13.0,869.0,968.95,757.28
2016,4,29,10,45,844.5,155.0,4.75,13.5,890.5,956.11,747.21
2016,4,29,11,0,850.0,156.0,4.9,14.0,912.0,940.04,734.94
2016,4,29,11,15,854.0,157.0,5.2,14.0,926.0,919.45,721.87
2016,4,29,11,30,858.0,158.0,5.5,14.0,940.0,895.84,706.37
2016,4,29,11,45,859.5,158.5,5.8,14.5,946.0,866.77,685.31
2016,4,29,12,0,861.0,159.0,6.1,15.0,952.0,835.09,662.12
2016,4,29,12,15,861.0,159.0,6.2,15.0,950.5,799.38,636.07
2016,4,29,12,30,861.0,159.0,6.3,15.0,949.0,761.52,606.76
2016,4,29,12,45,860.0,157.5,6.4,15.0,940.0,719.73,573.94
2016,4,29,13,0,859.0,156.0,6.5,15.0,931.0,676.26,539.16
2016,4,29,13,15,854.5,155.0,6.55,15.0,913.5,629.66,501.03
2016,4,29,13,30,850.0,154.0,6.6,15.0,896.0,582.04,461.25
2016,4,29,13,45,841.5,153.5,6.65,15.0,870.5,532.05,418.66
2016,4,29,14,0,833.0,153.0,6.7,15.0,845.0,481.81,374.88
2016,4,29,14,15,823.5,151.0,6.75,15.0,813.5,430.01,328.94
2016,4,29,14,30,814.0,149.0,6.8,15.0,782.0,378.53,282.44
2016,4,29,14,45,801.5,146.0,6.85,15.0,744.5,325.99,234.81
2016,4,29,15,0,789.0,143.0,6.9,15.0,707.0,274.52,188.53
2016,4,29,15,15,773.0,140.0,6.95,15.0,664.5,216.34,138.89
2016,4,29,15,30,757.0,137.0,7.0,15.0,622.0,166.67,100.64
2016,4,29,15,45,735.5,133.0,7.05,15.0,575.0,118.03,72.02
2016,4,29,16,0,714.0,129.0,7.1,15.0,528.0,80.5,65.07
2016,4,29,16,15,686.5,123.5,7.15,14.5,478.5,79.64,64.68
2016,4,29,16,30,659.0,118.0,7.2,14.0,429.0,78.66,64.17
2016,4,29,16,45,626.0,110.5,7.3,14.0,378.0,76.01,62.04
2016,4,29,17,0,593.0,103.0,7.4,14.0,327.0,73.16,59.69
2016,4,29,17,15,541.5,95.0,7.4,13.5,275.5,69.61,56.75
2016,4,29,17,30,490.0,87.0,7.4,13.0,224.0,63.94,51.79
2016,4,29,17,45,419.5,75.5,7.45,13.0,175.5,56.43,44.88
2016,4,29,18,0,349.0,64.0,7.5,13.0,127.0,48.65,37.52
2016,4,29,18,15,244.5,48.5,7.45,12.5,85.5,37.39,26.9
2016,4,29,18,30,140.0,33.0,7.4,12.0,44.0,25.79,14.22
2016,4,29,18,45,70.0,16.5,7.4,12.0,22.0,15.01,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,6.37,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,75.53,0.0
2016,4,30,5,45,245.5,27.0,5.2,12.5,55.0,227.18,169.06
2016,4,30,6,0,383.0,40.0,5.3,13.0,92.0,344.21,284.4
2016,4,30,6,15,469.0,49.0,5.3,13.0,140.5,431.68,363.48
2016,4,30,6,30,555.0,58.0,5.3,13.0,189.0,524.91,443.24
2016,4,30,6,45,613.0,64.5,5.35,13.5,241.5,597.73,502.49
2016,4,30,7,0,671.0,71.0,5.4,14.0,294.0,672.76,561.01
2016,4,30,7,15,709.5,76.0,5.45,14.0,348.0,730.77,605.26
2016,4,30,7,30,748.0,81.0,5.5,14.0,402.0,784.05,644.7
2016,4,30,7,45,777.0,84.5,5.55,14.5,454.5,831.38,677.47
2016,4,30,8,0,806.0,88.0,5.6,15.0,507.0,877.24,708.46
2016,4,30,8,15,826.5,91.0,5.5,15.0,557.0,912.66,731.7
2016,4,30,8,30,847.0,94.0,5.4,15.0,607.0,945.69,752.92
2016,4,30,8,45,862.0,97.0,5.3,15.5,652.5,960.77,759.45
2016,4,30,9,0,877.0,100.0,5.2,16.0,698.0,982.86,771.11
2016,4,30,9,15,888.5,102.0,5.1,16.0,738.5,997.27,778.69
2016,4,30,9,30,900.0,104.0,5.0,16.0,779.0,1008.44,784.09
2016,4,30,9,45,914.0,102.5,4.95,16.5,815.5,1014.81,785.12
2016,4,30,10,0,928.0,101.0,4.9,17.0,852.0,1017.8,783.94
2016,4,30,10,15,934.0,102.5,4.85,17.0,880.0,1012.81,778.91
2016,4,30,10,30,940.0,104.0,4.8,17.0,908.0,1004.3,771.66
2016,4,30,10,45,943.5,104.5,4.8,17.5,928.5,988.94,758.77
2016,4,30,11,0,947.0,105.0,4.8,18.0,949.0,970.25,743.75
2016,4,30,11,15,949.5,105.5,4.75,18.0,962.5,947.39,727.05
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,921.39,708.25
2016,4,30,11,45,952.0,106.5,4.7,18.0,981.0,890.31,686.29
2016,4,30,12,0,952.0,107.0,4.7,18.0,986.0,856.51,662.39
2016,4,30,12,15,951.0,107.0,4.7,18.0,983.5,818.93,635.73
2016,4,30,12,30,950.0,107.0,4.7,18.0,981.0,779.05,607.28
2016,4,30,12,45,943.5,109.0,4.7,18.5,969.0,735.01,572.66
2016,4,30,13,0,937.0,111.0,4.7,19.0,957.0,689.39,536.0
2016,4,30,13,15,932.5,110.5,4.7,19.0,939.0,641.58,498.07
2016,4,30,13,30,928.0,110.0,4.7,19.0,921.0,592.51,458.25
2016,4,30,13,45,922.0,108.5,4.75,19.0,895.5,540.86,415.58
2016,4,30,14,0,916.0,107.0,4.8,19.0,870.0,488.51,371.18
2016,4,30,14,15,908.0,105.5,4.85,19.0,838.0,434.9,324.66
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,381.21,277.07
2016,4,30,14,45,889.5,102.0,4.95,19.0,768.0,326.58,228.25
2016,4,30,15,0,879.0,100.0,5.0,19.0,730.0,272.57,180.23
2016,4,30,15,15,865.0,97.5,5.0,19.0,686.5,218.42,134.19
2016,4,30,15,30,851.0,95.0,5.0,19.0,643.0,165.67,94.0
2016,4,30,15,45,833.0,92.0,5.05,19.0,595.5,104.43,56.21
2016,4,30,16,0,815.0,89.0,5.1,19.0,548.0,61.54,47.7
2016,4,30,16,15,791.0,85.5,5.1,18.5,497.0,60.66,47.22
2016,4,30,16,30,767.0,82.0,5.1,18.0,446.0,59.72,46.67
2016,4,30,16,45,733.5,78.0,5.15,18.0,393.5,58.26,45.55
2016,4,30,17,0,700.0,74.0,5.2,18.0,341.0,56.74,44.36
2016,4,30,17,15,653.5,68.5,5.15,17.5,288.0,49.1,37.81
2016,4,30,17,30,607.0,63.0,5.1,17.0,235.0,46.42,35.52
2016,4,30,17,45,536.5,56.0,5.1,16.5,185.0,42.32,31.84
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,38.12,27.88
2016,4,30,18,15,357.5,38.5,5.0,15.5,92.0,30.59,20.77
2016,4,30,18,30,249.0,28.0,4.9,15.0,49.0,22.79,12.08
2016,4,30,18,45,124.5,14.0,4.85,15.0,24.5,12.73,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.25,13.0,10.0,38.99,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,106.5,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.5,231.19,173.05
2016,5,1,6,0,382.0,40.0,1.1,14.0,93.0,344.25,279.0
2016,5,1,6,15,466.0,49.0,1.1,14.0,141.0,430.34,352.92
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,522.07,426.81
2016,5,1,6,45,603.0,64.5,1.1,14.5,240.5,590.82,478.69
2016,5,1,7,0,656.0,71.0,1.1,15.0,292.0,661.46,529.46
2016,5,1,7,15,694.5,76.0,1.1,15.5,345.0,719.04,568.45
2016,5,1,7,30,733.0,81.0,1.1,16.0,398.0,771.99,602.76
2016,5,1,7,45,759.5,85.5,1.15,16.5,449.5,817.93,631.78
2016,5,1,8,0,786.0,90.0,1.2,17.0,501.0,862.35,659.14
2016,5,1,8,15,807.0,93.0,1.15,17.5,550.5,897.87,678.46
2016,5,1,8,30,828.0,96.0,1.1,18.0,600.0,931.08,695.91
2016,5,1,8,45,842.5,99.5,1.05,18.5,645.0,956.03,707.64
2016,5,1,9,0,857.0,103.0,1.0,19.0,690.0,967.9,710.91
2016,5,1,9,15,869.5,105.0,0.9,19.5,730.5,983.15,715.55
2016,5,1,9,30,882.0,107.0,0.8,20.0,771.0,995.22,718.04
2016,5,1,9,45,890.5,109.0,0.7,20.5,805.5,1000.07,716.03
2016,5,1,10,0,899.0,111.0,0.6,21.0,840.0,1001.53,712.08
2016,5,1,10,15,905.5,112.0,0.6,21.0,868.0,996.56,708.0
2016,5,1,10,30,912.0,113.0,0.6,21.0,896.0,988.2,702.08
2016,5,1,10,45,916.5,114.5,0.65,21.5,917.0,975.07,693.16
2016,5,1,11,0,921.0,116.0,0.7,22.0,938.0,958.6,682.32
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,936.13,671.04
2016,5,1,11,30,926.0,117.0,1.0,22.0,965.0,910.61,657.54
2016,5,1,11,45,926.5,117.5,1.2,22.0,970.5,880.51,641.43
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,847.74,622.94
2016,5,1,12,15,926.0,118.0,1.55,22.0,973.5,810.88,600.54
2016,5,1,12,30,925.0,118.0,1.7,22.0,971.0,771.8,576.14
2016,5,1,12,45,923.0,117.5,1.9,22.0,961.0,729.56,547.44
2016,5,1,13,0,921.0,117.0,2.1,22.0,951.0,685.53,516.31
2016,5,1,13,15,917.0,116.5,2.2,21.5,933.0,638.7,482.39
2016,5,1,13,30,913.0,116.0,2.3,21.0,915.0,590.6,446.28
2016,5,1,13,45,905.5,115.5,2.45,21.0,890.0,539.7,406.14
2016,5,1,14,0,898.0,115.0,2.6,21.0,865.0,488.26,364.22
2016,5,1,14,15,890.0,113.5,2.65,20.5,833.0,435.54,320.43
2016,5,1,14,30,882.0,112.0,2.7,20.0,801.0,382.75,275.34
2016,5,1,14,45,869.0,111.0,2.75,20.0,763.0,329.06,228.41
2016,5,1,15,0,856.0,110.0,2.8,20.0,725.0,276.24,182.34
2016,5,1,15,15,842.0,107.5,2.75,19.5,682.0,214.86,131.49
2016,5,1,15,30,828.0,105.0,2.7,19.0,639.0,162.87,92.15
2016,5,1,15,45,806.5,102.5,2.7,19.0,591.0,112.16,62.45
2016,5,1,16,0,785.0,100.0,2.7,19.0,543.0,68.84,53.95
2016,5,1,16,15,760.0,96.0,2.6,18.5,492.5,67.93,53.49
2016,5,1,16,30,735.0,92.0,2.5,18.0,442.0,66.94,52.94
2016,5,1,16,45,698.5,88.0,2.4,18.0,389.5,59.66,46.77
2016,5,1,17,0,662.0,84.0,2.3,18.0,337.0,58.68,46.06
2016,5,1,17,15,614.5,77.5,2.1,17.5,285.0,55.67,43.6
2016,5,1,17,30,567.0,71.0,1.9,17.0,233.0,52.52,40.93
2016,5,1,17,45,495.0,62.5,1.75,16.5,183.0,47.47,36.42
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,42.24,31.55
2016,5,1,18,15,318.5,42.0,1.45,15.5,90.5,33.54,23.41
2016,5,1,18,30,214.0,30.0,1.3,15.0,48.0,23.46,12.95
2016,5,1,18,45,107.0,15.0,1.2,14.5,24.0,11.83,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.5,6.0,5.46,0.0
2016,5,2,5,30,0.0,12.0,1.3,12.0,12.0,10.56,0.0
2016,5,2,5,45,20.0,31.0,1.4,12.5,33.5,49.42,33.57
2016,5,2,6,0,40.0,50.0,1.5,13.0,55.0,86.26,67.53
2016,5,2,6,15,60.5,71.5,1.5,13.0,84.0,127.27,103.84
2016,5,2,6,30,81.0,93.0,1.5,13.0,113.0,181.45,150.53
2016,5,2,6,45,100.5,113.5,1.55,13.0,144.0,221.72,184.83
2016,5,2,7,0,120.0,134.0,1.6,13.0,175.0,262.65,218.88
2016,5,2,7,15,143.5,157.0,1.55,13.5,214.0,310.98,257.54
2016,5,2,7,30,167.0,180.0,1.5,14.0,253.0,359.71,295.34
2016,5,2,7,45,110.0,197.0,1.5,14.5,247.5,327.93,266.58
2016,5,2,8,0,53.0,214.0,1.5,15.0,242.0,275.72,222.07
2016,5,2,8,15,129.5,243.0,1.45,15.0,320.0,396.75,318.56
2016,5,2,8,30,206.0,272.0,1.4,15.0,398.0,501.62,398.21
2016,5,2,8,45,330.5,262.5,1.4,15.5,482.0,626.86,490.87
2016,5,2,9,0,455.0,253.0,1.4,16.0,566.0,754.05,580.36
2016,5,2,9,15,382.0,295.5,1.3,16.0,569.0,708.99,543.02
2016,5,2,9,30,309.0,338.0,1.2,16.0,572.0,679.2,517.91
2016,5,2,9,45,288.5,360.5,1.2,16.5,587.0,676.54,513.5
2016,5,2,10,0,268.0,383.0,1.2,17.0,602.0,672.14,507.72
2016,5,2,10,15,261.5,399.0,1.2,17.0,618.5,672.87,507.07
2016,5,2,10,30,255.0,415.0,1.2,17.0,635.0,672.08,505.4
2016,5,2,10,45,282.5,419.0,1.2,17.0,668.0,689.49,517.46
2016,5,2,11,0,310.0,423.0,1.2,17.0,701.0,704.56,527.66
2016,5,2,11,15,379.0,400.0,1.2,17.0,744.5,728.0,544.9
2016,5,2,11,30,448.0,377.0,1.2,17.0,788.0,754.12,563.46
2016,5,2,11,45,366.5,413.5,1.3,17.5,751.5,692.3,518.28
2016,5,2,12,0,285.0,450.0,1.4,18.0,715.0,639.4,479.5
2016,5,2,12,15,200.5,455.0,1.55,18.0,641.0,558.55,421.83
2016,5,2,12,30,116.0,460.0,1.7,18.0,567.0,486.78,369.45
2016,5,2,12,45,161.5,456.5,1.9,18.0,604.5,502.41,382.65
2016,5,2,13,0,207.0,453.0,2.1,18.0,642.0,513.97,391.92
2016,5,2,13,15,169.5,444.0,2.25,18.0,596.5,468.12,357.88
2016,5,2,13,30,132.0,435.0,2.4,18.0,551.0,425.81,326.47
2016,5,2,13,45,148.5,423.0,2.55,18.0,550.0,411.56,315.96
2016,5,2,14,0,165.0,411.0,2.7,18.0,549.0,395.81,303.79
2016,5,2,14,15,156.5,394.5,2.75,17.5,521.5,365.69,281.04
2016,5,2,14,30,148.0,378.0,2.8,17.0,494.0,336.75,258.99
2016,5,2,14,45,163.0,358.5,2.85,17.0,481.0,313.65,240.16
2016,5,2,15,0,178.0,339.0,2.9,17.0,468.0,289.29,220.07
2016,5,2,15,15,183.0,317.0,2.9,16.5,442.5,260.39,197.3
2016,5,2,15,30,188.0,295.0,2.9,16.0,417.0,231.37,175.18
2016,5,2,15,45,135.5,269.5,2.9,16.0,354.0,196.74,151.86
2016,5,2,16,0,83.0,244.0,2.9,16.0,291.0,179.73,149.47
2016,5,2,16,15,140.0,222.0,2.85,15.5,293.0,157.01,130.92
2016,5,2,16,30,197.0,200.0,2.8,15.0,295.0,144.37,120.77
2016,5,2,16,45,140.5,177.0,2.75,15.0,241.0,129.64,108.44
2016,5,2,17,0,84.0,154.0,2.7,15.0,187.0,119.54,99.98
2016,5,2,17,15,68.0,133.5,2.65,14.5,157.5,104.66,87.35
2016,5,2,17,30,52.0,113.0,2.6,14.0,128.0,89.5,74.19
2016,5,2,17,45,38.5,90.5,2.6,14.0,100.5,72.81,59.25
2016,5,2,18,0,25.0,68.0,2.6,14.0,73.0,55.78,43.76
2016,5,2,18,15,12.5,47.0,2.55,13.5,49.5,39.43,28.76
2016,5,2,18,30,0.0,26.0,2.5,13.0,26.0,22.77,12.76
2016,5,2,18,45,0.0,13.0,2.45,13.0,13.0,11.45,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
