Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,28.0,1.6,12.0,28.0,26.22,15.22
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,45.63,32.85
2016,5,3,6,15,10.5,67.0,1.5,12.0,69.5,75.43,59.17
2016,5,3,6,30,21.0,88.0,1.4,12.0,93.0,114.85,93.46
2016,5,3,6,45,33.0,109.0,1.35,12.5,119.5,147.31,121.18
2016,5,3,7,0,45.0,130.0,1.3,13.0,146.0,180.0,148.42
2016,5,3,7,15,145.0,152.0,1.45,13.0,214.0,305.26,253.8
2016,5,3,7,30,245.0,174.0,1.6,13.0,282.0,437.89,360.43
2016,5,3,7,45,136.5,187.0,1.8,13.0,248.5,339.07,278.15
2016,5,3,8,0,28.0,200.0,2.0,13.0,215.0,235.13,190.61
2016,5,3,8,15,120.0,236.5,2.1,13.0,309.0,379.68,308.98
2016,5,3,8,30,212.0,273.0,2.2,13.0,403.0,508.58,409.74
2016,5,3,8,45,252.5,288.5,2.35,13.5,454.5,581.64,463.31
2016,5,3,9,0,293.0,304.0,2.5,14.0,506.0,635.65,502.33
2016,5,3,9,15,270.5,328.5,2.45,14.0,523.5,636.77,500.33
2016,5,3,9,30,248.0,353.0,2.4,14.0,541.0,635.95,497.4
2016,5,3,9,45,168.5,368.5,2.35,14.5,499.0,550.96,430.58
2016,5,3,10,0,89.0,384.0,2.3,15.0,457.0,467.22,364.47
2016,5,3,10,15,180.0,398.5,2.15,15.0,552.0,579.23,449.5
2016,5,3,10,30,271.0,413.0,2.0,15.0,647.0,685.41,525.88
2016,5,3,10,45,291.5,418.5,1.9,15.5,675.5,697.6,531.74
2016,5,3,11,0,312.0,424.0,1.8,16.0,704.0,707.64,536.78
2016,5,3,11,15,354.0,411.5,1.7,16.0,734.0,717.22,543.23
2016,5,3,11,30,396.0,399.0,1.6,16.0,764.0,723.88,547.47
2016,5,3,11,45,357.5,420.0,1.5,16.0,751.0,691.17,522.15
2016,5,3,12,0,319.0,441.0,1.4,16.0,738.0,658.79,497.46
2016,5,3,12,15,418.5,404.0,1.45,16.0,792.5,683.11,516.85
2016,5,3,12,30,518.0,367.0,1.5,16.0,847.0,698.62,529.0
2016,5,3,12,45,484.5,369.0,1.55,16.0,814.0,647.5,491.94
2016,5,3,13,0,451.0,371.0,1.6,16.0,781.0,598.24,456.2
2016,5,3,13,15,493.0,350.5,1.7,16.0,791.0,578.34,442.01
2016,5,3,13,30,535.0,330.0,1.8,16.0,801.0,554.48,423.86
2016,5,3,13,45,506.5,325.0,1.9,16.0,761.0,503.35,384.74
2016,5,3,14,0,478.0,320.0,2.0,16.0,721.0,454.69,346.85
2016,5,3,14,15,474.5,307.0,2.1,16.0,693.0,412.74,313.04
2016,5,3,14,30,471.0,294.0,2.2,16.0,665.0,371.21,278.74
2016,5,3,14,45,356.0,313.5,2.35,16.0,586.0,329.2,246.83
2016,5,3,15,0,241.0,333.0,2.5,16.0,507.0,300.53,226.96
2016,5,3,15,15,171.0,313.0,2.65,16.0,433.0,256.51,194.95
2016,5,3,15,30,101.0,293.0,2.8,16.0,359.0,231.26,178.72
2016,5,3,15,45,91.0,269.0,2.95,16.0,325.0,204.99,159.79
2016,5,3,16,0,81.0,245.0,3.1,16.0,291.0,180.35,150.01
2016,5,3,16,15,57.5,214.5,3.1,15.5,246.0,161.16,134.48
2016,5,3,16,30,34.0,184.0,3.1,15.0,201.0,141.25,118.1
2016,5,3,16,45,41.5,167.0,3.1,15.0,185.0,129.25,108.13
2016,5,3,17,0,49.0,150.0,3.1,15.0,169.0,116.96,97.76
2016,5,3,17,15,38.0,129.0,3.0,14.5,142.5,101.79,84.84
2016,5,3,17,30,27.0,108.0,2.9,14.0,116.0,86.31,71.39
2016,5,3,17,45,17.5,87.0,2.85,14.0,91.5,72.55,59.04
2016,5,3,18,0,8.0,66.0,2.8,14.0,67.0,55.64,43.67
2016,5,3,18,15,4.0,45.0,2.6,14.0,45.5,38.59,28.02
2016,5,3,18,30,0.0,24.0,2.4,14.0,24.0,21.16,11.6
2016,5,3,18,45,0.0,12.0,2.25,14.0,12.0,10.56,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,9.67,0.0
2016,5,4,5,45,7.5,31.0,2.5,12.5,32.0,35.14,22.68
2016,5,4,6,0,15.0,51.0,2.5,13.0,53.0,69.59,53.23
2016,5,4,6,15,32.0,73.5,2.45,13.0,80.5,108.76,87.73
2016,5,4,6,30,49.0,96.0,2.4,13.0,108.0,147.69,121.75
2016,5,4,6,45,72.0,116.5,2.4,13.0,139.0,188.66,157.1
2016,5,4,7,0,95.0,137.0,2.4,13.0,170.0,245.61,204.81
2016,5,4,7,15,88.5,159.0,2.3,13.0,193.5,250.35,207.84
2016,5,4,7,30,82.0,181.0,2.2,13.0,217.0,269.02,222.06
2016,5,4,7,45,81.5,203.0,2.15,13.0,243.0,292.26,239.88
2016,5,4,8,0,81.0,225.0,2.1,13.0,269.0,314.91,256.95
2016,5,4,8,15,89.0,249.0,2.0,13.0,301.0,347.5,281.85
2016,5,4,8,30,97.0,273.0,1.9,13.0,333.0,379.65,305.94
2016,5,4,8,45,145.0,297.0,1.85,13.5,394.0,468.45,373.72
2016,5,4,9,0,193.0,321.0,1.8,14.0,455.0,538.86,425.39
2016,5,4,9,15,169.5,342.0,1.7,14.0,465.0,534.65,419.27
2016,5,4,9,30,146.0,363.0,1.6,14.0,475.0,529.19,412.89
2016,5,4,9,45,130.5,378.5,1.55,14.0,482.0,524.54,407.81
2016,5,4,10,0,115.0,394.0,1.5,14.0,489.0,519.17,402.28
2016,5,4,10,15,110.5,407.0,1.5,14.0,500.5,506.15,392.03
2016,5,4,10,30,106.0,420.0,1.5,14.0,512.0,508.58,393.11
2016,5,4,10,45,100.0,428.0,1.5,14.5,516.5,504.04,388.3
2016,5,4,11,0,94.0,436.0,1.5,15.0,521.0,499.2,383.42
2016,5,4,11,15,170.0,446.0,1.65,15.0,602.0,578.22,443.2
2016,5,4,11,30,246.0,456.0,1.8,15.0,683.0,648.33,494.84
2016,5,4,11,45,226.5,462.5,2.0,15.0,672.5,616.11,471.5
2016,5,4,12,0,207.0,469.0,2.2,15.0,662.0,591.23,453.84
2016,5,4,12,15,292.0,441.5,2.3,15.0,713.0,618.62,475.92
2016,5,4,12,30,377.0,414.0,2.4,15.0,764.0,636.66,490.39
2016,5,4,12,45,389.0,403.0,2.5,15.0,761.0,612.11,472.42
2016,5,4,13,0,401.0,392.0,2.6,15.0,758.0,586.25,453.39
2016,5,4,13,15,383.5,394.0,2.65,15.0,738.5,551.81,427.02
2016,5,4,13,30,366.0,396.0,2.7,15.0,719.0,518.29,401.05
2016,5,4,13,45,415.5,361.0,2.8,15.5,718.0,485.91,375.27
2016,5,4,14,0,465.0,326.0,2.9,16.0,717.0,454.15,348.78
2016,5,4,14,15,458.5,314.5,2.95,16.0,688.5,412.74,314.88
2016,5,4,14,30,452.0,303.0,3.0,16.0,660.0,372.04,280.99
2016,5,4,14,45,437.0,294.5,3.05,16.0,626.0,331.79,247.31
2016,5,4,15,0,422.0,286.0,3.1,16.0,592.0,293.27,215.13
2016,5,4,15,15,491.0,241.5,3.1,15.5,577.0,247.37,174.71
2016,5,4,15,30,560.0,197.0,3.1,15.0,562.0,195.04,130.7
2016,5,4,15,45,477.5,205.5,3.1,15.0,501.0,160.22,111.56
2016,5,4,16,0,395.0,214.0,3.1,15.0,440.0,134.35,111.39
2016,5,4,16,15,388.5,194.0,3.0,15.0,399.0,124.21,103.05
2016,5,4,16,30,382.0,174.0,2.9,15.0,358.0,114.29,94.8
2016,5,4,16,45,333.0,160.0,2.85,15.0,307.0,113.93,94.82
2016,5,4,17,0,284.0,146.0,2.8,15.0,256.0,105.33,87.58
2016,5,4,17,15,248.0,130.5,2.7,14.5,217.0,95.49,79.3
2016,5,4,17,30,212.0,115.0,2.6,14.0,178.0,85.28,70.48
2016,5,4,17,45,178.5,95.0,2.55,14.0,140.5,71.67,58.28
2016,5,4,18,0,145.0,75.0,2.5,14.0,103.0,57.58,45.41
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,43.93,32.79
2016,5,4,18,30,54.0,34.0,2.2,13.0,39.0,28.12,17.56
2016,5,4,18,45,27.0,17.0,2.1,13.0,19.5,14.51,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.9,13.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,2.0,13.0,12.0,10.55,0.0
2016,5,5,5,45,0.0,30.5,2.1,13.0,30.5,29.08,17.79
2016,5,5,6,0,0.0,49.0,2.2,13.0,49.0,49.0,35.64
2016,5,5,6,15,12.0,70.0,2.25,13.0,73.0,79.76,62.73
2016,5,5,6,30,24.0,91.0,2.3,13.0,97.0,120.55,98.15
2016,5,5,6,45,36.0,112.0,2.35,13.5,123.5,153.08,125.89
2016,5,5,7,0,48.0,133.0,2.4,14.0,150.0,185.83,153.22
2016,5,5,7,15,169.5,152.0,2.4,14.0,225.0,325.97,271.49
2016,5,5,7,30,291.0,171.0,2.4,14.0,300.0,474.87,391.25
2016,5,5,7,45,332.0,186.0,2.45,14.0,350.0,533.62,435.66
2016,5,5,8,0,373.0,201.0,2.5,14.0,400.0,592.98,480.1
2016,5,5,8,15,449.5,197.5,2.45,14.0,459.5,683.59,547.18
2016,5,5,8,30,526.0,194.0,2.4,14.0,519.0,756.38,599.53
2016,5,5,8,45,464.5,235.5,2.4,14.5,538.0,745.9,586.32
2016,5,5,9,0,403.0,277.0,2.4,15.0,557.0,713.09,558.34
2016,5,5,9,15,352.5,310.5,2.35,15.0,566.0,697.67,544.0
2016,5,5,9,30,302.0,344.0,2.3,15.0,575.0,679.51,527.69
2016,5,5,9,45,324.5,355.0,2.3,15.0,613.0,706.52,546.63
2016,5,5,10,0,347.0,366.0,2.3,15.0,651.0,731.69,563.77
2016,5,5,10,15,345.5,380.5,2.3,15.0,672.0,735.24,564.9
2016,5,5,10,30,344.0,395.0,2.3,15.0,693.0,736.92,564.98
2016,5,5,10,45,585.0,279.5,2.3,15.5,800.5,848.26,648.09
2016,5,5,11,0,826.0,164.0,2.3,16.0,908.0,931.79,705.11
2016,5,5,11,15,830.0,164.5,2.3,16.0,921.5,911.24,689.86
2016,5,5,11,30,834.0,165.0,2.3,16.0,935.0,887.78,673.74
2016,5,5,11,45,839.5,163.0,2.35,16.0,942.0,860.45,655.44
2016,5,5,12,0,845.0,161.0,2.4,16.0,949.0,830.45,635.23
2016,5,5,12,15,564.5,306.5,2.4,16.0,832.5,712.28,546.26
2016,5,5,12,30,284.0,452.0,2.4,16.0,716.0,601.82,460.78
2016,5,5,12,45,563.0,305.0,2.4,16.0,821.0,650.01,501.37
2016,5,5,13,0,842.0,158.0,2.4,16.0,926.0,674.39,521.55
2016,5,5,13,15,837.5,157.0,2.4,16.0,909.0,628.83,485.84
2016,5,5,13,30,833.0,156.0,2.4,16.0,892.0,582.31,449.06
2016,5,5,13,45,824.0,155.5,2.4,16.0,867.0,533.17,409.34
2016,5,5,14,0,815.0,155.0,2.4,16.0,842.0,483.88,368.44
2016,5,5,14,15,806.0,153.0,2.4,16.0,811.0,433.5,325.67
2016,5,5,14,30,797.0,151.0,2.4,16.0,780.0,383.4,282.15
2016,5,5,14,45,463.5,246.5,2.4,16.0,608.0,307.11,226.95
2016,5,5,15,0,130.0,342.0,2.4,16.0,436.0,281.67,216.39
2016,5,5,15,15,130.0,320.5,2.35,16.0,410.0,254.88,195.24
2016,5,5,15,30,130.0,299.0,2.3,16.0,384.0,228.51,174.93
2016,5,5,15,45,413.5,214.5,2.25,16.0,457.0,162.8,114.73
2016,5,5,16,0,697.0,130.0,2.2,16.0,530.0,83.2,66.93
2016,5,5,16,15,669.5,125.0,2.2,15.5,481.0,79.56,64.23
2016,5,5,16,30,642.0,120.0,2.2,15.0,432.0,79.01,64.09
2016,5,5,16,45,603.5,114.0,2.2,15.0,381.0,77.53,63.02
2016,5,5,17,0,565.0,108.0,2.2,15.0,330.0,75.95,61.83
2016,5,5,17,15,517.0,99.5,2.25,14.5,279.5,72.18,58.75
2016,5,5,17,30,469.0,91.0,2.3,14.0,229.0,66.31,53.7
2016,5,5,17,45,400.5,79.5,2.35,14.0,181.5,58.92,47.02
2016,5,5,18,0,332.0,68.0,2.4,14.0,134.0,51.27,39.88
2016,5,5,18,15,242.5,52.5,2.25,13.5,93.0,40.18,29.57
2016,5,5,18,30,153.0,37.0,2.1,13.0,52.0,28.73,18.26
2016,5,5,18,45,76.5,18.5,2.0,13.0,26.0,15.19,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,2.7,12.0,9.0,8.19,0.0
2016,5,6,5,30,0.0,18.0,2.7,12.0,18.0,16.04,0.18
2016,5,6,5,45,42.0,39.5,2.7,12.0,46.0,87.51,66.21
2016,5,6,6,0,84.0,61.0,2.7,12.0,74.0,144.36,117.72
2016,5,6,6,15,122.5,82.5,2.65,12.0,109.5,200.02,167.11
2016,5,6,6,30,161.0,104.0,2.6,12.0,145.0,257.47,217.05
2016,5,6,6,45,211.0,117.0,2.55,12.0,183.5,328.66,277.26
2016,5,6,7,0,261.0,130.0,2.5,12.0,222.0,389.23,327.31
2016,5,6,7,15,130.5,98.5,2.45,12.0,144.5,238.49,200.44
2016,5,6,7,30,0.0,67.0,2.4,12.0,67.0,59.23,45.11
2016,5,6,7,45,0.0,104.5,2.4,12.5,104.5,94.25,74.63
2016,5,6,8,0,0.0,142.0,2.4,13.0,142.0,131.06,104.87
2016,5,6,8,15,18.5,194.5,2.35,13.0,206.0,201.49,163.11
2016,5,6,8,30,37.0,247.0,2.3,13.0,270.0,290.68,234.76
2016,5,6,8,45,18.5,150.5,2.3,13.0,162.0,164.35,131.69
2016,5,6,9,0,0.0,54.0,2.3,13.0,54.0,47.83,34.58
2016,5,6,9,15,1.5,113.5,2.3,13.0,115.0,102.91,80.39
2016,5,6,9,30,3.0,173.0,2.3,13.0,176.0,160.02,126.87
2016,5,6,9,45,2.5,165.0,2.3,13.0,167.5,151.62,119.68
2016,5,6,10,0,2.0,157.0,2.3,13.0,159.0,143.41,112.82
2016,5,6,10,15,1.0,130.5,2.3,13.0,131.5,117.89,91.89
2016,5,6,10,30,0.0,104.0,2.3,13.0,104.0,92.81,71.27
2016,5,6,10,45,0.0,109.5,2.3,13.5,109.5,97.79,75.16
2016,5,6,11,0,0.0,115.0,2.3,14.0,115.0,102.73,78.96
2016,5,6,11,15,11.5,230.5,2.3,14.0,241.5,217.47,171.34
2016,5,6,11,30,23.0,346.0,2.3,14.0,368.0,331.35,259.88
2016,5,6,11,45,11.5,242.0,2.35,14.0,253.5,225.88,177.13
2016,5,6,12,0,0.0,138.0,2.4,14.0,139.0,122.95,95.01
2016,5,6,12,15,16.0,258.5,2.4,14.0,273.5,241.6,190.18
2016,5,6,12,30,32.0,379.0,2.4,14.0,408.0,356.79,279.24
2016,5,6,12,45,33.5,374.0,2.4,14.0,404.5,348.22,272.21
2016,5,6,13,0,35.0,369.0,2.4,14.0,401.0,339.61,265.69
2016,5,6,13,15,26.5,335.5,2.35,14.0,359.5,301.92,236.57
2016,5,6,13,30,18.0,302.0,2.3,14.0,318.0,270.8,212.51
2016,5,6,13,45,51.5,350.5,2.3,14.0,394.5,316.55,248.31
2016,5,6,14,0,85.0,399.0,2.3,14.0,471.0,360.78,281.85
2016,5,6,14,15,60.5,361.5,2.25,14.0,412.0,314.62,246.14
2016,5,6,14,30,36.0,324.0,2.2,14.0,353.0,271.87,213.4
2016,5,6,14,45,97.5,334.0,2.15,14.0,406.5,290.22,226.17
2016,5,6,15,0,159.0,344.0,2.1,14.0,460.0,290.19,223.42
2016,5,6,15,15,120.5,317.5,1.95,14.0,402.5,251.86,194.38
2016,5,6,15,30,82.0,291.0,1.8,14.0,345.0,229.06,178.43
2016,5,6,15,45,79.0,270.5,1.7,14.0,319.5,206.39,161.69
2016,5,6,16,0,76.0,250.0,1.6,14.0,294.0,184.32,153.87
2016,5,6,16,15,57.0,219.5,1.4,14.0,251.0,164.28,137.33
2016,5,6,16,30,38.0,189.0,1.2,14.0,208.0,144.53,120.87
2016,5,6,16,45,32.5,168.5,1.0,14.0,183.5,130.36,109.04
2016,5,6,17,0,27.0,148.0,0.8,14.0,159.0,115.85,96.77
2016,5,6,17,15,20.5,127.0,0.7,13.5,135.0,104.8,87.54
2016,5,6,17,30,14.0,106.0,0.6,13.0,111.0,88.15,73.14
2016,5,6,17,45,7.0,85.5,0.5,13.0,88.0,71.71,58.51
2016,5,6,18,0,0.0,65.0,0.4,13.0,65.0,55.14,43.51
2016,5,6,18,15,0.0,45.5,0.45,13.0,45.5,39.17,28.85
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,22.93,13.62
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,11.44,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.65,12.0,6.0,5.46,0.0
2016,5,7,5,30,0.0,12.0,1.8,12.0,12.0,10.55,0.0
2016,5,7,5,45,0.0,30.0,2.0,12.5,30.0,27.52,16.84
2016,5,7,6,0,0.0,48.0,2.2,13.0,48.0,46.71,33.82
2016,5,7,6,15,6.0,69.0,2.25,13.0,70.5,73.2,57.06
2016,5,7,6,30,12.0,90.0,2.3,13.0,93.0,99.28,79.79
2016,5,7,6,45,22.5,111.0,2.35,13.0,118.0,140.06,114.74
2016,5,7,7,0,33.0,132.0,2.4,13.0,143.0,171.29,141.1
2016,5,7,7,15,66.5,159.0,2.45,13.0,187.0,230.48,190.96
2016,5,7,7,30,100.0,186.0,2.5,13.0,231.0,290.73,240.54
2016,5,7,7,45,50.0,148.5,2.6,13.5,171.0,196.64,161.06
2016,5,7,8,0,0.0,111.0,2.7,14.0,111.0,100.02,78.57
2016,5,7,8,15,1.5,145.5,2.75,14.0,147.0,134.85,107.34
2016,5,7,8,30,3.0,180.0,2.8,14.0,183.0,169.91,135.72
2016,5,7,8,45,5.5,194.5,2.9,14.0,199.0,185.68,148.21
2016,5,7,9,0,8.0,209.0,3.0,14.0,215.0,201.42,160.64
2016,5,7,9,15,10.0,225.0,2.95,14.0,233.0,218.07,173.65
2016,5,7,9,30,12.0,241.0,2.9,14.0,251.0,234.57,186.47
2016,5,7,9,45,8.0,207.5,2.9,14.5,214.0,197.23,155.85
2016,5,7,10,0,4.0,174.0,2.9,15.0,177.0,161.18,126.37
2016,5,7,10,15,2.0,131.5,2.85,15.0,133.0,119.78,92.78
2016,5,7,10,30,0.0,89.0,2.8,15.0,89.0,79.27,59.69
2016,5,7,10,45,0.0,83.0,2.75,15.0,83.0,73.92,55.29
2016,5,7,11,0,0.0,77.0,2.7,15.0,77.0,68.58,50.88
2016,5,7,11,15,0.0,106.5,2.65,15.0,106.5,95.05,72.42
2016,5,7,11,30,0.0,136.0,2.6,15.0,136.0,121.47,93.72
2016,5,7,11,45,0.0,117.5,2.6,15.5,117.5,104.79,80.02
2016,5,7,12,0,0.0,99.0,2.6,16.0,99.0,88.22,66.49
2016,5,7,12,15,0.0,71.5,2.55,16.0,71.5,63.71,46.61
2016,5,7,12,30,0.0,44.0,2.5,16.0,44.0,39.17,26.59
2016,5,7,12,45,2.0,102.5,2.5,16.0,104.0,92.5,70.11
2016,5,7,13,0,4.0,161.0,2.5,16.0,164.0,144.9,112.26
2016,5,7,13,15,16.0,254.5,2.45,16.0,269.0,231.84,181.13
2016,5,7,13,30,28.0,348.0,2.4,16.0,374.0,308.11,240.06
2016,5,7,13,45,19.5,293.5,2.4,16.0,311.5,262.22,204.43
2016,5,7,14,0,11.0,239.0,2.4,16.0,249.0,211.41,164.99
2016,5,7,14,15,5.5,162.0,2.4,16.0,167.0,143.87,111.65
2016,5,7,14,30,0.0,85.0,2.4,16.0,85.0,75.52,56.63
2016,5,7,14,45,0.0,118.0,2.4,16.0,118.0,104.0,80.08
2016,5,7,15,0,0.0,151.0,2.4,16.0,151.0,131.35,102.43
2016,5,7,15,15,55.5,225.0,2.35,15.5,261.5,189.97,147.7
2016,5,7,15,30,111.0,299.0,2.3,15.0,372.0,237.96,184.06
2016,5,7,15,45,90.5,272.0,2.3,15.0,329.0,208.53,162.63
2016,5,7,16,0,70.0,245.0,2.3,15.0,286.0,181.87,151.52
2016,5,7,16,15,37.0,201.5,2.25,15.0,223.5,153.61,128.02
2016,5,7,16,30,4.0,158.0,2.2,15.0,161.0,131.47,109.48
2016,5,7,16,45,5.5,146.5,2.2,15.0,149.5,121.89,101.6
2016,5,7,17,0,7.0,135.0,2.2,15.0,138.0,112.19,93.48
2016,5,7,17,15,3.5,115.5,2.1,14.5,117.0,96.65,80.26
2016,5,7,17,30,0.0,96.0,2.0,14.0,96.0,80.98,66.67
2016,5,7,17,45,0.0,76.5,1.95,14.0,76.5,65.17,52.57
2016,5,7,18,0,0.0,57.0,1.9,14.0,57.0,49.2,38.1
2016,5,7,18,15,0.0,40.0,1.85,13.5,40.0,34.98,25.11
2016,5,7,18,30,0.0,23.0,1.8,13.0,23.0,20.26,11.45
2016,5,7,18,45,0.0,11.5,1.75,13.0,11.5,10.11,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,22.0,1.25,12.5,22.0,19.37,10.27
2016,5,8,6,0,0.0,35.0,1.3,13.0,35.0,30.87,20.53
2016,5,8,6,15,0.0,50.5,1.3,13.0,50.5,45.47,33.34
2016,5,8,6,30,0.0,66.0,1.3,13.0,66.0,60.6,46.5
2016,5,8,6,45,0.0,83.0,1.35,13.5,83.0,77.2,60.59
2016,5,8,7,0,0.0,100.0,1.4,14.0,100.0,93.6,74.22
2016,5,8,7,15,14.5,134.5,1.4,14.0,141.5,141.9,114.98
2016,5,8,7,30,29.0,169.0,1.4,14.0,183.0,205.39,167.18
2016,5,8,7,45,15.5,166.5,1.45,14.5,174.0,172.87,139.14
2016,5,8,8,0,2.0,164.0,1.5,15.0,165.0,155.54,123.82
2016,5,8,8,15,29.5,213.5,1.5,15.0,232.0,247.81,198.84
2016,5,8,8,30,57.0,263.0,1.5,15.0,299.0,328.44,262.06
2016,5,8,8,45,112.5,295.0,1.5,15.0,372.0,434.01,343.51
2016,5,8,9,0,168.0,327.0,1.5,15.0,445.0,521.1,408.48
2016,5,8,9,15,128.5,341.5,1.5,15.0,435.0,493.45,384.96
2016,5,8,9,30,89.0,356.0,1.5,15.0,425.0,447.46,348.83
2016,5,8,9,45,95.0,375.0,1.55,15.5,451.5,468.8,363.93
2016,5,8,10,0,101.0,394.0,1.6,16.0,478.0,489.35,377.86
2016,5,8,10,15,162.0,411.0,1.65,16.0,550.5,575.19,441.49
2016,5,8,10,30,223.0,428.0,1.7,16.0,623.0,642.29,489.99
2016,5,8,10,45,236.5,436.5,1.8,16.0,647.0,653.03,497.3
2016,5,8,11,0,250.0,445.0,1.9,16.0,671.0,672.63,511.21
2016,5,8,11,15,263.5,439.0,2.0,16.0,681.0,664.39,505.79
2016,5,8,11,30,277.0,433.0,2.1,16.0,691.0,654.71,499.52
2016,5,8,11,45,269.5,447.5,2.25,16.0,699.5,644.59,492.34
2016,5,8,12,0,262.0,462.0,2.4,16.0,708.0,633.4,484.32
2016,5,8,12,15,221.5,467.0,2.45,16.0,675.0,586.45,449.47
2016,5,8,12,30,181.0,472.0,2.5,16.0,642.0,545.01,418.55
2016,5,8,12,45,152.5,464.5,2.65,16.5,607.0,504.2,387.74
2016,5,8,13,0,124.0,457.0,2.8,17.0,572.0,465.81,358.5
2016,5,8,13,15,150.5,450.0,2.85,16.5,586.5,463.25,357.64
2016,5,8,13,30,177.0,443.0,2.9,16.0,601.0,458.23,354.46
2016,5,8,13,45,227.0,422.0,3.0,16.0,618.5,452.19,349.68
2016,5,8,14,0,277.0,401.0,3.1,16.0,636.0,433.53,334.63
2016,5,8,14,15,286.0,378.0,3.15,16.0,613.0,399.58,307.44
2016,5,8,14,30,295.0,355.0,3.2,16.0,590.0,365.21,279.4
2016,5,8,14,45,561.0,234.0,3.25,16.0,654.5,329.87,243.05
2016,5,8,15,0,827.0,113.0,3.3,16.0,719.0,275.89,187.55
2016,5,8,15,15,813.5,110.5,3.35,16.0,677.5,224.35,142.88
2016,5,8,15,30,800.0,108.0,3.4,16.0,636.0,174.28,102.76
2016,5,8,15,45,785.0,103.5,3.45,16.0,590.5,124.34,69.7
2016,5,8,16,0,770.0,99.0,3.5,16.0,545.0,76.41,51.1
2016,5,8,16,15,746.5,95.5,3.55,15.5,496.0,66.68,52.99
2016,5,8,16,30,723.0,92.0,3.6,15.0,447.0,66.08,52.76
2016,5,8,16,45,405.5,126.5,3.7,15.0,321.5,85.04,69.61
2016,5,8,17,0,88.0,161.0,3.8,15.0,196.0,124.43,104.31
2016,5,8,17,15,333.0,115.5,3.85,14.5,220.5,81.02,66.54
2016,5,8,17,30,578.0,70.0,3.9,14.0,245.0,51.0,40.07
2016,5,8,17,45,515.5,62.5,3.95,14.0,196.5,46.76,36.22
2016,5,8,18,0,453.0,55.0,4.0,14.0,148.0,42.36,32.06
2016,5,8,18,15,359.5,44.5,3.9,13.5,105.0,35.06,25.19
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,27.47,17.61
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,13.33,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,2.7,11.0,16.0,37.01,0.0
2016,5,9,5,30,91.0,26.0,2.7,11.0,32.0,105.53,56.32
2016,5,9,5,45,194.0,42.5,2.75,11.0,69.5,214.9,173.32
2016,5,9,6,0,297.0,59.0,2.8,11.0,107.0,312.41,261.04
2016,5,9,6,15,148.5,49.5,2.8,11.0,73.5,179.72,151.77
2016,5,9,6,30,0.0,40.0,2.8,11.0,40.0,35.26,24.93
2016,5,9,6,45,0.0,50.0,2.8,11.5,50.0,44.12,32.64
2016,5,9,7,0,0.0,60.0,2.8,12.0,60.0,53.0,40.16
2016,5,9,7,15,0.0,76.5,2.75,12.0,76.5,67.69,52.62
2016,5,9,7,30,0.0,93.0,2.7,12.0,93.0,83.41,65.8
2016,5,9,7,45,0.0,116.0,2.7,12.5,116.0,105.61,84.12
2016,5,9,8,0,0.0,139.0,2.7,13.0,139.0,127.82,102.13
2016,5,9,8,15,0.0,143.5,2.65,13.0,143.5,131.34,104.68
2016,5,9,8,30,0.0,148.0,2.6,13.0,148.0,135.01,107.37
2016,5,9,8,45,4.5,181.5,2.6,13.0,184.5,171.63,137.25
2016,5,9,9,0,9.0,215.0,2.6,13.0,221.0,208.3,166.7
2016,5,9,9,15,14.5,246.5,2.55,13.0,257.5,243.81,194.85
2016,5,9,9,30,20.0,278.0,2.5,13.0,294.0,279.04,222.42
2016,5,9,9,45,20.5,290.0,2.5,13.5,307.0,289.61,229.77
2016,5,9,10,0,21.0,302.0,2.5,14.0,320.0,300.03,237.06
2016,5,9,10,15,16.0,274.5,2.5,14.0,289.0,267.02,210.73
2016,5,9,10,30,11.0,247.0,2.5,14.0,258.0,235.04,185.25
2016,5,9,10,45,19.0,299.5,2.5,14.5,317.5,290.59,228.5
2016,5,9,11,0,27.0,352.0,2.5,15.0,377.0,356.11,278.23
2016,5,9,11,15,44.0,390.5,2.55,15.0,432.0,403.84,314.52
2016,5,9,11,30,61.0,429.0,2.6,15.0,487.0,449.24,348.67
2016,5,9,11,45,86.0,448.0,2.65,15.5,529.5,480.79,371.84
2016,5,9,12,0,111.0,467.0,2.7,16.0,572.0,509.69,392.79
2016,5,9,12,15,89.5,453.5,2.75,16.0,538.0,471.65,363.93
2016,5,9,12,30,68.0,440.0,2.8,16.0,504.0,435.51,336.68
2016,5,9,12,45,113.0,451.0,2.9,16.0,556.0,466.29,360.82
2016,5,9,13,0,158.0,462.0,3.0,16.0,608.0,491.88,380.35
2016,5,9,13,15,158.5,453.0,3.05,16.0,596.5,470.63,364.16
2016,5,9,13,30,159.0,444.0,3.1,16.0,585.0,449.4,348.05
2016,5,9,13,45,114.5,417.5,3.2,16.0,518.0,392.82,305.01
2016,5,9,14,0,70.0,391.0,3.3,16.0,451.0,348.91,271.63
2016,5,9,14,15,54.5,361.0,3.35,16.0,407.0,312.52,243.81
2016,5,9,14,30,39.0,331.0,3.4,16.0,363.0,278.44,217.69
2016,5,9,14,45,60.5,332.0,3.45,16.0,378.5,278.97,217.68
2016,5,9,15,0,82.0,333.0,3.5,16.0,394.0,276.52,214.97
2016,5,9,15,15,64.0,303.0,3.5,16.0,349.0,244.19,190.22
2016,5,9,15,30,46.0,273.0,3.5,16.0,304.0,214.43,167.77
2016,5,9,15,45,29.5,235.5,3.55,16.0,255.0,182.67,143.73
2016,5,9,16,0,13.0,198.0,3.6,16.0,206.0,163.09,129.28
2016,5,9,16,15,8.5,178.0,3.65,15.5,183.0,147.18,122.51
2016,5,9,16,30,4.0,158.0,3.7,15.0,160.0,131.59,109.74
2016,5,9,16,45,2.0,125.5,3.75,15.0,126.5,106.61,88.4
2016,5,9,17,0,0.0,93.0,3.8,15.0,93.0,80.82,66.08
2016,5,9,17,15,0.0,79.5,3.85,14.5,79.5,69.49,56.36
2016,5,9,17,30,0.0,66.0,3.9,14.0,66.0,58.06,46.37
2016,5,9,17,45,214.0,64.0,4.0,14.0,108.5,46.47,35.97
2016,5,9,18,0,428.0,62.0,4.1,14.0,151.0,48.27,37.31
2016,5,9,18,15,332.5,50.0,4.05,13.5,107.5,38.32,28.08
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,29.52,19.45
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,14.87,1.53
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,44.29,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,134.1,78.71
2016,5,10,5,45,229.0,40.0,2.25,11.5,72.5,233.05,188.48
2016,5,10,6,0,341.0,54.0,2.3,12.0,111.0,335.21,279.05
2016,5,10,6,15,170.5,62.0,2.25,12.0,90.5,214.65,180.43
2016,5,10,6,30,0.0,70.0,2.2,12.0,70.0,64.88,50.2
2016,5,10,6,45,0.0,87.0,2.2,12.5,87.0,81.43,64.44
2016,5,10,7,0,0.0,104.0,2.2,13.0,104.0,97.77,78.07
2016,5,10,7,15,3.5,128.0,2.15,13.0,129.5,124.74,100.68
2016,5,10,7,30,7.0,152.0,2.1,13.0,155.0,151.64,122.86
2016,5,10,7,45,20.0,181.5,2.05,13.5,192.0,193.25,156.91
2016,5,10,8,0,33.0,211.0,2.0,14.0,229.0,251.6,203.61
2016,5,10,8,15,44.5,237.5,1.9,14.0,264.5,290.09,233.71
2016,5,10,8,30,56.0,264.0,1.8,14.0,300.0,328.32,263.12
2016,5,10,8,45,80.0,294.0,1.75,14.5,349.0,382.46,304.3
2016,5,10,9,0,104.0,324.0,1.7,15.0,398.0,436.12,343.99
2016,5,10,9,15,102.5,343.0,1.7,15.5,419.0,451.3,353.4
2016,5,10,9,30,101.0,362.0,1.7,16.0,440.0,465.82,362.49
2016,5,10,9,45,138.0,383.5,1.7,16.5,495.0,537.25,414.42
2016,5,10,10,0,175.0,405.0,1.7,17.0,550.0,589.61,451.11
2016,5,10,10,15,236.0,409.0,1.65,17.0,611.5,645.02,490.89
2016,5,10,10,30,297.0,413.0,1.6,17.0,673.0,711.61,537.29
2016,5,10,10,45,250.0,433.5,1.6,17.5,656.0,675.16,508.19
2016,5,10,11,0,203.0,454.0,1.6,18.0,639.0,628.12,472.79
2016,5,10,11,15,176.5,461.5,1.6,18.0,624.5,599.62,451.89
2016,5,10,11,30,150.0,469.0,1.6,18.0,610.0,571.51,431.05
2016,5,10,11,45,163.0,472.5,1.65,18.0,626.0,573.48,432.93
2016,5,10,12,0,176.0,476.0,1.7,18.0,642.0,573.92,433.47
2016,5,10,12,15,158.0,474.0,1.8,18.0,623.0,544.26,412.07
2016,5,10,12,30,140.0,472.0,1.9,18.0,604.0,515.6,391.43
2016,5,10,12,45,148.5,467.5,2.05,18.5,605.5,504.36,383.22
2016,5,10,13,0,157.0,463.0,2.2,19.0,607.0,492.29,374.14
2016,5,10,13,15,198.5,450.0,2.3,19.0,629.0,492.62,374.92
2016,5,10,13,30,240.0,437.0,2.4,19.0,651.0,489.29,372.49
2016,5,10,13,45,201.5,427.5,2.55,19.0,604.0,444.26,338.81
2016,5,10,14,0,163.0,418.0,2.7,19.0,557.0,403.03,307.95
2016,5,10,14,15,118.5,391.5,2.75,18.5,491.0,351.65,269.85
2016,5,10,14,30,74.0,365.0,2.8,18.0,425.0,314.73,242.76
2016,5,10,14,45,65.0,341.5,2.9,18.0,392.5,287.02,221.69
2016,5,10,15,0,56.0,318.0,3.0,18.0,360.0,260.73,201.67
2016,5,10,15,15,52.0,297.0,3.05,18.0,334.5,238.41,184.57
2016,5,10,15,30,48.0,276.0,3.1,18.0,309.0,216.86,168.19
2016,5,10,15,45,35.0,245.0,3.15,18.0,268.0,189.25,147.56
2016,5,10,16,0,22.0,214.0,3.2,18.0,227.0,174.58,137.32
2016,5,10,16,15,15.0,189.5,3.25,17.5,198.0,155.36,128.43
2016,5,10,16,30,8.0,165.0,3.3,17.0,169.0,136.69,113.2
2016,5,10,16,45,11.0,153.5,3.4,16.5,158.5,127.11,105.58
2016,5,10,17,0,14.0,142.0,3.5,16.0,148.0,117.42,97.72
2016,5,10,17,15,8.5,123.0,3.45,15.5,126.5,102.27,84.91
2016,5,10,17,30,3.0,104.0,3.4,15.0,105.0,87.01,71.76
2016,5,10,17,45,226.0,82.5,3.4,15.0,130.0,63.34,50.77
2016,5,10,18,0,449.0,61.0,3.4,15.0,155.0,47.33,36.34
2016,5,10,18,15,355.5,49.5,3.25,14.5,111.0,39.31,28.86
2016,5,10,18,30,262.0,38.0,3.1,14.0,67.0,29.54,19.48
2016,5,10,18,45,131.0,19.0,3.0,14.0,33.5,14.87,2.43
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.5,2.55,11.0,19.0,63.66,0.0
2016,5,11,5,30,188.0,25.0,2.6,11.0,38.0,175.74,111.09
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,276.17,224.68
2016,5,11,6,0,409.0,49.0,2.7,12.0,118.0,379.18,316.07
2016,5,11,6,15,204.5,50.5,2.65,12.0,85.0,238.85,201.58
2016,5,11,6,30,0.0,52.0,2.6,12.0,52.0,45.91,33.95
2016,5,11,6,45,0.0,64.5,2.55,12.5,64.5,57.05,43.6
2016,5,11,7,0,0.0,77.0,2.5,13.0,77.0,68.85,53.53
2016,5,11,7,15,0.0,104.5,2.45,13.0,104.5,96.12,76.48
2016,5,11,7,30,0.0,132.0,2.4,13.0,132.0,123.48,99.15
2016,5,11,7,45,0.0,127.5,2.35,13.5,127.5,117.17,93.33
2016,5,11,8,0,0.0,123.0,2.3,14.0,123.0,111.71,88.31
2016,5,11,8,15,28.0,194.0,2.25,14.0,212.0,223.56,180.7
2016,5,11,8,30,56.0,265.0,2.2,14.0,301.0,329.34,264.75
2016,5,11,8,45,53.0,282.0,2.15,14.5,318.0,341.94,272.63
2016,5,11,9,0,50.0,299.0,2.1,15.0,335.0,354.16,280.55
2016,5,11,9,15,56.0,321.0,2.05,15.0,363.5,380.46,300.08
2016,5,11,9,30,62.0,343.0,2.0,15.0,392.0,406.15,318.88
2016,5,11,9,45,80.5,369.5,1.95,15.5,435.0,448.35,349.69
2016,5,11,10,0,99.0,396.0,1.9,16.0,478.0,489.41,378.96
2016,5,11,10,15,63.5,370.0,1.9,16.0,423.5,422.1,327.13
2016,5,11,10,30,28.0,344.0,1.9,16.0,369.0,357.05,276.94
2016,5,11,10,45,51.0,387.0,1.9,16.5,433.0,417.29,322.32
2016,5,11,11,0,74.0,430.0,1.9,17.0,497.0,475.2,364.34
2016,5,11,11,15,85.5,443.5,1.9,17.0,522.5,491.71,376.01
2016,5,11,11,30,97.0,457.0,1.9,17.0,548.0,506.85,386.89
2016,5,11,11,45,85.5,452.5,1.95,17.0,533.0,484.67,370.25
2016,5,11,12,0,74.0,448.0,2.0,17.0,518.0,463.15,354.28
2016,5,11,12,15,82.0,452.5,2.05,17.0,530.0,465.25,356.13
2016,5,11,12,30,90.0,457.0,2.1,17.0,542.0,466.33,357.07
2016,5,11,12,45,93.5,450.0,2.2,17.5,537.0,453.65,347.3
2016,5,11,13,0,97.0,443.0,2.3,18.0,532.0,440.72,337.36
2016,5,11,13,15,91.5,435.0,2.35,18.0,518.0,421.29,322.93
2016,5,11,13,30,86.0,427.0,2.4,18.0,504.0,402.41,308.86
2016,5,11,13,45,101.5,420.5,2.5,18.0,509.0,395.81,304.08
2016,5,11,14,0,117.0,414.0,2.6,18.0,514.0,379.64,291.79
2016,5,11,14,15,105.0,394.5,2.6,17.5,482.0,357.29,275.19
2016,5,11,14,30,93.0,375.0,2.6,17.0,450.0,328.59,253.73
2016,5,11,14,45,63.0,333.5,2.6,17.0,383.5,281.26,217.85
2016,5,11,15,0,33.0,292.0,2.6,17.0,317.0,237.93,185.18
2016,5,11,15,15,51.5,291.0,2.55,17.0,327.0,234.72,182.19
2016,5,11,15,30,70.0,290.0,2.5,17.0,337.0,228.8,177.07
2016,5,11,15,45,40.5,243.0,2.45,17.0,269.5,188.73,147.23
2016,5,11,16,0,11.0,196.0,2.4,17.0,202.0,161.9,127.53
2016,5,11,16,15,12.5,185.0,2.35,16.5,192.0,152.27,126.13
2016,5,11,16,30,14.0,174.0,2.3,16.0,182.0,143.13,119.0
2016,5,11,16,45,7.0,147.0,2.3,16.0,151.0,122.52,101.68
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,101.52,83.81
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,87.33,71.78
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,73.01,59.39
2016,5,11,17,45,237.0,71.0,2.2,15.0,121.5,51.56,40.35
2016,5,11,18,0,474.0,57.0,2.2,15.0,158.0,43.82,33.28
2016,5,11,18,15,382.5,46.5,2.2,14.5,113.5,36.56,26.51
2016,5,11,18,30,291.0,36.0,2.2,14.0,69.0,29.02,19.14
2016,5,11,18,45,145.5,18.0,2.25,13.5,34.5,14.08,2.75
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,5.91,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,11.43,2.17
2016,5,12,5,45,0.0,26.5,3.3,11.5,26.5,23.35,13.81
2016,5,12,6,0,0.0,40.0,3.4,12.0,40.0,35.31,24.46
2016,5,12,6,15,0.0,57.0,3.35,12.0,57.0,52.43,39.48
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,69.19,54.06
2016,5,12,6,45,0.0,91.5,3.25,12.0,91.5,86.25,68.69
2016,5,12,7,0,0.0,109.0,3.2,12.0,109.0,103.09,82.91
2016,5,12,7,15,5.5,134.0,3.1,12.0,136.5,132.91,108.08
2016,5,12,7,30,11.0,159.0,3.0,12.0,164.0,162.74,132.87
2016,5,12,7,45,12.0,174.0,2.95,12.5,180.0,177.36,144.25
2016,5,12,8,0,13.0,189.0,2.9,13.0,196.0,192.01,155.53
2016,5,12,8,15,26.0,221.5,2.85,13.0,237.5,236.85,191.99
2016,5,12,8,30,39.0,254.0,2.8,13.0,279.0,299.82,242.18
2016,5,12,8,45,34.5,265.0,2.75,13.5,288.5,304.22,244.07
2016,5,12,9,0,30.0,276.0,2.7,14.0,298.0,308.51,246.09
2016,5,12,9,15,27.5,285.0,2.65,14.0,306.0,312.47,248.43
2016,5,12,9,30,25.0,294.0,2.6,14.0,314.0,299.88,237.91
2016,5,12,9,45,43.5,334.5,2.6,14.5,370.0,374.19,295.22
2016,5,12,10,0,62.0,375.0,2.6,15.0,426.0,430.78,337.42
2016,5,12,10,15,91.0,403.0,2.55,15.0,481.5,482.97,376.63
2016,5,12,10,30,120.0,431.0,2.5,15.0,537.0,547.16,423.88
2016,5,12,10,45,102.5,434.5,2.45,15.0,527.0,513.09,397.24
2016,5,12,11,0,85.0,438.0,2.4,15.0,517.0,493.18,381.56
2016,5,12,11,15,155.5,452.0,2.35,15.0,597.5,572.06,441.13
2016,5,12,11,30,226.0,466.0,2.3,15.0,678.0,635.06,487.31
2016,5,12,11,45,190.0,471.5,2.3,15.5,650.0,595.57,456.17
2016,5,12,12,0,154.0,477.0,2.3,16.0,622.0,557.48,426.75
2016,5,12,12,15,100.5,447.0,2.35,16.0,542.0,474.8,365.31
2016,5,12,12,30,47.0,417.0,2.4,16.0,462.0,400.77,309.42
2016,5,12,12,45,73.5,434.5,2.5,16.0,503.5,427.06,330.13
2016,5,12,13,0,100.0,452.0,2.6,16.0,545.0,450.15,347.72
2016,5,12,13,15,129.5,449.0,2.7,16.0,566.5,450.95,348.63
2016,5,12,13,30,159.0,446.0,2.8,16.0,588.0,451.88,349.43
2016,5,12,13,45,140.0,431.0,2.9,16.0,554.0,416.45,322.46
2016,5,12,14,0,121.0,416.0,3.0,16.0,520.0,383.2,297.15
2016,5,12,14,15,149.0,401.5,3.1,16.0,524.5,371.6,287.81
2016,5,12,14,30,177.0,387.0,3.2,16.0,529.0,357.31,275.77
2016,5,12,14,45,249.5,355.0,3.3,16.0,545.5,332.15,253.6
2016,5,12,15,0,322.0,323.0,3.4,16.0,562.0,309.5,232.15
2016,5,12,15,15,316.0,306.5,3.45,15.5,529.5,274.53,203.95
2016,5,12,15,30,310.0,290.0,3.5,15.0,497.0,240.53,177.56
2016,5,12,15,45,327.5,265.0,3.55,15.0,470.0,204.48,150.54
2016,5,12,16,0,345.0,240.0,3.6,15.0,443.0,167.23,127.74
2016,5,12,16,15,350.0,213.0,3.65,14.5,403.5,143.73,119.96
2016,5,12,16,30,355.0,186.0,3.7,14.0,364.0,128.92,107.79
2016,5,12,16,45,330.5,172.0,3.75,14.0,323.5,121.09,101.36
2016,5,12,17,0,306.0,158.0,3.8,14.0,283.0,112.88,94.5
2016,5,12,17,15,286.5,138.0,3.85,13.5,242.5,100.48,83.99
2016,5,12,17,30,267.0,118.0,3.9,13.0,202.0,87.54,72.8
2016,5,12,17,45,235.0,99.0,4.0,13.0,162.5,74.69,61.31
2016,5,12,18,0,203.0,80.0,4.1,13.0,123.0,61.39,49.17
2016,5,12,18,15,154.5,61.0,4.1,12.5,88.5,47.59,36.47
2016,5,12,18,30,106.0,42.0,4.1,12.0,54.0,33.38,23.12
2016,5,12,18,45,53.0,24.5,4.1,12.0,30.5,20.57,7.55
2016,5,12,19,0,0.0,7.0,4.1,12.0,7.0,6.37,0.0
2016,5,12,19,15,0.0,3.5,4.05,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
