Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,207.5,31.0,4.35,12.0,55.0,24.17,14.16
2016,5,22,19,0,101.0,17.0,4.2,12.0,21.0,13.37,0.0
2016,5,22,19,15,50.5,8.5,4.1,12.0,10.5,7.73,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,3.2,12.0,19.0,35.55,0.0
2016,5,23,5,30,45.0,33.0,3.3,12.0,38.0,76.89,56.43
2016,5,23,5,45,77.5,52.5,3.45,12.5,65.5,124.51,100.38
2016,5,23,6,0,110.0,72.0,3.6,13.0,93.0,172.87,143.39
2016,5,23,6,15,132.5,93.0,3.6,13.0,126.0,217.66,182.71
2016,5,23,6,30,155.0,114.0,3.6,13.0,159.0,263.12,221.7
2016,5,23,6,45,176.0,133.0,3.6,13.5,193.5,305.26,256.53
2016,5,23,7,0,197.0,152.0,3.6,14.0,228.0,348.15,291.01
2016,5,23,7,15,255.5,167.5,3.6,14.0,281.0,436.99,362.78
2016,5,23,7,30,314.0,183.0,3.6,14.0,334.0,511.9,421.79
2016,5,23,7,45,512.0,150.5,3.65,14.0,427.5,678.94,553.65
2016,5,23,8,0,710.0,118.0,3.7,14.0,521.0,844.93,674.79
2016,5,23,8,15,730.0,122.0,3.7,14.0,567.5,879.03,696.26
2016,5,23,8,30,750.0,126.0,3.7,14.0,614.0,905.25,712.89
2016,5,23,8,45,766.5,129.5,3.7,14.5,656.5,931.16,727.95
2016,5,23,9,0,783.0,133.0,3.7,15.0,699.0,954.41,741.04
2016,5,23,9,15,795.0,135.5,3.7,15.0,737.5,969.22,749.63
2016,5,23,9,30,807.0,138.0,3.7,15.0,776.0,981.03,756.29
2016,5,23,9,45,826.0,134.5,3.75,15.5,811.0,990.14,760.14
2016,5,23,10,0,845.0,131.0,3.8,16.0,846.0,985.22,754.45
2016,5,23,10,15,851.5,132.5,3.75,16.0,872.5,981.33,750.49
2016,5,23,10,30,858.0,134.0,3.7,16.0,899.0,974.26,744.48
2016,5,23,10,45,864.5,133.5,3.7,16.0,919.5,962.09,735.44
2016,5,23,11,0,871.0,133.0,3.7,16.0,940.0,946.84,724.43
2016,5,23,11,15,874.0,134.0,3.65,16.0,952.5,926.77,709.88
2016,5,23,11,30,877.0,135.0,3.6,16.0,965.0,903.84,693.45
2016,5,23,11,45,880.0,133.5,3.55,16.0,971.0,875.99,673.65
2016,5,23,12,0,883.0,132.0,3.5,16.0,977.0,845.65,652.14
2016,5,23,12,15,882.5,132.0,3.45,16.0,975.5,811.49,627.9
2016,5,23,12,30,882.0,132.0,3.4,16.0,974.0,775.31,602.17
2016,5,23,12,45,854.5,149.0,3.4,16.0,957.5,731.79,569.6
2016,5,23,13,0,827.0,166.0,3.4,16.0,941.0,690.69,537.64
2016,5,23,13,15,822.5,165.0,3.4,16.0,924.5,646.69,503.51
2016,5,23,13,30,818.0,164.0,3.4,16.0,908.0,601.79,467.95
2016,5,23,13,45,822.0,156.0,3.45,16.0,887.0,555.14,430.39
2016,5,23,14,0,826.0,148.0,3.5,16.0,866.0,507.24,390.77
2016,5,23,14,15,818.0,146.0,3.55,16.0,836.0,457.72,348.8
2016,5,23,14,30,810.0,144.0,3.6,16.0,806.0,408.35,305.94
2016,5,23,14,45,464.5,248.0,3.7,16.0,624.0,325.3,244.05
2016,5,23,15,0,119.0,352.0,3.8,16.0,442.0,292.98,226.69
2016,5,23,15,15,117.5,332.5,3.9,15.5,417.5,267.96,207.25
2016,5,23,15,30,116.0,313.0,4.0,15.0,393.0,243.45,188.34
2016,5,23,15,45,60.5,247.5,4.1,15.0,289.0,196.69,153.97
2016,5,23,16,0,5.0,182.0,4.2,15.0,185.0,152.76,121.19
2016,5,23,16,15,17.5,189.0,4.3,15.0,198.5,155.79,130.0
2016,5,23,16,30,30.0,196.0,4.4,15.0,212.0,149.8,125.28
2016,5,23,16,45,15.0,163.5,4.5,15.0,171.5,135.04,112.96
2016,5,23,17,0,0.0,131.0,4.6,15.0,131.0,110.24,91.73
2016,5,23,17,15,0.0,113.5,4.6,14.5,113.5,96.14,79.8
2016,5,23,17,30,0.0,96.0,4.6,14.0,96.0,81.92,67.53
2016,5,23,17,45,231.5,81.0,4.7,14.0,137.0,62.26,50.09
2016,5,23,18,0,463.0,66.0,4.8,14.0,178.0,50.16,39.18
2016,5,23,18,15,384.0,56.0,4.75,13.5,134.0,43.65,33.15
2016,5,23,18,30,305.0,46.0,4.7,13.0,90.0,35.41,25.36
2016,5,23,18,45,197.0,32.0,4.7,13.0,56.0,24.91,14.86
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,14.14,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,8.19,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,3.7,12.0,11.5,10.11,0.0
2016,5,24,5,30,0.0,23.0,3.8,12.0,23.0,20.27,10.6
2016,5,24,5,45,0.0,39.5,3.9,12.5,39.5,36.44,25.05
2016,5,24,6,0,0.0,56.0,4.0,13.0,56.0,53.13,39.69
2016,5,24,6,15,0.0,75.5,4.0,13.0,75.5,73.0,56.99
2016,5,24,6,30,0.0,95.0,4.0,13.0,95.0,92.37,73.64
2016,5,24,6,45,4.0,113.5,4.0,13.0,115.5,113.44,91.64
2016,5,24,7,0,8.0,132.0,4.0,13.0,136.0,134.58,109.41
2016,5,24,7,15,120.5,164.0,4.0,13.0,222.0,296.87,247.87
2016,5,24,7,30,233.0,196.0,4.0,13.0,308.0,455.24,377.3
2016,5,24,7,45,129.5,204.0,4.0,13.5,268.0,351.92,289.48
2016,5,24,8,0,26.0,212.0,4.0,14.0,228.0,228.14,184.65
2016,5,24,8,15,62.5,251.0,4.0,14.0,291.5,321.62,260.92
2016,5,24,8,30,99.0,290.0,4.0,14.0,355.0,399.27,322.44
2016,5,24,8,45,221.0,299.0,4.0,14.0,456.0,544.96,438.08
2016,5,24,9,0,343.0,308.0,4.0,14.0,557.0,692.25,550.21
2016,5,24,9,15,394.5,305.5,4.0,14.0,606.5,737.25,582.77
2016,5,24,9,30,446.0,303.0,4.0,14.0,656.0,798.32,626.79
2016,5,24,9,45,354.5,352.0,4.0,14.5,640.0,736.41,576.3
2016,5,24,10,0,263.0,401.0,4.0,15.0,624.0,689.25,536.93
2016,5,24,10,15,188.5,418.5,4.0,15.0,581.5,609.94,475.9
2016,5,24,10,30,114.0,436.0,4.0,15.0,539.0,547.03,426.32
2016,5,24,10,45,91.5,434.5,4.0,15.5,518.0,503.2,391.96
2016,5,24,11,0,69.0,433.0,4.0,16.0,497.0,474.03,368.38
2016,5,24,11,15,478.5,284.0,4.0,16.0,737.0,724.64,566.32
2016,5,24,11,30,888.0,135.0,4.0,16.0,977.0,914.23,704.48
2016,5,24,11,45,487.0,299.5,4.05,16.0,762.0,705.39,548.46
2016,5,24,12,0,86.0,464.0,4.1,16.0,547.0,488.62,378.0
2016,5,24,12,15,155.0,470.5,4.1,16.0,619.0,541.86,420.15
2016,5,24,12,30,224.0,477.0,4.1,16.0,691.0,585.37,453.26
2016,5,24,12,45,119.5,385.0,4.15,16.0,499.0,419.23,327.11
2016,5,24,13,0,15.0,293.0,4.2,16.0,307.0,266.48,208.03
2016,5,24,13,15,15.5,296.0,4.25,16.0,310.5,267.43,209.22
2016,5,24,13,30,16.0,299.0,4.3,16.0,314.0,268.19,209.93
2016,5,24,13,45,17.0,300.0,4.35,16.0,315.5,267.36,209.43
2016,5,24,14,0,18.0,301.0,4.4,16.0,317.0,266.27,208.73
2016,5,24,14,15,73.0,347.5,4.45,16.0,408.0,313.46,245.37
2016,5,24,14,30,128.0,394.0,4.5,16.0,499.0,349.23,271.96
2016,5,24,14,45,84.0,352.5,4.55,16.0,420.0,304.3,237.41
2016,5,24,15,0,40.0,311.0,4.6,16.0,341.0,255.25,200.11
2016,5,24,15,15,31.5,281.5,4.65,15.5,304.5,227.33,178.84
2016,5,24,15,30,23.0,252.0,4.7,15.0,268.0,211.89,167.55
2016,5,24,15,45,12.0,209.0,4.8,15.0,217.5,175.69,139.22
2016,5,24,16,0,1.0,166.0,4.9,15.0,167.0,140.64,111.47
2016,5,24,16,15,0.5,160.5,4.9,14.5,161.5,135.1,112.51
2016,5,24,16,30,0.0,155.0,4.9,14.0,156.0,130.1,108.77
2016,5,24,16,45,1.0,147.5,4.95,14.0,148.5,123.54,103.42
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,116.84,97.9
2016,5,24,17,15,1.0,121.5,5.0,13.5,122.0,102.08,85.36
2016,5,24,17,30,0.0,103.0,5.0,13.0,103.0,87.18,72.48
2016,5,24,17,45,0.0,85.0,5.0,13.0,85.0,72.53,59.46
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,57.75,46.12
2016,5,24,18,15,0.0,50.5,4.9,12.5,50.5,43.98,33.59
2016,5,24,18,30,0.0,34.0,4.8,12.0,34.0,29.99,20.75
2016,5,24,18,45,0.0,21.5,4.75,12.0,21.5,18.94,10.11
2016,5,24,19,0,0.0,9.0,4.7,12.0,9.0,7.9,0.0
2016,5,24,19,15,0.0,4.5,4.6,12.0,4.5,4.09,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.0,107.43,20.46
2016,5,25,5,30,226.0,35.0,3.2,12.0,58.0,217.94,171.0
2016,5,25,5,45,317.5,46.5,3.3,12.5,98.5,299.66,248.04
2016,5,25,6,0,409.0,58.0,3.4,13.0,139.0,394.1,330.24
2016,5,25,6,15,204.5,51.5,3.4,13.0,92.0,239.96,203.01
2016,5,25,6,30,0.0,45.0,3.4,13.0,45.0,39.69,28.52
2016,5,25,6,45,0.0,54.5,3.4,13.0,54.5,48.11,35.83
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,56.55,42.97
2016,5,25,7,15,0.0,81.5,3.45,13.0,81.5,72.3,56.22
2016,5,25,7,30,0.0,99.0,3.5,13.0,99.0,88.97,70.11
2016,5,25,7,45,0.0,116.5,3.55,13.5,116.5,105.63,83.67
2016,5,25,8,0,0.0,134.0,3.6,14.0,134.0,122.25,97.01
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,132.37,105.05
2016,5,25,8,30,0.0,156.0,3.8,14.0,156.0,142.48,113.04
2016,5,25,8,45,3.0,177.0,3.9,14.5,179.5,165.3,131.26
2016,5,25,9,0,6.0,198.0,4.0,15.0,203.0,188.07,149.21
2016,5,25,9,15,9.0,222.5,4.05,15.0,230.0,214.15,169.91
2016,5,25,9,30,12.0,247.0,4.1,15.0,257.0,240.04,190.29
2016,5,25,9,45,12.5,256.0,4.2,15.0,266.5,248.13,196.38
2016,5,25,10,0,13.0,265.0,4.3,15.0,276.0,256.13,202.45
2016,5,25,10,15,54.5,347.5,4.3,15.0,396.0,390.22,308.31
2016,5,25,10,30,96.0,430.0,4.3,15.0,516.0,509.6,399.41
2016,5,25,10,45,54.5,351.5,4.35,15.0,401.0,385.83,303.46
2016,5,25,11,0,13.0,273.0,4.4,15.0,286.0,259.09,203.61
2016,5,25,11,15,49.0,365.5,4.4,15.0,412.0,385.14,302.93
2016,5,25,11,30,85.0,458.0,4.4,15.0,538.0,498.54,389.28
2016,5,25,11,45,202.0,456.0,4.4,15.5,649.0,594.47,462.79
2016,5,25,12,0,319.0,454.0,4.4,16.0,760.0,677.97,525.06
2016,5,25,12,15,336.5,436.5,4.45,16.0,759.0,656.38,509.18
2016,5,25,12,30,354.0,419.0,4.5,16.0,758.0,633.47,492.65
2016,5,25,12,45,302.0,432.0,4.6,16.0,719.0,585.19,455.68
2016,5,25,13,0,250.0,445.0,4.7,16.0,680.0,540.11,420.94
2016,5,25,13,15,239.5,446.0,4.85,16.0,668.5,515.09,401.87
2016,5,25,13,30,229.0,447.0,5.0,16.0,657.0,497.06,387.77
2016,5,25,13,45,239.5,427.0,5.15,16.0,641.0,462.68,361.36
2016,5,25,14,0,250.0,407.0,5.3,16.0,625.0,434.12,338.86
2016,5,25,14,15,210.0,401.5,5.4,16.0,580.5,402.64,313.84
2016,5,25,14,30,170.0,396.0,5.5,16.0,536.0,366.71,285.62
2016,5,25,14,45,122.0,368.5,5.65,16.0,467.0,317.78,247.79
2016,5,25,15,0,74.0,341.0,5.8,16.0,398.0,284.77,222.93
2016,5,25,15,15,229.0,308.0,5.9,16.0,469.0,266.57,202.44
2016,5,25,15,30,384.0,275.0,6.0,16.0,540.0,253.55,184.87
2016,5,25,15,45,265.5,273.5,6.1,16.0,451.0,213.93,159.1
2016,5,25,16,0,147.0,272.0,6.2,16.0,362.0,197.65,153.32
2016,5,25,16,15,175.5,247.0,6.25,15.5,345.5,171.61,143.5
2016,5,25,16,30,204.0,222.0,6.3,15.0,329.0,157.63,132.22
2016,5,25,16,45,451.0,154.0,6.35,15.0,359.0,101.94,84.23
2016,5,25,17,0,698.0,86.0,6.4,15.0,389.0,58.1,45.94
2016,5,25,17,15,660.5,81.0,6.35,14.5,338.0,56.27,44.57
2016,5,25,17,30,623.0,76.0,6.3,14.0,287.0,54.35,43.04
2016,5,25,17,45,560.5,70.5,6.3,13.5,237.0,51.81,40.87
2016,5,25,18,0,498.0,65.0,6.3,13.0,187.0,49.26,38.55
2016,5,25,18,15,418.0,56.0,6.2,13.0,142.0,43.56,33.16
2016,5,25,18,30,338.0,47.0,6.1,13.0,97.0,37.68,27.4
2016,5,25,18,45,213.5,34.0,6.1,13.0,61.5,26.46,16.4
2016,5,25,19,0,89.0,21.0,6.1,13.0,26.0,17.13,0.0
2016,5,25,19,15,44.5,10.5,6.05,12.5,13.0,9.55,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,83.04,19.39
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,186.32,145.99
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,267.74,221.66
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,357.14,300.02
2016,5,26,6,15,410.5,77.5,4.05,13.0,182.5,431.12,363.88
2016,5,26,6,30,477.0,88.0,4.0,13.0,229.0,509.53,429.21
2016,5,26,6,45,287.5,122.0,4.0,13.5,212.0,396.27,333.2
2016,5,26,7,0,98.0,156.0,4.0,14.0,195.0,269.3,223.42
2016,5,26,7,15,56.5,162.5,3.95,14.0,185.5,222.53,183.32
2016,5,26,7,30,15.0,169.0,3.9,14.0,176.0,176.01,142.8
2016,5,26,7,45,25.5,195.5,3.85,14.5,210.0,212.17,172.19
2016,5,26,8,0,36.0,222.0,3.8,15.0,244.0,265.43,214.64
2016,5,26,8,15,81.0,258.5,3.75,15.0,311.0,348.24,281.44
2016,5,26,8,30,126.0,295.0,3.7,15.0,378.0,450.0,361.0
2016,5,26,8,45,249.5,297.5,3.65,15.5,474.5,590.29,469.46
2016,5,26,9,0,373.0,300.0,3.6,16.0,571.0,713.28,560.85
2016,5,26,9,15,586.0,224.0,3.5,16.0,676.0,864.48,673.11
2016,5,26,9,30,799.0,148.0,3.4,16.0,781.0,985.05,754.92
2016,5,26,9,45,804.5,152.5,3.35,16.5,813.0,989.39,753.76
2016,5,26,10,0,810.0,157.0,3.3,17.0,845.0,990.55,751.59
2016,5,26,10,15,817.5,158.5,3.2,17.0,871.5,987.35,747.65
2016,5,26,10,30,825.0,160.0,3.1,17.0,898.0,980.97,741.71
2016,5,26,10,45,832.0,160.0,3.05,17.0,918.5,969.4,732.82
2016,5,26,11,0,839.0,160.0,3.0,17.0,939.0,954.7,721.99
2016,5,26,11,15,608.5,290.0,3.0,17.0,859.0,849.81,646.78
2016,5,26,11,30,378.0,420.0,3.0,17.0,779.0,736.44,560.84
2016,5,26,11,45,395.5,406.0,3.0,17.5,784.0,719.28,548.58
2016,5,26,12,0,413.0,392.0,3.0,18.0,789.0,703.58,536.53
2016,5,26,12,15,413.0,391.5,3.1,18.0,787.5,679.41,519.29
2016,5,26,12,30,413.0,391.0,3.2,18.0,786.0,654.33,501.22
2016,5,26,12,45,640.5,268.0,3.3,18.0,874.0,686.4,528.9
2016,5,26,13,0,868.0,145.0,3.4,18.0,962.0,702.08,542.93
2016,5,26,13,15,864.5,144.5,3.6,18.0,945.5,659.02,510.01
2016,5,26,13,30,861.0,144.0,3.8,18.0,929.0,614.82,475.63
2016,5,26,13,45,854.0,143.5,4.05,18.0,905.5,567.78,438.18
2016,5,26,14,0,847.0,143.0,4.3,18.0,882.0,520.24,399.27
2016,5,26,14,15,839.5,141.0,4.55,17.5,852.5,466.92,355.64
2016,5,26,14,30,832.0,139.0,4.8,17.0,823.0,416.82,312.99
2016,5,26,14,45,821.0,137.5,5.05,17.0,787.0,366.22,268.33
2016,5,26,15,0,810.0,136.0,5.3,17.0,751.0,316.42,223.81
2016,5,26,15,15,796.5,133.0,5.45,16.5,710.5,265.98,179.54
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,217.03,138.14
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.5,168.91,101.38
2016,5,26,16,0,748.0,123.0,5.9,16.0,581.0,115.13,67.58
2016,5,26,16,15,725.5,119.0,5.95,15.5,533.0,73.36,58.67
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,73.29,58.95
2016,5,26,16,45,671.5,110.5,6.05,15.0,435.0,72.72,58.65
2016,5,26,17,0,640.0,106.0,6.1,15.0,385.0,72.07,58.28
2016,5,26,17,15,599.5,99.5,6.05,14.5,334.5,69.76,56.52
2016,5,26,17,30,559.0,93.0,6.0,14.0,284.0,67.31,54.58
2016,5,26,17,45,498.0,85.0,6.0,14.0,234.5,63.37,51.1
2016,5,26,18,0,437.0,77.0,6.0,14.0,185.0,57.27,45.53
2016,5,26,18,15,356.5,65.5,5.85,13.5,140.5,49.46,38.34
2016,5,26,18,30,276.0,54.0,5.7,13.0,96.0,41.41,30.7
2016,5,26,18,45,170.0,38.0,5.6,13.0,60.5,29.5,19.06
2016,5,26,19,0,64.0,22.0,5.5,13.0,25.0,17.88,0.0
2016,5,26,19,15,32.0,11.0,5.35,12.5,12.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,76.5,20.5,2.6,12.0,28.5,81.99,23.08
2016,5,27,5,30,153.0,41.0,2.5,12.0,57.0,169.75,132.96
2016,5,27,5,45,247.0,55.5,2.4,12.5,97.5,266.73,219.95
2016,5,27,6,0,341.0,70.0,2.3,13.0,138.0,359.24,299.74
2016,5,27,6,15,407.5,80.5,2.15,13.0,185.0,433.05,362.11
2016,5,27,6,30,474.0,91.0,2.0,13.0,232.0,511.31,425.44
2016,5,27,6,45,528.0,98.0,1.85,13.5,282.5,584.97,480.8
2016,5,27,7,0,582.0,105.0,1.7,14.0,333.0,656.01,531.24
2016,5,27,7,15,618.0,111.0,1.55,14.5,383.5,711.29,567.74
2016,5,27,7,30,654.0,117.0,1.4,15.0,434.0,766.36,602.55
2016,5,27,7,45,688.0,119.5,1.3,15.5,484.5,814.76,631.77
2016,5,27,8,0,722.0,122.0,1.2,16.0,535.0,862.15,659.28
2016,5,27,8,15,742.5,126.0,1.1,16.0,582.0,896.98,678.69
2016,5,27,8,30,763.0,130.0,1.0,16.0,629.0,923.56,692.3
2016,5,27,8,45,784.5,130.5,0.9,16.5,673.5,951.25,705.12
2016,5,27,9,0,806.0,131.0,0.8,17.0,718.0,976.34,715.87
2016,5,27,9,15,818.0,133.0,0.75,17.5,756.0,990.79,720.74
2016,5,27,9,30,830.0,135.0,0.7,18.0,794.0,1002.21,723.86
2016,5,27,9,45,851.5,130.0,0.7,18.5,830.0,1001.07,720.39
2016,5,27,10,0,873.0,125.0,0.7,19.0,866.0,1008.52,722.61
2016,5,27,10,15,879.5,126.0,0.75,19.0,893.0,1004.11,719.93
2016,5,27,10,30,886.0,127.0,0.8,19.0,920.0,996.48,715.52
2016,5,27,10,45,892.0,127.0,0.9,19.5,940.5,984.16,707.98
2016,5,27,11,0,898.0,127.0,1.0,20.0,961.0,968.69,698.48
2016,5,27,11,15,900.5,127.5,1.25,20.0,974.0,947.39,689.03
2016,5,27,11,30,903.0,128.0,1.5,20.0,987.0,923.21,677.04
2016,5,27,11,45,904.5,128.0,1.75,20.5,992.5,894.99,660.45
2016,5,27,12,0,906.0,128.0,2.0,21.0,998.0,864.24,641.6
2016,5,27,12,15,905.5,128.0,2.25,21.0,996.5,829.56,620.72
2016,5,27,12,30,905.0,128.0,2.5,21.0,995.0,792.82,597.81
2016,5,27,12,45,900.5,129.5,2.8,21.0,984.5,752.55,571.35
2016,5,27,13,0,896.0,131.0,3.1,21.0,974.0,710.77,541.75
2016,5,27,13,15,892.5,130.5,3.3,21.0,957.5,666.74,509.1
2016,5,27,13,30,889.0,130.0,3.5,21.0,941.0,621.49,474.53
2016,5,27,13,45,882.0,129.5,3.7,21.0,917.0,573.35,436.73
2016,5,27,14,0,875.0,129.0,3.9,21.0,893.0,524.67,397.35
2016,5,27,14,15,868.0,127.5,4.0,20.5,863.0,474.9,356.51
2016,5,27,14,30,861.0,126.0,4.1,20.0,833.0,425.0,314.32
2016,5,27,14,45,850.0,124.5,4.2,20.0,797.0,373.83,269.67
2016,5,27,15,0,839.0,123.0,4.3,20.0,761.0,316.15,219.62
2016,5,27,15,15,826.0,120.5,4.3,20.0,720.0,264.75,174.69
2016,5,27,15,30,813.0,118.0,4.3,20.0,679.0,214.74,132.63
2016,5,27,15,45,794.0,115.5,4.35,20.0,633.5,165.62,95.63
2016,5,27,16,0,775.0,113.0,4.4,20.0,588.0,118.88,68.15
2016,5,27,16,15,753.5,109.5,4.4,19.5,540.0,75.02,59.13
2016,5,27,16,30,732.0,106.0,4.4,19.0,492.0,67.41,52.91
2016,5,27,16,45,700.5,102.0,4.4,19.0,441.0,66.88,52.65
2016,5,27,17,0,669.0,98.0,4.4,19.0,390.0,66.3,52.32
2016,5,27,17,15,629.5,92.0,4.35,18.5,339.5,64.1,50.67
2016,5,27,17,30,590.0,86.0,4.3,18.0,289.0,61.77,48.85
2016,5,27,17,45,533.0,78.5,4.25,17.5,239.5,58.0,45.66
2016,5,27,18,0,476.0,71.0,4.2,17.0,190.0,54.08,42.19
2016,5,27,18,15,398.0,61.0,4.05,16.5,144.5,46.18,35.02
2016,5,27,18,30,320.0,51.0,3.9,16.0,99.0,39.17,28.42
2016,5,27,18,45,209.5,36.5,3.8,15.5,63.0,28.37,18.02
2016,5,27,19,0,99.0,22.0,3.7,15.0,27.0,17.27,0.68
2016,5,27,19,15,49.5,11.0,3.6,14.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,105.0,18.5,2.35,13.5,29.5,105.61,35.41
2016,5,28,5,30,210.0,37.0,2.4,14.0,59.0,210.87,165.22
2016,5,28,5,45,302.5,49.5,2.5,14.5,100.0,294.22,241.44
2016,5,28,6,0,395.0,62.0,2.6,15.0,141.0,385.7,320.1
2016,5,28,6,15,458.5,71.0,2.55,15.0,188.5,463.25,385.09
2016,5,28,6,30,522.0,80.0,2.5,15.0,236.0,540.94,447.3
2016,5,28,6,45,570.0,86.5,2.45,15.5,286.0,605.92,495.84
2016,5,28,7,0,618.0,93.0,2.4,16.0,336.0,672.24,543.43
2016,5,28,7,15,652.0,98.5,2.4,16.5,386.5,725.95,580.2
2016,5,28,7,30,686.0,104.0,2.4,17.0,437.0,779.38,615.73
2016,5,28,7,45,713.5,108.0,2.4,17.5,486.5,824.24,644.2
2016,5,28,8,0,741.0,112.0,2.4,18.0,536.0,867.84,671.2
2016,5,28,8,15,760.5,116.0,2.35,18.5,583.0,896.73,687.1
2016,5,28,8,30,780.0,120.0,2.3,19.0,630.0,929.07,705.23
2016,5,28,8,45,796.0,123.0,2.3,19.5,673.5,954.35,718.8
2016,5,28,9,0,812.0,126.0,2.3,20.0,717.0,976.92,730.56
2016,5,28,9,15,824.0,128.0,2.25,20.0,755.5,991.46,737.86
2016,5,28,9,30,836.0,130.0,2.2,20.0,794.0,1002.97,743.31
2016,5,28,9,45,844.5,132.5,2.2,20.5,827.0,1008.37,744.05
2016,5,28,10,0,853.0,135.0,2.2,21.0,860.0,999.38,735.61
2016,5,28,10,15,860.0,136.5,2.2,21.0,887.5,996.0,732.55
2016,5,28,10,30,867.0,138.0,2.2,21.0,915.0,989.42,727.48
2016,5,28,10,45,871.0,139.5,2.25,21.5,935.0,976.77,717.77
2016,5,28,11,0,875.0,141.0,2.3,22.0,955.0,961.03,706.2
2016,5,28,11,15,878.5,142.0,2.4,22.0,968.0,941.36,693.98
2016,5,28,11,30,882.0,143.0,2.5,22.0,981.0,918.81,679.82
2016,5,28,11,45,883.0,143.5,2.6,22.0,987.0,890.93,662.04
2016,5,28,12,0,884.0,144.0,2.7,22.0,993.0,860.62,642.5
2016,5,28,12,15,883.5,144.0,2.8,22.0,991.5,826.45,620.16
2016,5,28,12,30,883.0,144.0,2.9,22.0,990.0,790.3,596.24
2016,5,28,12,45,873.0,149.0,3.05,22.0,978.5,749.51,567.77
2016,5,28,13,0,863.0,154.0,3.2,22.0,967.0,707.63,537.31
2016,5,28,13,15,859.0,153.0,3.3,21.5,950.0,664.1,505.79
2016,5,28,13,30,855.0,152.0,3.4,21.0,933.0,619.5,472.48
2016,5,28,13,45,850.0,150.0,3.5,21.0,910.0,571.0,434.44
2016,5,28,14,0,845.0,148.0,3.6,21.0,887.0,522.44,395.25
2016,5,28,14,15,837.0,146.0,3.65,21.0,857.0,472.2,353.64
2016,5,28,14,30,829.0,144.0,3.7,21.0,827.0,422.09,311.09
2016,5,28,14,45,819.5,141.0,3.8,21.0,791.5,371.05,267.05
2016,5,28,15,0,810.0,138.0,3.9,21.0,756.0,320.68,223.04
2016,5,28,15,15,796.0,135.0,3.9,20.5,715.0,270.18,179.66
2016,5,28,15,30,782.0,132.0,3.9,20.0,674.0,221.2,138.99
2016,5,28,15,45,765.5,128.0,3.9,20.0,629.0,172.92,102.44
2016,5,28,16,0,749.0,124.0,3.9,20.0,584.0,118.83,68.32
2016,5,28,16,15,726.0,119.5,3.85,19.5,536.0,74.01,58.24
2016,5,28,16,30,703.0,115.0,3.8,19.0,488.0,73.09,57.8
2016,5,28,16,45,681.5,100.5,3.8,19.0,432.0,65.58,51.51
2016,5,28,17,0,660.0,86.0,3.8,19.0,376.0,57.57,44.73
2016,5,28,17,15,613.0,88.5,3.7,18.5,331.5,61.25,48.18
2016,5,28,17,30,566.0,91.0,3.6,18.0,287.0,65.51,52.12
2016,5,28,17,45,511.5,82.5,3.5,17.5,238.0,61.1,48.39
2016,5,28,18,0,457.0,74.0,3.4,17.0,189.0,56.49,44.32
2016,5,28,18,15,379.5,63.0,3.2,16.5,144.0,47.58,36.26
2016,5,28,18,30,302.0,52.0,3.0,16.0,99.0,39.86,29.05
2016,5,28,18,45,197.5,37.0,2.9,15.5,63.5,28.71,18.41
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,17.96,2.11
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,2.1,12.0,31.0,109.7,41.14
2016,5,29,5,30,220.0,38.0,2.1,12.0,62.0,218.53,172.87
2016,5,29,5,45,315.0,50.0,2.1,12.5,103.5,303.17,250.32
2016,5,29,6,0,410.0,62.0,2.1,13.0,145.0,399.61,332.9
2016,5,29,6,15,475.5,70.5,2.0,13.5,193.0,475.42,395.56
2016,5,29,6,30,541.0,79.0,1.9,14.0,241.0,554.69,457.3
2016,5,29,6,45,286.0,112.5,1.8,14.5,199.5,381.92,316.73
2016,5,29,7,0,31.0,146.0,1.7,15.0,158.0,183.3,148.63
2016,5,29,7,15,366.0,124.5,1.65,15.0,301.0,498.14,409.3
2016,5,29,7,30,701.0,103.0,1.6,15.0,444.0,791.81,625.11
2016,5,29,7,45,726.5,107.5,1.55,15.5,494.0,835.82,649.08
2016,5,29,8,0,752.0,112.0,1.5,16.0,544.0,878.43,674.14
2016,5,29,8,15,771.5,115.5,1.55,16.0,591.0,906.97,691.72
2016,5,29,8,30,791.0,119.0,1.6,16.0,638.0,938.9,711.67
2016,5,29,8,45,805.5,122.5,1.7,16.5,681.0,963.42,725.87
2016,5,29,9,0,820.0,126.0,1.8,17.0,724.0,985.16,738.29
2016,5,29,9,15,832.0,128.5,1.85,17.0,763.0,1000.34,747.15
2016,5,29,9,30,844.0,131.0,1.9,17.0,802.0,1012.43,754.17
2016,5,29,9,45,848.5,135.5,2.0,17.5,834.0,1016.04,755.02
2016,5,29,10,0,853.0,140.0,2.1,18.0,866.0,1016.35,753.9
2016,5,29,10,15,859.5,141.5,2.15,18.0,892.5,1000.93,743.42
2016,5,29,10,30,866.0,143.0,2.2,18.0,919.0,993.8,738.65
2016,5,29,10,45,869.0,145.0,2.3,18.5,939.0,980.62,729.05
2016,5,29,11,0,872.0,147.0,2.4,19.0,959.0,964.38,717.52
2016,5,29,11,15,875.0,148.0,2.45,19.0,971.5,944.23,704.32
2016,5,29,11,30,878.0,149.0,2.5,19.0,984.0,921.24,689.26
2016,5,29,11,45,877.0,150.5,2.55,19.0,989.0,892.55,670.32
2016,5,29,12,0,876.0,152.0,2.6,19.0,994.0,861.52,649.76
2016,5,29,12,15,876.0,152.0,2.65,19.0,992.5,827.92,627.3
2016,5,29,12,30,876.0,152.0,2.7,19.0,991.0,792.34,603.31
2016,5,29,12,45,867.5,155.5,2.75,19.0,980.0,751.6,574.05
2016,5,29,13,0,859.0,159.0,2.8,19.0,969.0,712.14,544.74
2016,5,29,13,15,855.5,158.0,2.9,19.0,952.5,667.78,511.62
2016,5,29,13,30,852.0,157.0,3.0,19.0,936.0,622.37,476.85
2016,5,29,13,45,848.5,154.0,3.1,19.0,913.0,574.5,439.28
2016,5,29,14,0,845.0,151.0,3.2,19.0,890.0,525.96,400.09
2016,5,29,14,15,837.0,149.0,3.3,19.0,860.5,475.74,358.5
2016,5,29,14,30,829.0,147.0,3.4,19.0,831.0,425.64,315.9
2016,5,29,14,45,588.0,237.5,3.5,19.0,712.5,361.11,266.34
2016,5,29,15,0,347.0,328.0,3.6,19.0,594.0,332.07,247.22
2016,5,29,15,15,566.5,230.5,3.6,18.5,636.0,283.35,199.87
2016,5,29,15,30,786.0,133.0,3.6,18.0,678.0,224.03,142.1
2016,5,29,15,45,484.0,203.5,3.65,18.0,532.0,187.61,126.76
2016,5,29,16,0,182.0,274.0,3.7,18.0,386.0,203.05,154.35
2016,5,29,16,15,105.0,236.5,3.7,17.5,300.0,165.76,136.93
2016,5,29,16,30,28.0,199.0,3.7,17.0,214.0,151.9,125.91
2016,5,29,16,45,14.0,169.0,3.75,17.0,177.0,139.23,115.51
2016,5,29,17,0,0.0,139.0,3.8,17.0,140.0,116.35,96.19
2016,5,29,17,15,0.0,121.0,3.85,16.5,121.5,101.95,84.16
2016,5,29,17,30,0.0,103.0,3.9,16.0,103.0,87.42,71.8
2016,5,29,17,45,0.0,85.5,4.0,16.0,85.5,73.14,59.29
2016,5,29,18,0,0.0,68.0,4.1,16.0,68.0,58.73,46.47
2016,5,29,18,15,0.0,52.0,4.1,15.5,52.0,45.35,34.46
2016,5,29,18,30,0.0,36.0,4.1,15.0,36.0,31.76,22.14
2016,5,29,18,45,0.0,23.0,4.1,14.5,23.0,20.26,11.45
2016,5,29,19,0,0.0,10.0,4.1,14.0,10.0,8.78,0.0
2016,5,29,19,15,0.0,5.0,4.05,13.5,5.0,4.55,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,12.0,32.0,115.9,47.24
2016,5,30,5,30,241.0,38.0,1.9,12.0,64.0,231.31,183.41
2016,5,30,5,45,338.0,49.0,1.95,12.5,106.0,316.74,261.42
2016,5,30,6,0,435.0,60.0,2.0,13.0,148.0,415.19,345.46
2016,5,30,6,15,499.0,68.0,1.95,13.5,196.5,490.08,407.22
2016,5,30,6,30,563.0,76.0,1.9,14.0,245.0,568.33,467.74
2016,5,30,6,45,291.0,108.5,1.85,14.5,196.5,380.52,315.9
2016,5,30,7,0,19.0,141.0,1.8,15.0,148.0,153.87,124.08
2016,5,30,7,15,27.5,163.5,1.8,15.0,176.0,197.93,160.73
2016,5,30,7,30,36.0,186.0,1.8,15.0,204.0,229.36,185.86
2016,5,30,7,45,43.0,209.5,1.8,15.5,233.0,260.59,210.0
2016,5,30,8,0,50.0,233.0,1.8,16.0,262.0,291.62,233.53
2016,5,30,8,15,50.0,252.0,1.85,16.0,283.0,310.29,247.29
2016,5,30,8,30,50.0,271.0,1.9,16.0,304.0,328.6,260.72
2016,5,30,8,45,69.5,301.0,1.95,16.5,350.0,378.46,298.47
2016,5,30,9,0,89.0,331.0,2.0,17.0,396.0,427.85,334.95
2016,5,30,9,15,123.5,356.0,2.05,17.0,451.5,504.08,391.75
2016,5,30,9,30,158.0,381.0,2.1,17.0,507.0,560.92,433.23
2016,5,30,9,45,152.5,398.0,2.15,17.5,524.0,567.67,435.97
2016,5,30,10,0,147.0,415.0,2.2,18.0,541.0,573.44,438.41
2016,5,30,10,15,125.0,425.0,2.2,18.0,534.5,554.72,423.42
2016,5,30,10,30,103.0,435.0,2.2,18.0,528.0,521.74,398.41
2016,5,30,10,45,193.0,441.0,2.25,18.5,619.5,619.62,470.62
2016,5,30,11,0,283.0,447.0,2.3,19.0,711.0,709.8,534.38
2016,5,30,11,15,289.0,452.5,2.3,19.0,725.0,705.57,530.29
2016,5,30,11,30,295.0,458.0,2.3,19.0,739.0,699.7,525.84
2016,5,30,11,45,305.0,451.0,2.3,19.5,743.0,684.3,514.07
2016,5,30,12,0,315.0,444.0,2.3,20.0,747.0,667.61,501.45
2016,5,30,12,15,255.5,457.5,2.3,20.0,703.5,612.53,461.01
2016,5,30,12,30,196.0,471.0,2.3,20.0,660.0,561.14,423.11
2016,5,30,12,45,189.5,472.5,2.35,20.0,653.5,542.49,409.77
2016,5,30,13,0,183.0,474.0,2.4,20.0,647.0,523.94,396.21
2016,5,30,13,15,187.0,464.5,2.45,20.0,639.0,503.64,381.5
2016,5,30,13,30,191.0,455.0,2.5,20.0,631.0,483.05,366.38
2016,5,30,13,45,248.0,431.0,2.6,20.0,653.0,472.34,358.74
2016,5,30,14,0,305.0,407.0,2.7,20.0,675.0,463.12,351.28
2016,5,30,14,15,299.0,393.5,2.8,19.5,648.5,428.82,325.35
2016,5,30,14,30,293.0,380.0,2.9,19.0,622.0,395.31,299.59
2016,5,30,14,45,294.5,361.5,3.0,19.0,595.5,361.75,272.68
2016,5,30,15,0,296.0,343.0,3.1,19.0,569.0,328.42,245.58
2016,5,30,15,15,295.0,323.5,3.1,19.0,539.0,294.11,217.69
2016,5,30,15,30,294.0,304.0,3.1,19.0,509.0,260.35,190.68
2016,5,30,15,45,298.5,280.0,3.15,19.0,476.5,225.1,163.54
2016,5,30,16,0,303.0,256.0,3.2,19.0,444.0,190.0,139.16
2016,5,30,16,15,182.0,237.0,3.15,18.5,347.5,167.56,137.83
2016,5,30,16,30,61.0,218.0,3.1,18.0,251.0,163.45,135.09
2016,5,30,16,45,48.0,192.5,3.1,18.0,217.0,146.7,121.33
2016,5,30,17,0,35.0,167.0,3.1,18.0,183.0,129.47,107.01
2016,5,30,17,15,30.0,147.5,3.0,17.5,159.5,115.59,95.58
2016,5,30,17,30,25.0,128.0,2.9,17.0,136.0,101.43,83.68
2016,5,30,17,45,18.5,108.0,2.85,17.0,113.5,89.69,73.51
2016,5,30,18,0,12.0,88.0,2.8,17.0,91.0,73.66,59.37
2016,5,30,18,15,6.0,68.5,2.7,16.5,70.0,57.89,45.33
2016,5,30,18,30,0.0,49.0,2.6,16.0,49.0,41.99,30.96
2016,5,30,18,45,0.0,32.0,2.55,15.5,32.0,27.85,17.85
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,13.2,1.39
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,6.82,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.0,18.5,2.05,12.5,32.5,119.34,51.73
2016,5,31,5,30,256.0,37.0,2.1,13.0,65.0,238.7,189.15
2016,5,31,5,45,348.5,48.0,2.15,13.5,107.5,325.18,267.64
2016,5,31,6,0,441.0,59.0,2.2,14.0,150.0,418.38,347.28
2016,5,31,6,15,220.5,70.5,2.1,14.0,116.0,262.52,220.12
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,76.53,59.67
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,93.53,74.08
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,110.34,87.81
2016,5,31,7,15,0.5,133.5,1.75,15.5,133.5,126.36,100.64
2016,5,31,7,30,1.0,150.0,1.7,16.0,150.0,142.32,113.2
2016,5,31,7,45,13.5,182.0,1.7,16.5,190.0,185.99,148.54
2016,5,31,8,0,26.0,214.0,1.7,17.0,230.0,229.96,183.26
2016,5,31,8,15,27.5,232.5,1.75,17.0,250.0,265.65,210.73
2016,5,31,8,30,29.0,251.0,1.8,17.0,270.0,284.94,225.12
2016,5,31,8,45,30.5,268.5,1.85,17.5,290.0,302.82,237.93
2016,5,31,9,0,32.0,286.0,1.9,18.0,310.0,320.4,250.4
2016,5,31,9,15,34.0,305.0,1.9,18.0,331.5,339.78,264.57
2016,5,31,9,30,36.0,324.0,1.9,18.0,353.0,358.72,278.3
2016,5,31,9,45,41.0,345.0,1.95,18.5,379.0,382.29,295.1
2016,5,31,10,0,46.0,366.0,2.0,19.0,405.0,405.2,311.22
2016,5,31,10,15,43.5,373.5,2.0,19.0,411.5,406.1,311.19
2016,5,31,10,30,41.0,381.0,2.0,19.0,418.0,406.81,311.2
2016,5,31,10,45,87.0,422.5,2.05,19.5,503.5,487.37,370.84
2016,5,31,11,0,133.0,464.0,2.1,20.0,589.0,575.77,433.89
2016,5,31,11,15,158.0,472.0,2.1,20.0,622.5,596.1,447.98
2016,5,31,11,30,183.0,480.0,2.1,20.0,656.0,614.26,460.89
2016,5,31,11,45,207.5,480.0,2.1,20.5,680.0,622.33,465.84
2016,5,31,12,0,232.0,480.0,2.1,21.0,704.0,628.22,469.24
2016,5,31,12,15,239.5,472.0,2.15,21.0,703.0,611.47,457.6
2016,5,31,12,30,247.0,464.0,2.2,21.0,702.0,593.36,445.04
2016,5,31,12,45,244.0,465.5,2.25,21.0,698.5,573.66,430.93
2016,5,31,13,0,241.0,467.0,2.3,21.0,695.0,557.62,419.25
2016,5,31,13,15,191.5,461.5,2.4,21.0,641.0,504.47,380.4
2016,5,31,13,30,142.0,456.0,2.5,21.0,587.0,455.64,344.55
2016,5,31,13,45,150.0,444.0,2.6,21.0,579.0,437.36,331.34
2016,5,31,14,0,158.0,432.0,2.7,21.0,571.0,418.5,317.26
2016,5,31,14,15,153.0,416.0,2.8,21.0,547.0,390.57,296.23
2016,5,31,14,30,148.0,400.0,2.9,21.0,523.0,363.43,275.59
2016,5,31,14,45,151.0,381.5,3.0,21.0,502.0,338.09,255.96
2016,5,31,15,0,154.0,363.0,3.1,21.0,481.0,312.77,236.1
2016,5,31,15,15,139.5,341.5,3.15,20.5,444.0,281.63,212.69
2016,5,31,15,30,125.0,320.0,3.2,20.0,407.0,252.44,191.0
2016,5,31,15,45,94.5,291.0,3.25,20.0,354.5,229.83,175.24
2016,5,31,16,0,64.0,262.0,3.3,20.0,302.0,200.07,154.24
2016,5,31,16,15,66.5,241.5,3.25,19.5,280.0,179.46,147.22
2016,5,31,16,30,69.0,221.0,3.2,19.0,258.0,165.3,136.11
2016,5,31,16,45,41.0,187.5,3.2,19.0,209.0,143.71,118.32
2016,5,31,17,0,13.0,154.0,3.2,19.0,160.0,127.25,104.7
2016,5,31,17,15,8.5,136.0,3.15,18.5,140.0,112.92,92.91
2016,5,31,17,30,4.0,118.0,3.1,18.0,120.0,98.48,80.8
2016,5,31,17,45,278.0,91.5,3.05,18.0,163.0,65.42,52.05
2016,5,31,18,0,552.0,65.0,3.0,18.0,206.0,48.97,37.55
2016,5,31,18,15,475.5,56.5,2.95,17.5,159.0,43.65,32.73
2016,5,31,18,30,399.0,48.0,2.9,17.0,112.0,38.16,27.54
2016,5,31,18,45,282.0,36.0,2.85,16.5,73.5,29.13,18.9
2016,5,31,19,0,165.0,24.0,2.8,16.0,35.0,18.86,5.11
2016,5,31,19,15,82.5,12.0,2.75,15.5,17.5,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,138.0,19.0,2.9,13.0,34.0,126.25,57.63
2016,6,1,5,30,276.0,38.0,3.0,13.0,68.0,252.59,200.99
2016,6,1,5,45,367.5,49.0,3.15,13.5,111.0,338.81,279.89
2016,6,1,6,0,459.0,60.0,3.3,14.0,154.0,432.19,360.43
2016,6,1,6,15,523.5,67.5,3.2,14.0,203.5,507.78,423.92
2016,6,1,6,30,588.0,75.0,3.1,14.0,253.0,586.7,486.5
2016,6,1,6,45,294.0,94.5,3.05,14.5,183.5,382.7,320.03
2016,6,1,7,0,0.0,114.0,3.0,15.0,114.0,107.01,84.74
2016,6,1,7,15,0.0,123.0,2.9,15.0,123.0,114.58,91.14
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,122.34,97.26
2016,6,1,7,45,1.5,151.5,2.75,15.5,152.5,142.44,113.34
2016,6,1,8,0,3.0,171.0,2.7,16.0,173.0,162.48,129.12
2016,6,1,8,15,7.5,193.5,2.65,16.0,199.0,188.44,149.86
2016,6,1,8,30,12.0,216.0,2.6,16.0,225.0,214.36,170.32
2016,6,1,8,45,8.0,198.0,2.6,16.5,204.0,190.91,150.62
2016,6,1,9,0,4.0,180.0,2.6,17.0,183.0,168.49,131.95
2016,6,1,9,15,10.0,223.5,2.55,17.0,231.5,216.07,169.74
2016,6,1,9,30,16.0,267.0,2.5,17.0,280.0,263.64,206.74
2016,6,1,9,45,17.0,281.0,2.5,17.5,295.5,276.92,216.15
2016,6,1,10,0,18.0,295.0,2.5,18.0,311.0,290.03,225.46
2016,6,1,10,15,35.5,347.5,2.5,18.0,379.5,371.66,287.8
2016,6,1,10,30,53.0,400.0,2.5,18.0,448.0,437.7,336.91
2016,6,1,10,45,55.5,412.0,2.5,18.5,463.0,446.9,342.41
2016,6,1,11,0,58.0,424.0,2.5,19.0,478.0,455.46,347.71
2016,6,1,11,15,59.0,429.0,2.5,19.0,484.5,455.23,347.24
2016,6,1,11,30,60.0,434.0,2.5,19.0,491.0,454.58,346.53
2016,6,1,11,45,46.5,415.0,2.55,19.0,460.0,419.0,319.88
2016,6,1,12,0,33.0,396.0,2.6,19.0,429.0,384.77,294.23
2016,6,1,12,15,34.0,395.0,2.65,19.0,428.5,379.35,290.37
2016,6,1,12,30,35.0,394.0,2.7,19.0,428.0,373.79,286.29
2016,6,1,12,45,56.5,422.5,2.8,19.0,476.5,407.64,312.12
2016,6,1,13,0,78.0,451.0,2.9,19.0,525.0,438.41,335.22
2016,6,1,13,15,82.0,445.0,2.95,19.0,522.0,427.41,327.01
2016,6,1,13,30,86.0,439.0,3.0,19.0,519.0,416.07,318.65
2016,6,1,13,45,81.0,424.5,3.05,19.0,498.0,393.06,301.45
2016,6,1,14,0,76.0,410.0,3.1,19.0,477.0,370.8,284.76
2016,6,1,14,15,118.0,405.5,3.1,18.5,505.5,368.32,283.13
2016,6,1,14,30,160.0,401.0,3.1,18.0,534.0,369.1,283.23
2016,6,1,14,45,110.5,369.0,3.1,18.0,459.0,316.71,243.51
2016,6,1,15,0,61.0,337.0,3.1,18.0,384.0,280.29,216.61
2016,6,1,15,15,68.0,322.5,3.05,18.0,372.0,264.26,203.95
2016,6,1,15,30,75.0,308.0,3.0,18.0,360.0,247.55,190.73
