Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,42.5,253.5,2.95,18.0,283.0,200.53,155.49
2016,6,1,16,0,10.0,199.0,2.9,18.0,206.0,166.29,130.16
2016,6,1,16,15,8.0,185.0,2.85,17.5,190.5,153.48,126.43
2016,6,1,16,30,6.0,171.0,2.8,17.0,175.0,142.07,117.39
2016,6,1,16,45,3.0,155.5,2.75,17.0,157.5,129.69,107.21
2016,6,1,17,0,0.0,140.0,2.7,17.0,140.0,117.21,96.83
2016,6,1,17,15,0.0,122.5,2.65,16.5,122.5,103.18,85.15
2016,6,1,17,30,0.0,105.0,2.6,16.0,105.0,89.04,73.16
2016,6,1,17,45,0.0,87.5,2.6,16.0,87.5,74.77,60.71
2016,6,1,18,0,0.0,70.0,2.6,16.0,70.0,60.38,47.95
2016,6,1,18,15,0.0,54.0,2.55,15.5,54.0,47.01,35.99
2016,6,1,18,30,0.0,38.0,2.5,15.0,38.0,33.53,23.76
2016,6,1,18,45,0.0,25.0,2.5,14.5,25.0,22.03,13.12
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,10.55,0.77
2016,6,1,19,15,0.0,6.0,2.45,13.5,6.0,5.46,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,10.0,24.0,0.0
2016,6,2,5,15,158.0,23.5,2.1,12.0,39.5,146.63,70.55
2016,6,2,5,30,286.0,38.0,2.1,12.0,69.0,258.62,206.29
2016,6,2,5,45,383.0,48.0,2.15,12.5,113.0,348.08,287.48
2016,6,2,6,0,480.0,58.0,2.2,13.0,157.0,444.76,369.99
2016,6,2,6,15,240.0,67.5,2.15,13.5,117.0,289.91,243.17
2016,6,2,6,30,0.0,77.0,2.1,14.0,77.0,70.86,54.85
2016,6,2,6,45,0.0,93.0,2.05,14.5,93.0,86.27,67.96
2016,6,2,7,0,0.0,109.0,2.0,15.0,109.0,101.53,80.46
2016,6,2,7,15,0.0,128.5,1.9,15.0,128.5,120.45,95.94
2016,6,2,7,30,0.0,148.0,1.8,15.0,148.0,139.21,111.06
2016,6,2,7,45,5.0,169.0,1.75,15.5,172.0,164.07,130.95
2016,6,2,8,0,10.0,190.0,1.7,16.0,196.0,188.98,150.51
2016,6,2,8,15,12.5,208.0,1.65,16.5,216.0,208.33,165.21
2016,6,2,8,30,15.0,226.0,1.6,17.0,236.0,227.61,179.66
2016,6,2,8,45,19.0,247.5,1.55,17.5,261.0,251.89,197.86
2016,6,2,9,0,23.0,269.0,1.5,18.0,286.0,275.99,215.63
2016,6,2,9,15,34.0,302.5,1.5,18.0,329.5,337.03,262.0
2016,6,2,9,30,45.0,336.0,1.5,18.0,373.0,380.68,294.28
2016,6,2,9,45,50.5,357.0,1.5,18.5,399.5,404.57,310.8
2016,6,2,10,0,56.0,378.0,1.5,19.0,426.0,427.76,326.73
2016,6,2,10,15,47.5,378.0,1.45,19.0,420.0,414.72,316.08
2016,6,2,10,30,39.0,378.0,1.4,19.0,414.0,401.91,305.89
2016,6,2,10,45,81.0,420.0,1.4,19.5,495.0,479.29,362.55
2016,6,2,11,0,123.0,462.0,1.4,20.0,576.0,564.72,422.51
2016,6,2,11,15,140.0,471.0,1.4,20.0,603.0,579.05,431.91
2016,6,2,11,30,157.0,480.0,1.4,20.0,630.0,591.6,440.62
2016,6,2,11,45,160.0,480.0,1.45,20.5,633.5,582.04,433.11
2016,6,2,12,0,163.0,480.0,1.5,21.0,637.0,571.75,425.28
2016,6,2,12,15,141.5,479.5,1.55,21.0,616.0,540.95,403.23
2016,6,2,12,30,120.0,479.0,1.6,21.0,595.0,511.35,382.05
2016,6,2,12,45,151.5,477.0,1.65,21.5,622.0,519.87,388.26
2016,6,2,13,0,183.0,475.0,1.7,22.0,649.0,525.65,392.03
2016,6,2,13,15,182.5,466.0,1.8,22.0,636.5,502.94,375.94
2016,6,2,13,30,182.0,457.0,1.9,22.0,624.0,480.35,359.86
2016,6,2,13,45,185.5,442.5,2.05,22.0,609.0,455.95,342.41
2016,6,2,14,0,189.0,428.0,2.2,22.0,594.0,431.47,324.51
2016,6,2,14,15,191.5,413.0,2.3,22.0,576.5,406.06,305.45
2016,6,2,14,30,194.0,398.0,2.4,22.0,559.0,380.62,286.0
2016,6,2,14,45,194.0,380.5,2.5,22.0,535.5,352.62,264.38
2016,6,2,15,0,194.0,363.0,2.6,22.0,512.0,324.9,242.74
2016,6,2,15,15,184.5,342.5,2.65,21.5,478.5,293.4,218.87
2016,6,2,15,30,175.0,322.0,2.7,21.0,445.0,263.28,196.25
2016,6,2,15,45,130.5,296.5,2.8,21.0,384.5,227.28,170.77
2016,6,2,16,0,86.0,271.0,2.9,21.0,324.0,207.47,158.52
2016,6,2,16,15,62.5,240.0,2.9,20.5,277.5,179.13,139.27
2016,6,2,16,30,39.0,209.0,2.9,20.0,231.0,158.16,129.51
2016,6,2,16,45,35.5,188.5,2.95,20.0,206.5,144.36,118.36
2016,6,2,17,0,32.0,168.0,3.0,20.0,182.0,130.23,106.78
2016,6,2,17,15,27.0,148.0,2.95,19.5,159.5,116.07,95.21
2016,6,2,17,30,22.0,128.0,2.9,19.0,137.0,105.77,86.76
2016,6,2,17,45,294.0,96.0,2.85,18.5,173.5,68.63,54.74
2016,6,2,18,0,566.0,64.0,2.8,18.0,210.0,48.05,36.76
2016,6,2,18,15,491.5,56.0,2.7,17.5,163.0,43.12,32.29
2016,6,2,18,30,417.0,48.0,2.6,17.0,116.0,38.04,27.48
2016,6,2,18,45,303.5,36.5,2.55,16.5,77.0,29.47,19.31
2016,6,2,19,0,190.0,25.0,2.5,16.0,38.0,19.66,6.78
2016,6,2,19,15,95.0,12.5,2.4,15.5,19.0,11.37,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,21.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,42.0,9.0,1.3,14.0,10.0,30.33,0.0
2016,6,3,5,15,172.0,22.5,1.25,14.0,40.0,152.91,75.38
2016,6,3,5,30,302.0,36.0,1.2,14.0,70.0,267.05,210.84
2016,6,3,5,45,393.5,45.5,1.2,14.5,113.0,352.3,287.01
2016,6,3,6,0,485.0,55.0,1.2,15.0,156.0,444.72,364.15
2016,6,3,6,15,463.0,73.0,1.1,15.5,190.5,469.09,383.58
2016,6,3,6,30,441.0,91.0,1.0,16.0,225.0,485.45,395.42
2016,6,3,6,45,489.0,96.5,0.9,16.5,270.0,544.61,439.08
2016,6,3,7,0,537.0,102.0,0.8,17.0,315.0,614.65,487.66
2016,6,3,7,15,646.0,95.5,0.8,17.5,386.5,717.13,557.97
2016,6,3,7,30,755.0,89.0,0.8,18.0,458.0,818.18,623.64
2016,6,3,7,45,779.0,92.0,0.8,18.5,508.0,860.6,647.58
2016,6,3,8,0,803.0,95.0,0.8,19.0,558.0,901.42,670.68
2016,6,3,8,15,820.5,98.0,0.8,19.5,605.0,934.05,688.04
2016,6,3,8,30,838.0,101.0,0.8,20.0,652.0,964.34,703.75
2016,6,3,8,45,851.5,103.5,0.85,20.5,695.5,977.0,709.22
2016,6,3,9,0,865.0,106.0,0.9,21.0,739.0,997.29,719.82
2016,6,3,9,15,875.5,108.0,0.9,21.5,777.5,1011.07,725.24
2016,6,3,9,30,886.0,110.0,0.9,22.0,816.0,1021.76,728.91
2016,6,3,9,45,900.0,108.0,0.95,22.5,851.0,1028.42,731.28
2016,6,3,10,0,914.0,106.0,1.0,23.0,886.0,1031.9,731.85
2016,6,3,10,15,730.0,218.0,1.05,23.0,853.5,973.0,695.32
2016,6,3,10,30,546.0,330.0,1.1,23.0,821.0,887.62,637.97
2016,6,3,10,45,510.5,354.0,1.2,23.5,821.0,861.21,620.45
2016,6,3,11,0,475.0,378.0,1.3,24.0,821.0,833.04,600.91
2016,6,3,11,15,492.0,381.0,1.45,24.0,846.0,832.2,602.1
2016,6,3,11,30,509.0,384.0,1.6,24.0,871.0,828.57,601.03
2016,6,3,11,45,526.0,370.0,1.75,24.0,875.5,807.05,588.4
2016,6,3,12,0,543.0,356.0,1.9,24.0,880.0,783.34,574.11
2016,6,3,12,15,455.5,393.0,2.05,24.0,832.5,718.05,528.85
2016,6,3,12,30,368.0,430.0,2.2,24.0,785.0,657.18,486.02
2016,6,3,12,45,380.0,419.5,2.35,24.0,783.0,634.38,471.09
2016,6,3,13,0,392.0,409.0,2.5,24.0,781.0,610.39,454.63
2016,6,3,13,15,393.0,401.0,2.6,24.0,768.5,580.23,433.06
2016,6,3,13,30,394.0,393.0,2.7,24.0,756.0,549.75,410.84
2016,6,3,13,45,401.5,376.0,2.85,24.0,737.5,509.75,381.56
2016,6,3,14,0,409.0,359.0,3.0,24.0,719.0,474.41,354.89
2016,6,3,14,15,371.0,363.0,3.05,24.0,681.0,440.96,328.83
2016,6,3,14,30,333.0,367.0,3.1,24.0,643.0,404.09,300.28
2016,6,3,14,45,330.5,351.5,3.15,24.0,616.0,369.44,272.8
2016,6,3,15,0,328.0,336.0,3.2,24.0,589.0,335.31,245.43
2016,6,3,15,15,350.5,310.0,3.2,24.0,567.0,300.76,216.79
2016,6,3,15,30,373.0,284.0,3.2,24.0,545.0,264.45,187.01
2016,6,3,15,45,323.5,274.5,3.25,24.0,490.5,227.52,161.05
2016,6,3,16,0,274.0,265.0,3.3,24.0,436.0,195.92,141.4
2016,6,3,16,15,322.0,232.5,3.25,23.5,417.5,158.54,118.97
2016,6,3,16,30,370.0,200.0,3.2,23.0,399.0,136.47,110.02
2016,6,3,16,45,352.0,185.5,3.2,23.0,359.5,128.74,103.95
2016,6,3,17,0,334.0,171.0,3.2,23.0,320.0,120.61,97.46
2016,6,3,17,15,488.0,125.0,3.1,22.5,313.5,86.58,69.0
2016,6,3,17,30,642.0,79.0,3.0,22.0,307.0,56.07,43.08
2016,6,3,17,45,592.5,72.5,2.95,21.5,257.5,52.86,40.46
2016,6,3,18,0,543.0,66.0,2.9,21.0,208.0,49.52,37.58
2016,6,3,18,15,470.0,57.5,2.7,20.0,161.5,44.25,32.93
2016,6,3,18,30,397.0,49.0,2.5,19.0,115.0,38.79,27.91
2016,6,3,18,45,289.0,37.0,2.35,18.5,76.5,29.82,19.48
2016,6,3,19,0,181.0,25.0,2.2,18.0,38.0,19.63,7.14
2016,6,3,19,15,90.5,12.5,2.15,17.5,19.0,11.37,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.55,0.0
2016,6,4,5,15,1.5,20.5,0.5,15.0,20.5,19.82,5.02
2016,6,4,5,30,3.0,36.0,0.6,15.0,36.0,38.0,25.29
2016,6,4,5,45,19.0,55.0,0.75,15.5,58.5,76.19,58.45
2016,6,4,6,0,35.0,74.0,0.9,16.0,81.0,108.99,86.92
2016,6,4,6,15,45.5,95.0,1.0,16.0,107.0,141.09,114.44
2016,6,4,6,30,56.0,116.0,1.1,16.0,133.0,173.16,141.43
2016,6,4,6,45,65.0,136.5,1.2,16.5,160.0,203.44,166.04
2016,6,4,7,0,74.0,157.0,1.3,17.0,187.0,233.83,190.17
2016,6,4,7,15,47.5,166.5,1.3,17.0,186.5,218.98,176.63
2016,6,4,7,30,21.0,176.0,1.3,17.0,186.0,188.82,150.85
2016,6,4,7,45,77.0,214.5,1.3,17.0,258.0,298.07,239.21
2016,6,4,8,0,133.0,253.0,1.3,17.0,330.0,412.63,327.56
2016,6,4,8,15,112.0,272.5,1.25,17.0,341.0,412.87,324.89
2016,6,4,8,30,91.0,292.0,1.2,17.0,352.0,393.26,308.28
2016,6,4,8,45,135.0,317.0,1.2,17.5,412.5,480.44,372.99
2016,6,4,9,0,179.0,342.0,1.2,18.0,473.0,548.84,421.47
2016,6,4,9,15,181.5,361.5,1.2,18.0,500.5,568.59,433.91
2016,6,4,9,30,184.0,381.0,1.2,18.0,528.0,587.25,445.96
2016,6,4,9,45,109.5,364.5,1.2,18.0,453.5,488.78,372.45
2016,6,4,10,0,35.0,348.0,1.2,18.0,379.0,375.56,287.22
2016,6,4,10,15,29.5,342.5,1.2,18.0,369.0,360.73,276.35
2016,6,4,10,30,24.0,337.0,1.2,18.0,359.0,332.87,255.17
2016,6,4,10,45,133.0,397.5,1.3,18.5,522.0,519.68,395.0
2016,6,4,11,0,242.0,458.0,1.4,19.0,685.0,683.21,509.65
2016,6,4,11,15,220.5,469.0,1.4,19.0,677.5,651.07,484.91
2016,6,4,11,30,199.0,480.0,1.4,19.0,670.0,629.29,469.03
2016,6,4,11,45,217.0,480.0,1.45,19.5,689.0,631.45,470.3
2016,6,4,12,0,235.0,480.0,1.5,20.0,708.0,631.81,470.06
2016,6,4,12,15,128.0,412.0,1.5,20.0,536.0,472.12,355.35
2016,6,4,12,30,21.0,344.0,1.5,20.0,364.0,319.53,242.17
2016,6,4,12,45,40.0,389.0,1.55,20.5,427.5,367.87,278.69
2016,6,4,13,0,59.0,434.0,1.6,21.0,491.0,412.13,310.58
2016,6,4,13,15,120.5,446.0,1.6,21.0,558.5,448.84,337.81
2016,6,4,13,30,182.0,458.0,1.6,21.0,626.0,481.76,361.57
2016,6,4,13,45,179.0,446.0,1.65,21.5,607.5,455.72,341.65
2016,6,4,14,0,176.0,434.0,1.7,22.0,589.0,430.12,322.24
2016,6,4,14,15,112.0,395.5,1.75,22.0,493.5,359.53,270.64
2016,6,4,14,30,48.0,357.0,1.8,22.0,398.0,305.04,230.97
2016,6,4,14,45,97.5,361.0,1.85,22.0,438.5,317.56,239.65
2016,6,4,15,0,147.0,365.0,1.9,22.0,479.0,313.62,234.95
2016,6,4,15,15,103.5,333.0,1.9,21.5,411.5,280.06,211.02
2016,6,4,15,30,60.0,301.0,1.9,21.0,344.0,241.24,183.53
2016,6,4,15,45,39.5,261.0,1.95,21.0,288.5,205.51,157.26
2016,6,4,16,0,19.0,221.0,2.0,21.0,233.0,183.07,141.28
2016,6,4,16,15,15.0,200.5,2.0,20.5,209.5,164.89,128.12
2016,6,4,16,30,11.0,180.0,2.0,20.0,186.0,148.63,121.33
2016,6,4,16,45,6.0,160.5,2.05,20.0,164.0,133.43,108.97
2016,6,4,17,0,1.0,141.0,2.1,20.0,142.0,118.06,96.32
2016,6,4,17,15,0.5,118.5,2.1,19.5,119.0,100.35,81.65
2016,6,4,17,30,0.0,96.0,2.1,19.0,96.0,82.38,66.49
2016,6,4,17,45,263.5,81.5,2.1,18.5,150.5,58.0,45.46
2016,6,4,18,0,527.0,67.0,2.1,18.0,205.0,50.2,38.67
2016,6,4,18,15,456.5,58.0,2.1,17.5,159.0,44.55,33.57
2016,6,4,18,30,386.0,49.0,2.1,17.0,113.0,38.68,28.09
2016,6,4,18,45,285.5,37.0,2.15,16.5,75.5,29.73,19.64
2016,6,4,19,0,185.0,25.0,2.2,16.0,38.0,19.62,7.64
2016,6,4,19,15,92.5,12.5,2.2,15.5,19.0,11.37,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,34.02,0.0
2016,6,5,5,15,170.0,22.5,1.75,13.0,39.5,151.96,78.8
2016,6,5,5,30,291.0,36.0,1.8,13.0,69.0,260.2,207.17
2016,6,5,5,45,381.0,46.0,1.9,13.5,111.5,344.51,283.39
2016,6,5,6,0,471.0,56.0,2.0,14.0,154.0,435.97,361.27
2016,6,5,6,15,235.5,57.5,1.95,14.0,106.5,271.55,227.71
2016,6,5,6,30,0.0,59.0,1.9,14.0,59.0,52.12,38.95
2016,6,5,6,45,0.0,71.0,1.9,14.5,71.0,63.04,48.31
2016,6,5,7,0,0.0,83.0,1.9,15.0,83.0,74.32,57.62
2016,6,5,7,15,2.0,119.5,1.9,15.0,120.5,112.56,89.51
2016,6,5,7,30,4.0,156.0,1.9,15.0,158.0,151.39,121.29
2016,6,5,7,45,6.0,171.0,1.9,15.5,174.5,167.08,133.45
2016,6,5,8,0,8.0,186.0,1.9,16.0,191.0,182.82,145.53
2016,6,5,8,15,14.5,211.5,1.95,16.0,221.0,213.89,170.24
2016,6,5,8,30,21.0,237.0,2.0,16.0,251.0,244.92,194.57
2016,6,5,8,45,20.0,248.0,2.05,16.5,262.5,253.37,200.2
2016,6,5,9,0,19.0,259.0,2.1,17.0,274.0,261.8,205.87
2016,6,5,9,15,25.5,287.0,2.2,17.0,307.5,311.7,244.36
2016,6,5,9,30,32.0,315.0,2.3,17.0,341.0,345.06,269.56
2016,6,5,9,45,78.0,364.0,2.45,17.5,430.5,439.67,341.69
2016,6,5,10,0,124.0,413.0,2.6,18.0,520.0,548.8,421.95
2016,6,5,10,15,165.5,428.0,2.65,18.0,574.5,598.26,457.94
2016,6,5,10,30,207.0,443.0,2.7,18.0,629.0,645.67,492.33
2016,6,5,10,45,240.5,447.0,2.75,18.5,668.0,684.14,518.77
2016,6,5,11,0,274.0,451.0,2.8,19.0,707.0,706.64,533.9
2016,6,5,11,15,337.0,430.5,2.8,19.0,750.0,730.12,551.61
2016,6,5,11,30,400.0,410.0,2.8,19.0,793.0,750.09,566.62
2016,6,5,11,45,414.0,399.0,2.8,19.0,797.5,737.28,557.41
2016,6,5,12,0,428.0,388.0,2.8,19.0,802.0,716.89,543.15
2016,6,5,12,15,339.5,432.0,2.8,19.0,759.5,659.13,499.67
2016,6,5,12,30,251.0,476.0,2.8,19.0,717.0,608.11,460.93
2016,6,5,12,45,278.5,463.5,2.8,19.0,729.5,598.55,454.6
2016,6,5,13,0,306.0,451.0,2.8,19.0,742.0,586.88,446.26
2016,6,5,13,15,286.0,448.0,2.85,19.0,716.0,550.3,419.1
2016,6,5,13,30,266.0,445.0,2.9,19.0,690.0,515.28,392.96
2016,6,5,13,45,221.0,439.5,3.0,19.5,640.0,473.98,361.2
2016,6,5,14,0,176.0,434.0,3.1,20.0,590.0,430.47,327.9
2016,6,5,14,15,165.0,418.5,3.15,19.5,561.0,399.33,304.92
2016,6,5,14,30,154.0,403.0,3.2,19.0,532.0,369.57,282.65
2016,6,5,14,45,105.0,369.0,3.25,19.0,455.5,325.85,249.85
2016,6,5,15,0,56.0,335.0,3.3,19.0,379.0,278.37,214.54
2016,6,5,15,15,43.0,303.0,3.35,19.0,336.0,246.49,190.41
2016,6,5,15,30,30.0,271.0,3.4,19.0,293.0,216.56,167.78
2016,6,5,15,45,23.0,243.5,3.45,19.0,259.5,203.41,158.19
2016,6,5,16,0,16.0,216.0,3.5,19.0,226.0,179.38,139.97
2016,6,5,16,15,10.0,192.0,3.45,18.5,198.5,158.87,124.64
2016,6,5,16,30,4.0,168.0,3.4,18.0,171.0,140.03,115.24
2016,6,5,16,45,2.0,146.5,3.35,18.0,148.0,123.27,101.32
2016,6,5,17,0,0.0,125.0,3.3,18.0,125.0,106.28,87.06
2016,6,5,17,15,0.0,99.0,3.25,17.5,99.0,85.57,69.53
2016,6,5,17,30,0.0,73.0,3.2,17.0,73.0,64.33,51.25
2016,6,5,17,45,0.0,61.5,3.15,17.0,61.5,54.34,42.53
2016,6,5,18,0,0.0,50.0,3.1,17.0,50.0,44.13,33.48
2016,6,5,18,15,207.0,49.5,3.05,16.5,84.0,36.6,26.72
2016,6,5,18,30,414.0,49.0,3.0,16.0,118.0,38.69,28.23
2016,6,5,18,45,308.0,37.5,2.95,15.5,79.0,30.17,20.14
2016,6,5,19,0,202.0,26.0,2.9,15.0,40.0,20.42,8.6
2016,6,5,19,15,101.0,13.0,2.9,14.5,20.0,11.82,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,36.12,0.0
2016,6,6,5,15,171.0,22.0,3.45,13.0,38.5,151.63,80.07
2016,6,6,5,30,289.0,35.0,3.5,13.0,67.0,257.91,206.48
2016,6,6,5,45,375.0,44.0,3.55,13.5,108.5,338.12,280.19
2016,6,6,6,0,461.0,53.0,3.6,14.0,150.0,425.14,355.64
2016,6,6,6,15,518.5,60.5,3.6,14.0,196.5,495.05,414.65
2016,6,6,6,30,576.0,68.0,3.6,14.0,243.0,568.08,473.31
2016,6,6,6,45,288.0,90.0,3.6,14.5,177.5,371.44,311.72
2016,6,6,7,0,0.0,112.0,3.6,15.0,112.0,104.71,82.9
2016,6,6,7,15,5.5,139.0,3.55,15.0,142.0,136.62,109.78
2016,6,6,7,30,11.0,166.0,3.5,15.0,172.0,168.63,136.03
2016,6,6,7,45,14.0,184.5,3.45,15.5,192.5,189.03,152.05
2016,6,6,8,0,17.0,203.0,3.4,16.0,213.0,209.41,167.84
2016,6,6,8,15,16.0,214.5,3.35,16.0,224.5,218.49,174.51
2016,6,6,8,30,15.0,226.0,3.3,16.0,236.0,227.58,181.18
2016,6,6,8,45,21.0,252.5,3.3,16.5,267.5,259.0,205.49
2016,6,6,9,0,27.0,279.0,3.3,17.0,299.0,307.62,242.8
2016,6,6,9,15,50.0,320.5,3.25,17.0,359.5,372.8,293.25
2016,6,6,9,30,73.0,362.0,3.2,17.0,420.0,437.13,342.0
2016,6,6,9,45,44.5,323.5,3.2,17.5,359.5,363.18,283.52
2016,6,6,10,0,16.0,285.0,3.2,18.0,299.0,278.41,216.66
2016,6,6,10,15,26.0,328.5,3.15,18.0,352.0,343.11,266.56
2016,6,6,10,30,36.0,372.0,3.1,18.0,405.0,393.1,304.07
2016,6,6,10,45,77.0,417.0,3.05,18.0,489.0,472.76,364.27
2016,6,6,11,0,118.0,462.0,3.0,18.0,573.0,560.55,428.77
2016,6,6,11,15,92.0,454.0,2.95,18.0,541.5,509.83,390.1
2016,6,6,11,30,66.0,446.0,2.9,18.0,510.0,471.65,361.1
2016,6,6,11,45,207.5,444.5,2.85,18.0,645.5,591.48,452.56
2016,6,6,12,0,349.0,443.0,2.8,18.0,781.0,697.35,530.06
2016,6,6,12,15,257.5,465.0,2.75,18.0,714.5,622.82,473.46
2016,6,6,12,30,166.0,487.0,2.7,18.0,648.0,553.79,421.51
2016,6,6,12,45,209.5,476.5,2.7,18.0,677.0,562.17,428.66
2016,6,6,13,0,253.0,466.0,2.7,18.0,706.0,563.33,429.87
2016,6,6,13,15,224.5,462.0,2.7,18.0,672.5,527.72,403.01
2016,6,6,13,30,196.0,458.0,2.7,18.0,639.0,490.65,375.2
2016,6,6,13,45,199.5,445.5,2.7,18.0,625.5,467.12,357.54
2016,6,6,14,0,203.0,433.0,2.7,18.0,612.0,443.41,339.4
2016,6,6,14,15,161.0,416.5,2.7,18.0,555.5,396.51,303.87
2016,6,6,14,30,119.0,400.0,2.7,18.0,499.0,354.13,271.9
2016,6,6,14,45,128.0,383.0,2.75,18.0,485.5,333.43,255.7
2016,6,6,15,0,137.0,366.0,2.8,18.0,472.0,312.09,238.65
2016,6,6,15,15,199.0,340.0,2.8,18.0,485.0,297.0,224.33
2016,6,6,15,30,261.0,314.0,2.8,18.0,498.0,264.83,196.2
2016,6,6,15,45,227.5,296.5,2.85,18.0,449.5,241.46,179.69
2016,6,6,16,0,194.0,279.0,2.9,18.0,401.0,210.77,158.89
2016,6,6,16,15,128.0,251.0,2.9,17.5,328.5,177.29,138.2
2016,6,6,16,30,62.0,223.0,2.9,17.0,256.0,166.7,138.21
2016,6,6,16,45,48.5,197.0,2.95,17.0,222.0,149.75,124.28
2016,6,6,17,0,35.0,171.0,3.0,17.0,188.0,132.3,109.76
2016,6,6,17,15,17.5,137.5,3.05,16.5,146.0,114.35,94.82
2016,6,6,17,30,0.0,104.0,3.1,16.0,104.0,88.48,72.66
2016,6,6,17,45,0.0,87.5,3.2,16.0,87.5,74.95,60.88
2016,6,6,18,0,0.0,71.0,3.3,16.0,71.0,61.32,48.8
2016,6,6,18,15,0.0,55.0,3.35,15.5,55.0,47.95,36.87
2016,6,6,18,30,0.0,39.0,3.4,15.0,39.0,34.42,24.62
2016,6,6,18,45,0.0,26.0,3.45,15.0,26.0,22.91,14.01
2016,6,6,19,0,0.0,13.0,3.5,15.0,13.0,11.43,2.5
2016,6,6,19,15,0.0,6.5,3.6,14.5,6.5,5.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,27.16,0.0
2016,6,7,5,15,146.0,23.5,3.05,14.0,38.5,140.21,74.18
2016,6,7,5,30,256.0,38.0,3.0,14.0,67.0,239.35,190.56
2016,6,7,5,45,347.5,48.0,2.95,14.0,108.5,324.39,267.78
2016,6,7,6,0,439.0,58.0,2.9,14.0,150.0,415.63,346.64
2016,6,7,6,15,219.5,66.0,2.85,14.0,112.0,272.11,228.59
2016,6,7,6,30,0.0,74.0,2.8,14.0,74.0,67.49,52.05
2016,6,7,6,45,0.0,89.0,2.8,14.5,89.0,81.84,64.24
2016,6,7,7,0,0.0,104.0,2.8,15.0,104.0,96.09,75.94
2016,6,7,7,15,31.0,151.0,2.75,15.0,166.0,184.99,150.78
2016,6,7,7,30,62.0,198.0,2.7,15.0,228.0,267.55,218.27
2016,6,7,7,45,64.0,219.5,2.7,15.5,254.0,292.06,236.5
2016,6,7,8,0,66.0,241.0,2.7,16.0,280.0,316.19,254.3
2016,6,7,8,15,44.5,241.5,2.7,16.0,268.5,292.4,233.86
2016,6,7,8,30,23.0,242.0,2.7,16.0,257.0,252.11,200.56
2016,6,7,8,45,19.0,243.5,2.7,16.5,257.0,247.75,196.16
2016,6,7,9,0,15.0,245.0,2.7,17.0,257.0,243.65,191.91
2016,6,7,9,15,23.0,279.0,2.8,17.0,297.5,284.25,223.62
2016,6,7,9,30,31.0,313.0,2.9,17.0,338.0,341.94,267.94
2016,6,7,9,45,33.5,331.0,3.0,17.5,359.0,360.06,280.74
2016,6,7,10,0,36.0,349.0,3.1,18.0,380.0,377.68,293.22
2016,6,7,10,15,29.0,339.0,3.15,18.0,364.5,356.76,276.69
2016,6,7,10,30,22.0,329.0,3.2,18.0,349.0,323.35,250.78
2016,6,7,10,45,112.0,397.0,3.3,18.0,501.5,499.39,386.17
2016,6,7,11,0,202.0,465.0,3.4,18.0,654.0,642.48,491.63
2016,6,7,11,15,146.5,465.0,3.4,18.0,603.0,580.07,443.61
2016,6,7,11,30,91.0,465.0,3.4,18.0,552.0,511.87,392.09
2016,6,7,11,45,220.0,454.0,3.4,18.5,666.5,611.13,467.47
2016,6,7,12,0,349.0,443.0,3.4,19.0,781.0,697.71,530.59
2016,6,7,12,15,247.5,464.5,3.4,19.0,704.0,614.75,467.89
2016,6,7,12,30,146.0,486.0,3.4,19.0,627.0,538.02,409.94
2016,6,7,12,45,109.0,466.5,3.4,19.0,571.5,483.19,369.24
2016,6,7,13,0,72.0,447.0,3.4,19.0,516.0,432.04,330.83
2016,6,7,13,15,131.5,453.0,3.4,18.5,575.5,461.99,354.82
2016,6,7,13,30,191.0,459.0,3.4,18.0,635.0,488.78,375.56
2016,6,7,13,45,185.0,447.0,3.4,18.0,614.0,460.7,354.03
2016,6,7,14,0,179.0,435.0,3.4,18.0,593.0,433.34,333.08
2016,6,7,14,15,146.0,416.5,3.35,18.0,543.0,390.17,300.12
2016,6,7,14,30,113.0,398.0,3.3,18.0,493.0,350.7,270.06
2016,6,7,14,45,111.5,380.0,3.3,18.0,470.0,326.11,250.97
2016,6,7,15,0,110.0,362.0,3.3,18.0,447.0,312.44,240.15
2016,6,7,15,15,87.0,333.5,3.3,17.5,399.0,277.31,213.88
2016,6,7,15,30,64.0,305.0,3.3,17.0,351.0,245.17,190.12
2016,6,7,15,45,50.5,276.0,3.3,17.0,310.5,216.95,168.82
2016,6,7,16,0,37.0,247.0,3.3,17.0,270.0,190.68,149.21
2016,6,7,16,15,34.0,226.5,3.3,17.0,246.0,171.73,135.3
2016,6,7,16,30,31.0,206.0,3.3,17.0,222.0,156.51,129.65
2016,6,7,16,45,15.5,170.5,3.35,17.0,178.5,140.72,116.63
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,113.77,93.85
2016,6,7,17,15,0.0,100.5,3.45,16.5,100.5,86.77,70.85
2016,6,7,17,30,0.0,66.0,3.5,16.0,66.0,58.33,46.16
2016,6,7,17,45,0.0,55.5,3.55,16.0,55.5,49.0,37.99
2016,6,7,18,0,0.0,45.0,3.6,16.0,45.0,39.69,29.69
2016,6,7,18,15,0.0,35.0,3.55,15.5,35.0,30.84,21.75
2016,6,7,18,30,0.0,25.0,3.5,15.0,25.0,22.0,13.73
2016,6,7,18,45,0.0,16.5,3.5,15.0,16.5,14.5,6.82
2016,6,7,19,0,0.0,8.0,3.5,15.0,8.0,7.02,0.0
2016,6,7,19,15,0.0,4.0,3.5,14.5,4.0,3.64,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.64,0.0
2016,6,8,5,15,0.0,15.5,4.0,13.0,15.5,13.64,2.12
2016,6,8,5,30,0.0,27.0,4.0,13.0,27.0,23.81,13.84
2016,6,8,5,45,0.0,43.0,4.05,13.5,43.0,39.82,27.95
2016,6,8,6,0,0.0,59.0,4.1,14.0,59.0,55.79,41.89
2016,6,8,6,15,0.0,77.0,4.1,14.0,77.0,73.76,57.47
2016,6,8,6,30,0.0,95.0,4.1,14.0,95.0,91.36,72.51
2016,6,8,6,45,1.5,113.0,4.15,14.0,113.5,109.92,88.19
2016,6,8,7,0,3.0,131.0,4.2,14.0,132.0,128.39,103.56
2016,6,8,7,15,52.5,168.0,4.25,14.0,193.5,225.15,185.61
2016,6,8,7,30,102.0,205.0,4.3,14.0,255.0,312.66,257.99
2016,6,8,7,45,89.5,225.0,4.35,14.5,272.5,322.59,263.93
2016,6,8,8,0,77.0,245.0,4.4,15.0,290.0,331.5,269.16
2016,6,8,8,15,73.5,264.5,4.45,15.0,310.5,347.62,280.95
2016,6,8,8,30,70.0,284.0,4.5,15.0,331.0,363.2,292.22
2016,6,8,8,45,60.5,297.0,4.6,15.0,339.5,364.82,292.35
2016,6,8,9,0,51.0,310.0,4.7,15.0,348.0,366.09,292.29
2016,6,8,9,15,123.0,345.0,4.75,15.0,442.0,491.47,391.39
2016,6,8,9,30,195.0,380.0,4.8,15.0,536.0,597.44,472.84
2016,6,8,9,45,331.5,353.0,4.85,15.5,631.0,716.39,563.65
2016,6,8,10,0,468.0,326.0,4.9,16.0,726.0,831.84,648.96
2016,6,8,10,15,355.0,381.5,4.95,16.0,690.5,752.59,586.67
2016,6,8,10,30,242.0,437.0,5.0,16.0,655.0,687.79,535.05
2016,6,8,10,45,376.0,403.0,5.05,16.0,750.0,770.86,599.83
2016,6,8,11,0,510.0,369.0,5.1,16.0,845.0,859.12,666.07
2016,6,8,11,15,693.5,255.0,5.1,16.0,913.0,901.26,700.96
2016,6,8,11,30,877.0,141.0,5.1,16.0,981.0,919.26,713.89
2016,6,8,11,45,876.5,143.0,5.2,16.0,986.0,892.11,694.78
2016,6,8,12,0,876.0,145.0,5.3,16.0,991.0,862.57,674.13
2016,6,8,12,15,875.5,145.0,5.3,16.0,990.0,829.2,650.06
2016,6,8,12,30,875.0,145.0,5.3,16.0,989.0,793.89,624.51
2016,6,8,12,45,858.5,154.0,5.35,16.0,976.0,752.32,593.4
2016,6,8,13,0,842.0,163.0,5.4,16.0,963.0,712.99,562.51
2016,6,8,13,15,838.0,162.0,5.35,16.0,947.0,669.47,527.95
2016,6,8,13,30,834.0,161.0,5.3,16.0,931.0,624.97,491.99
2016,6,8,13,45,836.0,155.0,5.3,16.0,910.5,578.99,454.34
2016,6,8,14,0,838.0,149.0,5.3,16.0,890.0,531.89,414.87
2016,6,8,14,15,830.0,147.5,5.2,16.0,861.0,482.78,372.7
2016,6,8,14,30,822.0,146.0,5.1,16.0,832.0,433.77,329.73
2016,6,8,14,45,820.0,139.5,5.1,16.0,799.0,383.36,284.92
2016,6,8,15,0,818.0,133.0,5.1,16.0,766.0,332.87,239.41
2016,6,8,15,15,658.0,185.5,5.05,16.0,677.5,280.37,197.91
2016,6,8,15,30,498.0,238.0,5.0,16.0,589.0,251.1,178.02
2016,6,8,15,45,489.0,224.5,4.95,16.0,550.5,210.69,145.79
2016,6,8,16,0,480.0,211.0,4.9,16.0,512.0,171.7,118.44
2016,6,8,16,15,448.5,201.5,4.9,15.5,465.5,136.06,100.87
2016,6,8,16,30,417.0,192.0,4.9,15.0,419.0,121.99,101.16
2016,6,8,16,45,443.5,165.5,4.9,15.0,386.0,108.19,89.51
2016,6,8,17,0,470.0,139.0,4.9,15.0,353.0,93.47,76.95
2016,6,8,17,15,449.5,124.0,4.9,14.5,309.0,85.32,70.17
2016,6,8,17,30,429.0,109.0,4.9,14.0,265.0,76.68,62.84
2016,6,8,17,45,383.5,99.5,4.9,14.0,223.0,71.35,58.19
2016,6,8,18,0,338.0,90.0,4.9,14.0,181.0,65.77,53.18
2016,6,8,18,15,293.0,74.5,4.8,14.0,141.5,55.45,43.76
2016,6,8,18,30,248.0,59.0,4.7,14.0,102.0,44.7,33.79
2016,6,8,18,45,180.5,43.5,4.6,14.0,69.5,33.46,23.19
2016,6,8,19,0,113.0,28.0,4.5,14.0,37.0,22.68,11.15
2016,6,8,19,15,56.5,14.0,4.45,14.0,18.5,12.73,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,5.0,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,33.0,10.0,4.6,13.0,11.0,26.47,0.0
2016,6,9,5,15,143.5,24.5,4.7,13.0,39.5,140.65,76.02
2016,6,9,5,30,254.0,39.0,4.8,13.0,68.0,239.54,192.16
2016,6,9,5,45,345.0,50.0,4.95,13.5,110.0,321.85,267.81
2016,6,9,6,0,436.0,61.0,5.1,14.0,152.0,416.65,350.44
2016,6,9,6,15,218.0,66.5,5.05,14.0,112.0,271.57,229.59
2016,6,9,6,30,0.0,72.0,5.0,14.0,72.0,65.31,50.27
2016,6,9,6,45,0.0,86.5,4.95,14.5,86.5,79.15,61.99
2016,6,9,7,0,0.0,101.0,4.9,15.0,101.0,92.9,73.31
2016,6,9,7,15,0.5,126.5,4.85,15.0,127.0,118.66,94.69
2016,6,9,7,30,1.0,152.0,4.8,15.0,153.0,144.32,115.7
2016,6,9,7,45,49.0,200.5,4.75,15.0,229.5,254.88,207.94
2016,6,9,8,0,97.0,249.0,4.7,15.0,306.0,355.4,289.46
2016,6,9,8,15,189.5,266.0,4.7,15.0,387.5,480.05,389.5
2016,6,9,8,30,282.0,283.0,4.7,15.0,469.0,607.76,488.58
2016,6,9,8,45,167.0,297.0,4.7,15.5,409.0,489.16,391.78
2016,6,9,9,0,52.0,311.0,4.7,16.0,349.0,368.22,292.55
2016,6,9,9,15,38.5,305.5,4.7,16.0,334.5,344.87,273.5
2016,6,9,9,30,25.0,300.0,4.7,16.0,320.0,322.08,254.65
2016,6,9,9,45,58.0,351.5,4.7,16.5,401.0,406.41,320.27
2016,6,9,10,0,91.0,403.0,4.7,17.0,482.0,489.28,382.88
2016,6,9,10,15,75.5,405.5,4.7,17.0,472.0,471.04,367.66
2016,6,9,10,30,60.0,408.0,4.7,17.0,462.0,453.03,353.04
2016,6,9,10,45,79.5,431.5,4.7,17.0,505.0,489.84,381.05
2016,6,9,11,0,99.0,455.0,4.7,17.0,548.0,524.93,407.34
2016,6,9,11,15,65.5,422.0,4.7,17.0,484.5,455.15,353.58
2016,6,9,11,30,32.0,389.0,4.7,17.0,421.0,388.14,301.7
2016,6,9,11,45,33.5,390.5,4.75,17.0,423.5,385.95,300.18
2016,6,9,12,0,35.0,392.0,4.8,17.0,426.0,383.46,298.28
2016,6,9,12,15,51.5,422.5,4.9,17.0,473.0,418.26,325.22
2016,6,9,12,30,68.0,453.0,5.0,17.0,520.0,450.54,349.95
2016,6,9,12,45,72.0,446.5,5.1,17.0,516.5,440.04,342.09
2016,6,9,13,0,76.0,440.0,5.2,17.0,513.0,429.31,334.14
2016,6,9,13,15,90.5,445.0,5.25,17.0,530.0,434.23,338.1
2016,6,9,13,30,105.0,450.0,5.3,17.0,547.0,437.4,340.58
2016,6,9,13,45,61.5,375.0,5.4,17.0,432.0,345.87,270.12
2016,6,9,14,0,18.0,300.0,5.5,17.0,317.0,266.43,208.38
2016,6,9,14,15,41.0,337.5,5.55,17.0,373.0,294.65,230.66
2016,6,9,14,30,64.0,375.0,5.6,17.0,429.0,325.02,254.07
2016,6,9,14,45,107.5,371.5,5.65,17.0,457.0,329.43,256.52
2016,6,9,15,0,151.0,368.0,5.7,17.0,485.0,318.44,246.28
2016,6,9,15,15,256.5,329.0,5.75,16.5,515.5,294.15,223.22
2016,6,9,15,30,362.0,290.0,5.8,16.0,546.0,270.15,199.24
2016,6,9,15,45,244.0,285.5,5.85,16.0,453.0,227.2,169.96
2016,6,9,16,0,126.0,281.0,5.9,16.0,360.0,207.61,160.71
2016,6,9,16,15,449.0,187.0,5.9,16.0,437.0,127.68,93.44
2016,6,9,16,30,772.0,93.0,5.9,16.0,514.0,64.71,51.11
2016,6,9,16,45,746.0,89.5,5.95,16.0,464.5,63.97,50.67
2016,6,9,17,0,720.0,86.0,6.0,16.0,415.0,63.16,50.14
2016,6,9,17,15,686.0,81.5,5.95,15.5,364.5,55.82,43.93
2016,6,9,17,30,652.0,77.0,5.9,15.0,314.0,54.26,42.75
2016,6,9,17,45,604.5,71.0,5.9,15.0,264.5,51.38,40.24
2016,6,9,18,0,557.0,65.0,5.9,15.0,215.0,48.37,37.53
2016,6,9,18,15,489.0,57.0,5.85,14.5,169.0,43.49,33.08
2016,6,9,18,30,421.0,49.0,5.8,14.0,123.0,38.44,28.29
2016,6,9,18,45,321.5,38.5,5.75,14.0,84.0,30.85,20.98
2016,6,9,19,0,222.0,28.0,5.7,14.0,45.0,21.97,10.84
2016,6,9,19,15,111.0,14.0,5.6,13.5,22.5,12.73,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,77.0,10.0,4.5,13.0,12.0,49.62,0.0
2016,6,10,5,15,205.5,21.5,4.7,13.0,42.0,174.13,95.81
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,283.08,227.87
2016,6,10,5,45,414.5,42.0,5.1,13.5,113.5,361.3,300.92
2016,6,10,6,0,495.0,51.0,5.3,14.0,155.0,445.97,375.46
2016,6,10,6,15,552.0,57.5,5.4,14.0,202.5,515.41,434.82
2016,6,10,6,30,609.0,64.0,5.5,14.0,250.0,587.91,494.24
2016,6,10,6,45,645.5,70.0,5.6,14.5,299.0,645.56,538.9
2016,6,10,7,0,682.0,76.0,5.7,15.0,348.0,703.88,582.64
2016,6,10,7,15,712.0,80.0,5.7,15.0,398.0,749.8,616.37
2016,6,10,7,30,742.0,84.0,5.7,15.0,448.0,799.77,652.51
2016,6,10,7,45,763.0,88.5,5.75,15.5,496.5,841.08,680.39
2016,6,10,8,0,784.0,93.0,5.8,16.0,545.0,880.75,706.62
2016,6,10,8,15,802.0,95.5,5.8,16.0,591.5,913.12,728.25
2016,6,10,8,30,820.0,98.0,5.8,16.0,638.0,943.26,748.14
2016,6,10,8,45,831.0,102.0,5.8,16.5,680.5,955.4,753.45
2016,6,10,9,0,842.0,106.0,5.8,17.0,723.0,975.04,764.33
2016,6,10,9,15,853.5,108.5,5.8,17.0,762.0,990.56,773.73
2016,6,10,9,30,865.0,111.0,5.8,17.0,801.0,1003.08,781.11
2016,6,10,9,45,877.5,110.5,5.85,17.5,836.0,1010.23,783.61
2016,6,10,10,0,890.0,110.0,5.9,18.0,871.0,1014.23,784.04
2016,6,10,10,15,897.0,111.5,5.95,18.0,898.5,1011.64,781.5
2016,6,10,10,30,904.0,113.0,6.0,18.0,926.0,1005.77,776.82
2016,6,10,10,45,908.5,114.0,6.05,18.0,947.5,993.71,767.89
2016,6,10,11,0,913.0,115.0,6.1,18.0,969.0,978.47,756.85
2016,6,10,11,15,916.5,116.0,6.1,18.0,983.0,959.2,742.74
2016,6,10,11,30,920.0,117.0,6.1,18.0,997.0,936.93,726.59
2016,6,10,11,45,692.0,261.0,6.2,18.0,926.0,854.43,665.88
2016,6,10,12,0,464.0,405.0,6.3,18.0,855.0,763.6,592.99
2016,6,10,12,15,464.0,404.0,6.3,18.0,853.0,737.4,573.54
2016,6,10,12,30,464.0,403.0,6.3,18.0,851.0,710.17,552.91
2016,6,10,12,45,396.5,425.0,6.35,18.0,805.5,653.97,509.34
2016,6,10,13,0,329.0,447.0,6.4,18.0,760.0,601.37,468.31
2016,6,10,13,15,309.5,443.0,6.4,18.0,734.0,563.4,438.96
2016,6,10,13,30,290.0,439.0,6.4,18.0,708.0,526.95,410.5
2016,6,10,13,45,312.0,420.5,6.45,18.0,703.0,504.03,392.52
2016,6,10,14,0,334.0,402.0,6.5,18.0,698.0,479.34,372.63
2016,6,10,14,15,316.5,392.5,6.55,17.5,665.5,441.5,342.89
2016,6,10,14,30,299.0,383.0,6.6,17.0,633.0,405.44,314.21
2016,6,10,14,45,316.0,360.5,6.65,17.0,615.0,374.39,288.0
2016,6,10,15,0,333.0,338.0,6.7,17.0,597.0,342.06,260.26
2016,6,10,15,15,229.0,331.5,6.75,17.0,505.5,300.5,229.26
2016,6,10,15,30,125.0,325.0,6.8,17.0,414.0,258.93,199.81
2016,6,10,15,45,100.0,298.0,6.85,17.0,366.5,237.77,184.35
2016,6,10,16,0,75.0,271.0,6.9,17.0,319.0,208.83,163.16
2016,6,10,16,15,55.0,241.0,6.9,16.5,274.5,181.45,143.6
2016,6,10,16,30,35.0,211.0,6.9,16.0,230.0,159.63,133.27
2016,6,10,16,45,261.0,173.5,6.95,16.0,294.5,120.37,99.8
2016,6,10,17,0,487.0,136.0,7.0,16.0,359.0,91.51,74.97
2016,6,10,17,15,530.5,109.5,6.9,15.5,326.5,75.53,61.3
2016,6,10,17,30,574.0,83.0,6.8,15.0,294.0,58.22,46.25
2016,6,10,17,45,504.0,83.0,6.7,15.0,247.5,60.29,48.16
2016,6,10,18,0,434.0,83.0,6.6,15.0,201.0,61.04,48.78
2016,6,10,18,15,412.5,69.0,6.35,14.5,162.0,51.76,40.42
2016,6,10,18,30,391.0,55.0,6.1,14.0,123.0,43.67,32.91
2016,6,10,18,45,284.5,42.5,5.9,13.5,84.0,32.88,22.8
2016,6,10,19,0,178.0,30.0,5.7,13.0,45.0,23.48,12.24
2016,6,10,19,15,89.0,15.0,5.5,13.0,22.5,13.64,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.9,12.0,11.0,10.01,0.0
2016,6,11,5,15,129.5,25.0,2.95,12.5,40.0,133.48,72.28
2016,6,11,5,30,259.0,39.0,3.0,13.0,69.0,242.41,193.85
2016,6,11,5,45,351.5,49.5,3.05,13.5,111.0,328.16,271.42
2016,6,11,6,0,444.0,60.0,3.1,14.0,153.0,420.88,351.14
2016,6,11,6,15,504.5,68.0,3.05,14.5,200.5,493.39,411.49
2016,6,11,6,30,565.0,76.0,3.0,15.0,248.0,569.07,470.72
2016,6,11,6,45,611.5,81.5,3.0,15.5,298.5,632.92,518.45
2016,6,11,7,0,658.0,87.0,3.0,16.0,349.0,698.02,565.35
2016,6,11,7,15,689.0,92.0,3.0,16.0,399.5,749.71,601.82
2016,6,11,7,30,720.0,97.0,3.0,16.0,450.0,800.97,637.16
2016,6,11,7,45,745.5,100.0,3.0,16.5,499.0,838.76,660.81
2016,6,11,8,0,771.0,103.0,3.0,17.0,548.0,880.52,686.92
2016,6,11,8,15,707.5,134.0,2.9,17.5,568.5,873.71,677.75
2016,6,11,8,30,644.0,165.0,2.8,18.0,589.0,855.3,661.06
2016,6,11,8,45,558.5,212.5,2.75,18.5,598.0,820.03,632.55
2016,6,11,9,0,473.0,260.0,2.7,19.0,607.0,788.2,604.68
2016,6,11,9,15,355.0,317.0,2.6,19.5,585.0,712.05,544.81
2016,6,11,9,30,237.0,374.0,2.5,20.0,563.0,633.33,483.02
2016,6,11,9,45,152.0,381.0,2.45,20.5,504.5,549.57,418.86
2016,6,11,10,0,67.0,388.0,2.4,21.0,446.0,449.59,342.16
2016,6,11,10,15,85.5,412.0,2.4,21.0,487.5,487.79,370.59
2016,6,11,10,30,104.0,436.0,2.4,21.0,529.0,524.63,397.0
2016,6,11,10,45,217.0,436.5,2.4,21.5,637.5,639.94,480.91
2016,6,11,11,0,330.0,437.0,2.4,22.0,746.0,747.04,555.55
2016,6,11,11,15,352.5,430.0,2.45,22.0,764.0,745.54,554.09
2016,6,11,11,30,375.0,423.0,2.5,22.0,782.0,741.93,552.04
2016,6,11,11,45,446.5,406.0,2.6,22.5,836.0,773.84,574.5
2016,6,11,12,0,518.0,389.0,2.7,23.0,890.0,795.22,589.24
2016,6,11,12,15,708.0,261.0,2.9,23.0,945.5,807.78,603.4
2016,6,11,12,30,898.0,133.0,3.1,23.0,1001.0,803.75,604.26
2016,6,11,12,45,905.5,127.0,3.35,23.0,995.0,767.02,580.18
2016,6,11,13,0,913.0,121.0,3.6,23.0,989.0,728.02,552.54
2016,6,11,13,15,910.5,120.5,3.75,23.0,974.0,684.77,520.47
2016,6,11,13,30,908.0,120.0,3.9,23.0,959.0,640.17,486.54
2016,6,11,13,45,901.5,120.0,4.1,23.0,936.0,592.57,449.54
2016,6,11,14,0,895.0,120.0,4.3,23.0,913.0,544.32,410.94
2016,6,11,14,15,888.5,118.5,4.35,22.5,884.0,494.48,370.56
2016,6,11,14,30,882.0,117.0,4.4,22.0,855.0,444.41,328.79
2016,6,11,14,45,870.5,117.0,4.45,22.0,819.5,393.62,284.88
2016,6,11,15,0,859.0,117.0,4.5,22.0,784.0,343.44,240.83
2016,6,11,15,15,847.0,114.5,4.5,21.5,744.0,292.21,196.38
2016,6,11,15,30,835.0,112.0,4.5,21.0,704.0,233.72,147.17
