Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,815.0,111.5,4.55,21.0,658.5,184.8,108.35
2016,6,11,16,0,795.0,111.0,4.6,21.0,613.0,138.29,77.26
2016,6,11,16,15,775.0,107.5,4.55,20.5,565.5,92.23,56.75
2016,6,11,16,30,755.0,104.0,4.5,20.0,518.0,72.4,56.89
2016,6,11,16,45,724.5,101.0,4.5,20.0,467.5,65.3,50.98
2016,6,11,17,0,694.0,98.0,4.5,20.0,417.0,65.35,51.21
2016,6,11,17,15,658.5,92.5,4.45,19.0,366.5,63.51,49.99
2016,6,11,17,30,623.0,87.0,4.4,18.0,316.0,61.55,48.61
2016,6,11,17,45,573.0,80.0,4.35,17.5,266.0,58.2,45.84
2016,6,11,18,0,523.0,73.0,4.3,17.0,216.0,54.7,42.81
2016,6,11,18,15,454.0,64.0,4.1,16.5,169.5,49.24,37.89
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,43.58,32.58
2016,6,11,18,45,285.5,42.5,3.75,16.0,84.0,32.86,22.58
2016,6,11,19,0,186.0,30.0,3.6,16.0,45.0,23.47,12.24
2016,6,11,19,15,93.0,15.0,3.45,15.5,22.5,13.64,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,17.0,10.0,3.5,13.0,10.0,18.03,0.0
2016,6,12,5,15,114.5,26.5,3.55,13.0,38.5,127.51,68.51
2016,6,12,5,30,212.0,43.0,3.6,13.0,67.0,219.8,175.38
2016,6,12,5,45,304.0,55.5,3.7,13.5,109.0,302.71,250.62
2016,6,12,6,0,396.0,68.0,3.8,14.0,151.0,393.69,329.44
2016,6,12,6,15,459.5,77.0,3.8,14.0,198.0,465.63,390.85
2016,6,12,6,30,523.0,86.0,3.8,14.0,245.0,547.87,457.89
2016,6,12,6,45,576.0,91.0,3.8,14.5,296.0,615.5,509.54
2016,6,12,7,0,629.0,96.0,3.8,15.0,347.0,684.61,560.48
2016,6,12,7,15,662.0,101.5,3.7,15.0,397.5,737.96,598.56
2016,6,12,7,30,695.0,107.0,3.6,15.0,448.0,790.98,635.44
2016,6,12,7,45,725.0,109.5,3.55,15.5,498.0,836.77,665.14
2016,6,12,8,0,755.0,112.0,3.5,16.0,548.0,875.82,689.36
2016,6,12,8,15,774.0,115.5,3.4,16.0,594.5,909.92,710.67
2016,6,12,8,30,793.0,119.0,3.3,16.0,641.0,941.8,730.16
2016,6,12,8,45,810.0,121.0,3.25,16.5,684.5,967.53,744.15
2016,6,12,9,0,827.0,123.0,3.2,17.0,728.0,990.6,756.24
2016,6,12,9,15,838.0,125.0,3.2,17.0,766.5,1004.79,764.11
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,1004.63,762.43
2016,6,12,9,45,865.5,124.0,3.2,17.5,840.0,1013.0,765.36
2016,6,12,10,0,882.0,121.0,3.2,18.0,875.0,1018.3,766.27
2016,6,12,10,15,888.0,122.5,3.25,18.0,902.0,1014.65,763.18
2016,6,12,10,30,894.0,124.0,3.3,18.0,929.0,1007.76,758.12
2016,6,12,10,45,898.0,125.0,3.35,18.5,949.0,995.22,747.98
2016,6,12,11,0,902.0,126.0,3.4,19.0,969.0,979.56,735.9
2016,6,12,11,15,904.5,127.0,3.5,19.0,982.5,959.45,722.66
2016,6,12,11,30,907.0,128.0,3.6,19.0,996.0,936.43,707.45
2016,6,12,11,45,906.5,129.0,3.7,19.0,1001.0,908.03,688.51
2016,6,12,12,0,906.0,130.0,3.8,19.0,1006.0,877.2,667.81
2016,6,12,12,15,905.5,130.0,3.85,19.0,1004.5,843.27,644.57
2016,6,12,12,30,905.0,130.0,3.9,19.0,1003.0,807.31,619.77
2016,6,12,12,45,900.5,131.0,3.95,19.0,993.5,767.36,591.84
2016,6,12,13,0,896.0,132.0,4.0,19.0,984.0,725.94,560.77
2016,6,12,13,15,892.5,131.0,3.95,19.0,968.0,682.29,527.14
2016,6,12,13,30,889.0,130.0,3.9,19.0,952.0,637.43,491.91
2016,6,12,13,45,678.0,237.5,3.9,19.0,856.0,557.72,428.76
2016,6,12,14,0,467.0,345.0,3.9,19.0,760.0,498.3,381.34
2016,6,12,14,15,446.0,339.0,3.85,18.5,724.5,455.02,347.63
2016,6,12,14,30,425.0,333.0,3.8,18.0,689.0,413.76,314.86
2016,6,12,14,45,429.5,316.0,3.75,18.0,662.5,375.87,283.28
2016,6,12,15,0,434.0,299.0,3.7,18.0,636.0,337.81,251.09
2016,6,12,15,15,363.0,304.0,3.6,18.0,576.0,305.17,225.54
2016,6,12,15,30,292.0,309.0,3.5,18.0,516.0,270.43,199.75
2016,6,12,15,45,539.0,210.0,3.45,18.0,562.0,210.97,142.18
2016,6,12,16,0,786.0,111.0,3.4,18.0,608.0,138.51,78.36
2016,6,12,16,15,766.0,107.5,3.3,17.5,560.5,92.9,57.57
2016,6,12,16,30,746.0,104.0,3.2,17.0,513.0,72.26,57.44
2016,6,12,16,45,719.5,99.5,3.15,17.0,463.5,64.19,50.63
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,63.17,49.93
2016,6,12,17,15,658.0,90.0,3.0,16.5,364.0,61.61,48.83
2016,6,12,17,30,623.0,85.0,2.9,16.0,314.0,59.96,47.61
2016,6,12,17,45,575.5,78.0,2.85,16.0,264.5,56.56,44.67
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,52.99,41.49
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.5,47.48,36.51
2016,6,12,18,30,394.0,53.0,2.7,15.0,124.0,41.73,31.13
2016,6,12,18,45,298.0,41.0,2.65,15.0,85.0,31.71,21.73
2016,6,12,19,0,202.0,29.0,2.6,15.0,46.0,22.69,11.87
2016,6,12,19,15,101.0,14.5,2.6,14.5,23.0,11.43,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,5.5,3.5,12.5,5.5,0.0,0.0
2016,6,13,5,0,0.0,11.0,3.6,13.0,11.0,10.01,0.0
2016,6,13,5,15,133.5,24.5,3.55,13.0,40.0,134.66,72.48
2016,6,13,5,30,267.0,38.0,3.5,13.0,69.0,245.46,196.5
2016,6,13,5,45,361.5,47.5,3.45,13.0,111.0,332.35,275.76
2016,6,13,6,0,456.0,57.0,3.4,13.0,153.0,425.53,356.79
2016,6,13,6,15,228.0,59.5,3.35,13.0,107.5,268.37,227.01
2016,6,13,6,30,0.0,62.0,3.3,13.0,62.0,54.79,41.43
2016,6,13,6,45,0.0,74.5,3.3,13.5,74.5,66.61,51.54
2016,6,13,7,0,0.0,87.0,3.3,14.0,87.0,78.38,61.29
2016,6,13,7,15,0.0,101.5,3.45,14.0,101.5,92.14,72.7
2016,6,13,7,30,0.0,116.0,3.6,14.0,116.0,105.85,83.94
2016,6,13,7,45,5.0,153.0,3.8,14.5,156.0,147.2,118.01
2016,6,13,8,0,10.0,190.0,4.0,15.0,196.0,188.94,151.75
2016,6,13,8,15,10.5,201.5,4.15,15.0,208.5,199.59,159.92
2016,6,13,8,30,11.0,213.0,4.3,15.0,221.0,210.28,168.15
2016,6,13,8,45,21.5,249.5,4.45,15.5,265.5,256.45,204.85
2016,6,13,9,0,32.0,286.0,4.6,16.0,310.0,320.45,254.92
2016,6,13,9,15,56.0,325.5,4.7,16.0,369.5,384.5,305.16
2016,6,13,9,30,80.0,365.0,4.8,16.0,429.0,447.72,353.98
2016,6,13,9,45,168.0,384.5,4.9,16.0,526.0,569.57,448.84
2016,6,13,10,0,256.0,404.0,5.0,16.0,623.0,687.85,538.31
2016,6,13,10,15,227.5,423.5,5.1,16.0,622.5,655.78,512.75
2016,6,13,10,30,199.0,443.0,5.2,16.0,622.0,638.95,498.91
2016,6,13,10,45,198.0,454.0,5.35,16.0,635.5,639.43,499.05
2016,6,13,11,0,197.0,465.0,5.5,16.0,649.0,638.81,498.34
2016,6,13,11,15,332.5,430.5,5.65,16.0,746.5,728.17,568.53
2016,6,13,11,30,468.0,396.0,5.8,16.0,844.0,806.86,629.32
2016,6,13,11,45,693.0,259.0,5.95,16.0,927.5,854.99,670.99
2016,6,13,12,0,918.0,122.0,6.1,16.0,1011.0,880.86,691.7
2016,6,13,12,15,917.5,122.0,6.15,16.0,1010.0,846.72,666.82
2016,6,13,12,30,917.0,122.0,6.2,16.0,1009.0,810.51,640.56
2016,6,13,12,45,916.5,121.0,6.3,16.5,1000.5,771.54,611.12
2016,6,13,13,0,916.0,120.0,6.4,17.0,992.0,730.79,578.51
2016,6,13,13,15,913.0,119.0,6.4,17.0,976.0,686.78,543.39
2016,6,13,13,30,910.0,118.0,6.4,17.0,960.0,641.48,506.56
2016,6,13,13,45,903.0,118.5,6.45,17.0,936.5,593.98,467.32
2016,6,13,14,0,896.0,119.0,6.5,17.0,913.0,545.85,426.65
2016,6,13,14,15,889.0,117.5,6.55,16.5,883.5,495.81,384.27
2016,6,13,14,30,882.0,116.0,6.6,16.0,854.0,445.56,340.57
2016,6,13,14,45,869.0,116.0,6.7,16.0,818.0,394.29,294.6
2016,6,13,15,0,856.0,116.0,6.8,16.0,782.0,343.78,248.71
2016,6,13,15,15,844.0,114.0,6.8,16.0,742.0,293.09,202.73
2016,6,13,15,30,832.0,112.0,6.8,16.0,702.0,235.13,152.08
2016,6,13,15,45,822.5,106.5,6.8,16.0,659.0,184.25,109.97
2016,6,13,16,0,813.0,101.0,6.8,16.0,616.0,134.71,74.89
2016,6,13,16,15,794.0,98.0,6.8,15.5,568.5,88.08,53.08
2016,6,13,16,30,775.0,95.0,6.8,15.0,521.0,65.97,52.43
2016,6,13,16,45,757.5,89.0,6.8,15.0,472.5,63.51,50.46
2016,6,13,17,0,740.0,83.0,6.8,15.0,424.0,60.83,48.27
2016,6,13,17,15,707.5,78.5,6.8,14.5,373.5,59.01,46.92
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,52.0,40.9
2016,6,13,17,45,625.0,69.0,6.85,14.0,272.5,49.76,38.96
2016,6,13,18,0,575.0,64.0,6.9,14.0,222.0,47.45,36.87
2016,6,13,18,15,509.0,57.0,6.8,14.0,175.5,43.37,33.06
2016,6,13,18,30,443.0,50.0,6.7,14.0,129.0,39.17,28.98
2016,6,13,18,45,333.5,40.0,6.65,14.0,89.0,32.03,22.09
2016,6,13,19,0,224.0,30.0,6.6,14.0,49.0,23.51,12.68
2016,6,13,19,15,112.0,15.0,6.6,13.5,24.5,11.83,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,40.0,10.0,5.5,12.0,11.0,30.09,0.0
2016,6,14,5,15,158.0,24.0,5.5,12.0,40.5,147.59,79.92
2016,6,14,5,30,276.0,38.0,5.5,12.0,70.0,250.91,202.39
2016,6,14,5,45,379.0,46.5,5.5,12.5,112.5,342.62,286.56
2016,6,14,6,0,482.0,55.0,5.5,13.0,155.0,441.17,372.9
2016,6,14,6,15,540.5,61.5,5.5,13.0,202.5,511.42,433.37
2016,6,14,6,30,599.0,68.0,5.5,13.0,250.0,584.72,493.54
2016,6,14,6,45,647.5,71.5,5.5,13.5,301.0,648.47,542.97
2016,6,14,7,0,696.0,75.0,5.5,14.0,352.0,709.1,588.25
2016,6,14,7,15,636.0,99.0,5.55,14.0,378.5,711.64,588.49
2016,6,14,7,30,576.0,123.0,5.6,14.0,405.0,702.44,579.67
2016,6,14,7,45,688.0,106.0,5.7,14.5,477.5,797.66,650.35
2016,6,14,8,0,800.0,89.0,5.8,15.0,550.0,890.52,716.9
2016,6,14,8,15,817.0,91.5,5.8,15.0,596.5,922.36,737.86
2016,6,14,8,30,834.0,94.0,5.8,15.0,643.0,941.81,749.95
2016,6,14,8,45,846.5,96.5,5.8,15.5,685.5,964.35,762.92
2016,6,14,9,0,859.0,99.0,5.8,16.0,728.0,984.17,773.86
2016,6,14,9,15,869.0,101.0,5.8,16.0,766.5,998.01,782.06
2016,6,14,9,30,879.0,103.0,5.8,16.0,805.0,1008.82,788.22
2016,6,14,9,45,883.5,106.5,5.8,16.5,837.0,1012.59,787.99
2016,6,14,10,0,888.0,110.0,5.8,17.0,869.0,1013.1,785.63
2016,6,14,10,15,894.0,111.0,5.85,17.0,896.0,1009.21,782.18
2016,6,14,10,30,900.0,112.0,5.9,17.0,923.0,1002.1,776.62
2016,6,14,10,45,904.5,113.0,5.95,17.0,943.5,990.32,767.88
2016,6,14,11,0,909.0,114.0,6.0,17.0,964.0,975.39,757.01
2016,6,14,11,15,912.0,114.5,6.05,17.0,977.5,955.49,742.7
2016,6,14,11,30,915.0,115.0,6.1,17.0,991.0,932.65,726.34
2016,6,14,11,45,916.0,115.0,6.2,17.0,997.0,904.82,706.66
2016,6,14,12,0,917.0,115.0,6.3,17.0,1003.0,874.46,685.09
2016,6,14,12,15,917.0,115.0,6.4,16.5,1002.0,840.94,662.38
2016,6,14,12,30,917.0,115.0,6.5,16.0,1001.0,805.29,637.87
2016,6,14,12,45,917.0,113.5,6.65,16.0,993.0,766.42,609.67
2016,6,14,13,0,917.0,112.0,6.8,16.0,985.0,725.74,578.36
2016,6,14,13,15,914.0,111.5,6.9,16.0,969.5,682.23,543.53
2016,6,14,13,30,911.0,111.0,7.0,16.0,954.0,637.39,506.92
2016,6,14,13,45,905.5,110.5,7.15,16.0,931.5,590.02,467.56
2016,6,14,14,0,900.0,110.0,7.3,16.0,909.0,541.89,426.62
2016,6,14,14,15,894.0,108.5,7.3,15.5,880.5,492.22,384.0
2016,6,14,14,30,888.0,107.0,7.3,15.0,852.0,442.24,340.01
2016,6,14,14,45,881.0,104.5,7.3,15.0,818.0,391.06,293.52
2016,6,14,15,0,874.0,102.0,7.3,15.0,784.0,340.08,246.63
2016,6,14,15,15,863.5,100.0,7.3,15.0,744.5,288.98,199.81
2016,6,14,15,30,853.0,98.0,7.3,15.0,705.0,238.79,154.94
2016,6,14,15,45,839.0,96.0,7.3,15.0,661.0,189.22,113.79
2016,6,14,16,0,825.0,94.0,7.3,15.0,617.0,131.81,72.13
2016,6,14,16,15,807.0,91.0,7.35,15.0,570.0,84.6,49.54
2016,6,14,16,30,789.0,88.0,7.4,15.0,523.0,61.12,48.18
2016,6,14,16,45,659.0,107.5,7.45,15.0,447.5,68.96,55.24
2016,6,14,17,0,529.0,127.0,7.5,15.0,372.0,85.73,70.19
2016,6,14,17,15,599.5,100.5,7.5,14.5,347.5,68.87,55.64
2016,6,14,17,30,670.0,74.0,7.5,14.0,323.0,51.93,40.82
2016,6,14,17,45,618.5,70.0,7.5,14.0,272.5,50.45,39.57
2016,6,14,18,0,567.0,66.0,7.5,14.0,222.0,48.98,38.24
2016,6,14,18,15,500.0,58.5,7.4,13.5,175.5,44.55,34.19
2016,6,14,18,30,433.0,51.0,7.3,13.0,129.0,39.97,29.82
2016,6,14,18,45,323.5,41.0,7.2,13.0,89.0,32.87,22.94
2016,6,14,19,0,214.0,31.0,7.1,13.0,49.0,24.27,13.46
2016,6,14,19,15,107.0,15.5,7.0,12.5,24.5,12.22,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,10.91,0.0
2016,6,15,5,15,152.0,24.0,5.4,12.0,41.5,144.01,77.13
2016,6,15,5,30,304.0,36.0,5.5,12.0,71.0,267.12,215.62
2016,6,15,5,45,397.5,45.0,5.65,12.5,113.5,352.91,295.27
2016,6,15,6,0,491.0,54.0,5.8,13.0,156.0,446.03,377.33
2016,6,15,6,15,549.5,60.5,5.8,13.0,203.5,516.55,438.09
2016,6,15,6,30,608.0,67.0,5.8,13.0,251.0,590.17,498.64
2016,6,15,6,45,653.0,70.5,5.85,13.5,301.5,651.34,546.28
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,709.32,589.82
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.5,759.99,627.61
2016,6,15,7,30,757.0,82.0,6.0,14.0,453.0,810.01,664.16
2016,6,15,7,45,782.5,84.0,6.1,14.5,502.5,852.82,693.54
2016,6,15,8,0,808.0,86.0,6.2,15.0,552.0,894.18,721.41
2016,6,15,8,15,824.5,88.5,6.25,15.0,598.0,915.85,735.48
2016,6,15,8,30,841.0,91.0,6.3,15.0,644.0,945.01,755.19
2016,6,15,8,45,856.0,92.0,6.35,15.5,687.5,968.44,769.13
2016,6,15,9,0,871.0,93.0,6.4,16.0,731.0,989.22,781.16
2016,6,15,9,15,881.0,95.0,6.4,16.0,769.0,1003.29,789.59
2016,6,15,9,30,891.0,97.0,6.4,16.0,807.0,1014.29,795.95
2016,6,15,9,45,894.5,100.5,6.45,16.0,839.0,1017.23,796.96
2016,6,15,10,0,898.0,104.0,6.5,16.0,871.0,1016.87,795.8
2016,6,15,10,15,904.0,105.0,6.5,16.0,898.5,1013.07,792.03
2016,6,15,10,30,910.0,106.0,6.5,16.0,926.0,1006.02,786.1
2016,6,15,10,45,915.0,106.5,6.5,16.0,946.5,994.25,776.93
2016,6,15,11,0,920.0,107.0,6.5,16.0,967.0,979.3,765.61
2016,6,15,11,15,923.0,107.5,6.5,16.0,981.0,959.37,750.82
2016,6,15,11,30,926.0,108.0,6.5,16.0,995.0,936.46,733.97
2016,6,15,11,45,928.5,107.5,6.5,16.0,1002.0,909.37,714.13
2016,6,15,12,0,931.0,107.0,6.5,16.0,1009.0,879.63,692.39
2016,6,15,12,15,931.5,107.0,6.45,16.0,1008.5,846.24,667.74
2016,6,15,12,30,932.0,107.0,6.4,16.0,1008.0,810.63,641.43
2016,6,15,12,45,921.0,113.0,6.35,16.0,997.0,769.58,610.99
2016,6,15,13,0,910.0,119.0,6.3,16.0,986.0,727.31,577.87
2016,6,15,13,15,907.0,118.0,6.2,16.0,970.5,683.64,542.64
2016,6,15,13,30,904.0,117.0,6.1,16.0,955.0,638.68,505.77
2016,6,15,13,45,904.0,113.5,6.05,16.0,933.5,592.3,467.21
2016,6,15,14,0,904.0,110.0,6.0,16.0,912.0,544.72,426.8
2016,6,15,14,15,897.5,108.5,5.9,16.0,883.5,494.64,383.41
2016,6,15,14,30,891.0,107.0,5.8,16.0,855.0,444.3,338.87
2016,6,15,14,45,888.0,102.5,5.75,16.0,821.5,392.92,292.66
2016,6,15,15,0,885.0,98.0,5.7,16.0,788.0,341.35,245.64
2016,6,15,15,15,874.0,96.0,5.65,15.5,748.0,289.6,199.06
2016,6,15,15,30,863.0,94.0,5.6,15.0,708.0,238.82,154.23
2016,6,15,15,45,854.0,90.0,5.55,15.0,665.0,188.1,111.97
2016,6,15,16,0,845.0,86.0,5.5,15.0,622.0,138.53,76.67
2016,6,15,16,15,827.0,83.0,5.4,15.0,574.5,90.61,53.68
2016,6,15,16,30,809.0,80.0,5.3,15.0,527.0,55.76,43.48
2016,6,15,16,45,788.0,76.5,5.2,15.0,477.5,54.67,42.68
2016,6,15,17,0,767.0,73.0,5.1,15.0,428.0,53.48,41.79
2016,6,15,17,15,736.0,69.0,4.9,14.5,377.5,51.75,40.48
2016,6,15,17,30,705.0,65.0,4.7,14.0,327.0,49.92,39.05
2016,6,15,17,45,662.5,60.5,4.55,14.0,277.0,47.55,37.0
2016,6,15,18,0,620.0,56.0,4.4,14.0,227.0,41.28,31.38
2016,6,15,18,15,557.0,49.5,4.15,13.5,180.0,37.31,27.77
2016,6,15,18,30,494.0,43.0,3.9,13.0,133.0,33.22,23.89
2016,6,15,18,45,398.0,34.5,3.7,13.0,93.0,27.19,18.05
2016,6,15,19,0,302.0,26.0,3.5,13.0,53.0,20.96,10.99
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.5,10.31,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.8,13.0,11.0,10.01,0.0
2016,6,16,5,15,142.5,23.5,1.85,13.0,40.0,137.48,72.02
2016,6,16,5,30,285.0,36.0,1.9,13.0,69.0,255.25,203.32
2016,6,16,5,45,373.5,45.5,1.95,13.5,110.0,337.47,277.71
2016,6,16,6,0,462.0,55.0,2.0,14.0,151.0,426.69,353.8
2016,6,16,6,15,520.5,61.5,1.9,14.0,197.5,496.12,411.08
2016,6,16,6,30,579.0,68.0,1.8,14.0,244.0,568.66,467.47
2016,6,16,6,45,289.5,61.0,1.7,14.5,149.0,330.94,276.86
2016,6,16,7,0,0.0,54.0,1.6,15.0,54.0,47.68,34.84
2016,6,16,7,15,11.0,115.5,1.55,15.0,121.0,116.28,93.04
2016,6,16,7,30,22.0,177.0,1.5,15.0,188.0,190.86,154.2
2016,6,16,7,45,14.5,180.0,1.45,15.5,187.5,184.69,147.82
2016,6,16,8,0,7.0,183.0,1.4,16.0,187.0,178.77,141.95
2016,6,16,8,15,3.5,172.0,1.45,16.0,174.0,162.61,128.41
2016,6,16,8,30,0.0,161.0,1.5,16.0,161.0,147.32,115.61
2016,6,16,8,45,29.5,238.0,1.55,16.5,260.0,268.03,212.1
2016,6,16,9,0,59.0,315.0,1.6,17.0,359.0,379.95,297.42
2016,6,16,9,15,459.5,210.5,1.7,17.0,575.5,717.94,556.96
2016,6,16,9,30,860.0,106.0,1.8,17.0,792.0,993.19,743.55
2016,6,16,9,45,878.0,101.5,1.9,17.5,827.5,1001.87,744.58
2016,6,16,10,0,896.0,97.0,2.0,18.0,863.0,1007.51,746.93
2016,6,16,10,15,902.0,98.0,2.1,18.0,889.5,1003.93,744.79
2016,6,16,10,30,908.0,99.0,2.2,18.0,916.0,997.12,740.68
2016,6,16,10,45,913.0,99.0,2.35,18.0,936.5,985.08,733.75
2016,6,16,11,0,918.0,99.0,2.5,18.0,957.0,969.89,724.73
2016,6,16,11,15,920.5,99.5,2.65,18.0,970.5,949.78,712.34
2016,6,16,11,30,923.0,100.0,2.8,18.0,984.0,926.73,697.9
2016,6,16,11,45,925.0,100.0,2.95,18.5,990.5,899.96,679.49
2016,6,16,12,0,927.0,100.0,3.1,19.0,997.0,870.57,659.19
2016,6,16,12,15,926.5,99.5,3.2,19.0,996.0,836.25,636.26
2016,6,16,12,30,926.0,99.0,3.3,19.0,995.0,799.81,611.65
2016,6,16,12,45,923.5,99.5,3.4,19.0,986.5,760.77,584.96
2016,6,16,13,0,921.0,100.0,3.5,19.0,978.0,720.02,555.7
2016,6,16,13,15,918.0,99.5,3.5,19.0,962.5,676.56,522.47
2016,6,16,13,30,915.0,99.0,3.5,19.0,947.0,631.76,487.5
2016,6,16,13,45,913.0,96.5,3.55,19.0,925.5,584.75,450.17
2016,6,16,14,0,911.0,94.0,3.6,19.0,904.0,536.68,411.0
2016,6,16,14,15,905.0,93.0,3.6,18.5,875.5,487.06,370.16
2016,6,16,14,30,899.0,92.0,3.6,18.0,847.0,437.1,327.81
2016,6,16,14,45,892.5,90.0,3.6,18.0,813.0,386.08,282.96
2016,6,16,15,0,886.0,88.0,3.6,18.0,779.0,335.18,237.48
2016,6,16,15,15,609.0,194.5,3.55,18.0,658.5,281.05,198.53
2016,6,16,15,30,332.0,301.0,3.5,18.0,538.0,274.82,201.69
2016,6,16,15,45,254.5,292.5,3.5,18.0,467.5,235.7,174.02
2016,6,16,16,0,177.0,284.0,3.5,18.0,397.0,215.86,163.14
2016,6,16,16,15,491.0,179.5,3.45,17.5,458.5,128.76,90.59
2016,6,16,16,30,805.0,75.0,3.4,17.0,520.0,61.89,48.42
2016,6,16,16,45,783.0,72.0,3.35,17.0,471.0,51.44,39.51
2016,6,16,17,0,761.0,69.0,3.3,17.0,422.0,50.48,38.82
2016,6,16,17,15,730.5,65.5,3.15,16.5,372.5,49.01,37.75
2016,6,16,17,30,700.0,62.0,3.0,16.0,323.0,47.49,36.58
2016,6,16,17,45,658.5,57.5,2.95,16.0,274.0,45.02,34.47
2016,6,16,18,0,617.0,53.0,2.9,16.0,225.0,42.49,32.2
2016,6,16,18,15,556.0,47.5,2.7,15.5,178.5,35.68,26.09
2016,6,16,18,30,495.0,42.0,2.5,15.0,132.0,32.36,22.94
2016,6,16,18,45,401.0,33.5,2.35,15.0,92.5,26.3,17.14
2016,6,16,19,0,307.0,25.0,2.2,15.0,53.0,20.04,10.23
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.5,9.86,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,14.0,3.0,2.73,0.0
2016,6,17,5,15,0.0,12.0,2.45,14.0,12.0,10.55,0.14
2016,6,17,5,30,0.0,21.0,2.5,14.0,21.0,18.49,9.42
2016,6,17,5,45,0.0,34.0,2.6,14.5,34.0,29.98,19.58
2016,6,17,6,0,0.0,47.0,2.7,15.0,47.0,41.72,29.82
2016,6,17,6,15,0.0,61.0,2.7,15.0,61.0,55.27,41.56
2016,6,17,6,30,0.0,75.0,2.7,15.0,75.0,68.65,53.0
2016,6,17,6,45,0.0,90.0,2.7,15.5,90.0,83.0,64.96
2016,6,17,7,0,0.0,105.0,2.7,16.0,105.0,97.23,76.6
2016,6,17,7,15,50.5,154.0,2.7,16.0,179.0,205.89,168.11
2016,6,17,7,30,101.0,203.0,2.7,16.0,253.0,309.27,252.28
2016,6,17,7,45,99.5,225.5,2.7,16.5,279.0,332.62,268.92
2016,6,17,8,0,98.0,248.0,2.7,17.0,305.0,355.28,285.03
2016,6,17,8,15,53.0,225.5,2.75,17.0,257.0,282.23,225.39
2016,6,17,8,30,8.0,203.0,2.8,17.0,209.0,197.18,155.65
2016,6,17,8,45,130.5,266.5,2.85,17.5,362.5,418.12,332.39
2016,6,17,9,0,253.0,330.0,2.9,18.0,516.0,628.41,489.58
2016,6,17,9,15,225.0,354.0,2.95,18.0,526.0,604.63,469.11
2016,6,17,9,30,197.0,378.0,3.0,18.0,536.0,597.89,462.37
2016,6,17,9,45,114.5,359.0,3.05,18.5,452.0,488.68,378.17
2016,6,17,10,0,32.0,340.0,3.1,19.0,368.0,364.73,281.73
2016,6,17,10,15,25.0,324.5,3.15,19.0,347.0,338.47,261.71
2016,6,17,10,30,18.0,309.0,3.2,19.0,326.0,300.63,232.43
2016,6,17,10,45,50.0,377.0,3.25,19.0,423.5,407.88,314.58
2016,6,17,11,0,82.0,445.0,3.3,19.0,521.0,499.9,382.91
2016,6,17,11,15,52.5,400.0,3.3,19.0,449.5,422.8,324.39
2016,6,17,11,30,23.0,355.0,3.3,19.0,378.0,340.84,262.08
2016,6,17,11,45,37.5,395.0,3.35,19.0,432.0,394.16,302.79
2016,6,17,12,0,52.0,435.0,3.4,19.0,486.0,437.16,334.88
2016,6,17,12,15,69.5,451.0,3.4,19.0,519.0,458.71,350.99
2016,6,17,12,30,87.0,467.0,3.4,19.0,552.0,478.19,365.53
2016,6,17,12,45,48.5,342.5,3.45,19.0,390.0,335.58,258.47
2016,6,17,13,0,10.0,218.0,3.5,19.0,228.0,199.11,153.19
2016,6,17,13,15,55.5,334.0,3.5,19.0,386.0,322.56,249.53
2016,6,17,13,30,101.0,450.0,3.5,19.0,544.0,436.44,335.11
2016,6,17,13,45,58.0,367.0,3.5,19.0,420.5,338.66,260.84
2016,6,17,14,0,15.0,284.0,3.5,19.0,297.0,252.16,194.71
2016,6,17,14,15,19.0,296.5,3.6,18.5,312.5,261.98,203.07
2016,6,17,14,30,23.0,309.0,3.7,18.0,328.0,270.84,210.46
2016,6,17,14,45,11.5,199.5,3.8,18.0,209.0,176.46,136.78
2016,6,17,15,0,0.0,90.0,3.9,18.0,90.0,79.96,59.85
2016,6,17,15,15,8.0,166.5,4.05,17.5,172.0,146.16,113.55
2016,6,17,15,30,16.0,243.0,4.2,17.0,254.0,206.14,161.72
2016,6,17,15,45,8.0,186.0,4.35,17.0,191.5,159.17,124.66
2016,6,17,16,0,0.0,129.0,4.5,17.0,129.0,112.19,87.19
2016,6,17,16,15,0.0,121.0,4.65,16.5,121.0,105.25,81.97
2016,6,17,16,30,0.0,113.0,4.8,16.0,113.0,98.4,80.35
2016,6,17,16,45,0.0,100.0,4.95,16.0,100.0,87.6,71.24
2016,6,17,17,0,0.0,87.0,5.1,16.0,87.0,76.7,61.96
2016,6,17,17,15,0.0,56.0,5.1,15.5,56.0,49.46,38.27
2016,6,17,17,30,0.0,25.0,5.1,15.0,25.0,22.01,14.03
2016,6,17,17,45,0.0,21.0,5.15,15.0,21.0,18.48,10.9
2016,6,17,18,0,0.0,17.0,5.2,15.0,17.0,14.94,7.73
2016,6,17,18,15,0.0,13.5,5.05,14.5,13.5,11.86,4.95
2016,6,17,18,30,0.0,10.0,4.9,14.0,10.0,8.78,2.13
2016,6,17,18,45,0.0,7.0,4.8,14.0,7.0,6.14,0.0
2016,6,17,19,0,0.0,4.0,4.7,14.0,4.0,3.5,0.0
2016,6,17,19,15,0.0,2.0,4.5,14.0,2.0,1.75,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,57.7,0.0
2016,6,18,5,15,229.0,20.5,2.45,13.0,42.5,184.56,95.14
2016,6,18,5,30,365.0,31.0,2.5,13.0,73.0,298.35,237.91
2016,6,18,5,45,451.5,39.0,2.65,13.5,116.0,380.12,313.37
2016,6,18,6,0,538.0,47.0,2.8,14.0,159.0,468.92,389.76
2016,6,18,6,15,595.5,52.5,2.8,14.5,207.5,538.82,446.48
2016,6,18,6,30,653.0,58.0,2.8,15.0,256.0,607.5,499.63
2016,6,18,6,45,693.5,62.5,2.8,15.5,307.0,668.41,544.51
2016,6,18,7,0,734.0,67.0,2.8,16.0,358.0,730.07,588.18
2016,6,18,7,15,763.5,70.5,2.8,16.0,409.5,781.13,623.71
2016,6,18,7,30,793.0,74.0,2.8,16.0,461.0,831.54,657.93
2016,6,18,7,45,815.0,77.0,2.8,16.5,511.0,873.33,684.0
2016,6,18,8,0,837.0,80.0,2.8,17.0,561.0,903.96,701.77
2016,6,18,8,15,854.0,82.5,2.8,17.0,609.0,936.58,722.12
2016,6,18,8,30,871.0,85.0,2.8,17.0,657.0,966.9,740.69
2016,6,18,8,45,884.5,87.0,2.8,17.5,701.5,990.61,753.26
2016,6,18,9,0,898.0,89.0,2.8,18.0,746.0,1011.53,763.95
2016,6,18,9,15,908.5,91.0,2.8,18.0,785.5,1026.44,772.11
2016,6,18,9,30,919.0,93.0,2.8,18.0,825.0,1038.2,778.33
2016,6,18,9,45,924.5,96.0,2.85,18.5,858.5,1042.77,778.93
2016,6,18,10,0,930.0,99.0,2.9,19.0,892.0,1043.97,777.51
2016,6,18,10,15,936.0,100.0,2.95,19.0,920.0,1040.13,774.42
2016,6,18,10,30,942.0,101.0,3.0,19.0,948.0,1032.94,769.28
2016,6,18,10,45,947.5,101.0,3.05,19.5,970.0,1020.9,759.62
2016,6,18,11,0,953.0,101.0,3.1,20.0,992.0,1005.58,747.95
2016,6,18,11,15,955.5,101.5,3.2,20.0,1006.0,984.73,734.52
2016,6,18,11,30,958.0,102.0,3.3,20.0,1020.0,960.84,719.06
2016,6,18,11,45,960.0,102.0,3.45,20.0,1027.0,933.12,701.29
2016,6,18,12,0,962.0,102.0,3.6,20.0,1034.0,902.67,681.51
2016,6,18,12,15,962.0,102.0,3.7,20.0,1033.0,868.05,658.39
2016,6,18,12,30,962.0,102.0,3.8,20.0,1032.0,831.15,633.51
2016,6,18,12,45,962.5,100.5,3.95,20.0,1024.5,791.24,606.47
2016,6,18,13,0,963.0,99.0,4.1,20.0,1017.0,749.34,576.84
2016,6,18,13,15,960.5,98.5,4.1,20.0,1001.5,704.46,542.61
2016,6,18,13,30,958.0,98.0,4.1,20.0,986.0,658.12,506.52
2016,6,18,13,45,954.0,97.5,4.2,20.0,963.5,609.63,468.17
2016,6,18,14,0,950.0,97.0,4.3,20.0,941.0,560.17,428.02
2016,6,18,14,15,944.0,96.0,4.3,20.0,912.0,508.61,384.99
2016,6,18,14,30,938.0,95.0,4.3,20.0,883.0,456.68,340.54
2016,6,18,14,45,929.0,94.5,4.35,20.0,847.5,403.88,294.51
2016,6,18,15,0,920.0,94.0,4.4,20.0,812.0,351.39,247.97
2016,6,18,15,15,909.5,92.0,4.45,20.0,772.0,297.98,200.6
2016,6,18,15,30,899.0,90.0,4.5,20.0,732.0,245.47,154.89
2016,6,18,15,45,883.0,89.0,4.55,20.0,686.5,193.97,113.02
2016,6,18,16,0,867.0,88.0,4.6,20.0,641.0,144.27,78.4
2016,6,18,16,15,849.5,85.5,4.6,19.5,592.5,95.49,55.0
2016,6,18,16,30,832.0,83.0,4.6,19.0,544.0,57.96,44.65
2016,6,18,16,45,808.0,80.0,4.6,19.0,493.0,57.26,44.22
2016,6,18,17,0,784.0,77.0,4.6,19.0,442.0,56.51,43.72
2016,6,18,17,15,752.5,73.0,4.6,18.5,390.5,54.87,42.53
2016,6,18,17,30,721.0,69.0,4.6,18.0,339.0,53.16,41.24
2016,6,18,17,45,678.0,64.0,4.6,18.0,288.0,50.48,38.96
2016,6,18,18,0,635.0,59.0,4.6,18.0,237.0,43.61,32.9
2016,6,18,18,15,571.5,52.5,4.5,17.5,188.5,39.73,29.41
2016,6,18,18,30,508.0,46.0,4.4,17.0,140.0,35.73,25.67
2016,6,18,18,45,410.5,37.0,4.35,16.5,98.5,29.33,19.63
2016,6,18,19,0,313.0,28.0,4.3,16.0,57.0,22.73,12.41
2016,6,18,19,15,156.5,14.0,4.2,15.5,28.5,11.16,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,44.5,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,89.0,10.0,2.4,14.0,12.0,55.56,0.0
2016,6,19,5,15,228.0,21.5,2.4,14.5,43.0,184.79,92.47
2016,6,19,5,30,367.0,33.0,2.4,15.0,74.0,301.81,238.46
2016,6,19,5,45,455.0,41.0,2.4,15.5,117.5,384.86,314.25
2016,6,19,6,0,543.0,49.0,2.4,16.0,161.0,474.89,390.52
2016,6,19,6,15,599.5,54.5,2.35,16.0,210.0,544.33,446.79
2016,6,19,6,30,656.0,60.0,2.3,16.0,259.0,612.0,499.14
2016,6,19,6,45,695.5,64.5,2.3,16.5,309.5,672.29,542.91
2016,6,19,7,0,735.0,69.0,2.3,17.0,360.0,733.21,585.39
2016,6,19,7,15,763.0,72.5,2.35,17.5,411.0,783.03,618.66
2016,6,19,7,30,791.0,76.0,2.4,18.0,462.0,832.09,650.53
2016,6,19,7,45,812.0,79.0,2.45,18.5,511.5,872.93,675.89
2016,6,19,8,0,833.0,82.0,2.5,19.0,561.0,902.49,693.05
2016,6,19,8,15,849.0,84.5,2.5,19.5,608.0,934.06,711.04
2016,6,19,8,30,865.0,87.0,2.5,20.0,655.0,963.32,727.21
2016,6,19,8,45,876.5,89.5,2.55,20.5,698.0,985.57,739.05
2016,6,19,9,0,888.0,92.0,2.6,21.0,741.0,1004.99,749.07
2016,6,19,9,15,897.5,94.0,2.6,21.0,780.0,1018.83,756.42
2016,6,19,9,30,907.0,96.0,2.6,21.0,819.0,1029.55,761.87
2016,6,19,9,45,921.5,93.5,2.6,21.5,854.0,1037.08,763.92
2016,6,19,10,0,936.0,91.0,2.6,22.0,889.0,1041.41,764.04
2016,6,19,10,15,941.5,92.0,2.6,22.0,916.5,1037.26,760.29
2016,6,19,10,30,947.0,93.0,2.6,22.0,944.0,1029.75,754.6
2016,6,19,10,45,948.0,95.5,2.65,22.5,964.5,1016.08,744.12
2016,6,19,11,0,949.0,98.0,2.7,23.0,985.0,999.16,731.69
2016,6,19,11,15,951.0,98.5,2.85,23.0,998.5,978.05,718.91
2016,6,19,11,30,953.0,99.0,3.0,23.0,1012.0,953.94,704.05
2016,6,19,11,45,949.0,103.0,3.2,23.0,1017.0,924.94,686.14
2016,6,19,12,0,945.0,107.0,3.4,23.0,1022.0,893.4,666.28
2016,6,19,12,15,944.5,107.0,3.6,23.0,1021.5,858.88,644.09
2016,6,19,12,30,944.0,107.0,3.8,23.0,1021.0,822.17,620.08
2016,6,19,12,45,936.0,111.5,4.0,23.0,1010.5,781.71,593.09
2016,6,19,13,0,928.0,116.0,4.2,23.0,1000.0,739.8,563.37
2016,6,19,13,15,925.0,115.5,4.35,22.5,985.0,695.9,531.67
2016,6,19,13,30,922.0,115.0,4.5,22.0,970.0,650.64,498.21
2016,6,19,13,45,922.5,111.0,4.65,22.0,949.0,603.44,461.32
2016,6,19,14,0,923.0,107.0,4.8,22.0,928.0,554.94,422.3
2016,6,19,14,15,917.0,105.5,4.9,22.0,899.5,504.24,380.31
2016,6,19,14,30,911.0,104.0,5.0,22.0,871.0,453.2,336.89
2016,6,19,14,45,905.0,101.5,5.1,22.0,837.0,401.27,291.76
2016,6,19,15,0,899.0,99.0,5.2,22.0,803.0,349.41,245.91
2016,6,19,15,15,889.0,97.0,5.2,21.5,763.0,297.16,200.04
2016,6,19,15,30,879.0,95.0,5.2,21.0,723.0,245.77,155.64
2016,6,19,15,45,866.0,93.0,5.25,21.0,679.0,194.97,114.23
2016,6,19,16,0,853.0,91.0,5.3,21.0,635.0,145.69,79.7
2016,6,19,16,15,835.5,88.0,5.3,20.5,587.0,87.5,48.2
2016,6,19,16,30,818.0,85.0,5.3,20.0,539.0,59.17,45.51
2016,6,19,16,45,794.0,82.5,5.35,20.0,489.0,58.9,45.45
2016,6,19,17,0,770.0,80.0,5.4,20.0,439.0,58.61,45.36
2016,6,19,17,15,739.0,76.0,5.35,19.5,388.0,57.08,44.27
2016,6,19,17,30,708.0,72.0,5.3,19.0,337.0,55.48,43.09
2016,6,19,17,45,664.5,67.0,5.25,18.5,286.5,48.27,36.93
2016,6,19,18,0,621.0,62.0,5.2,18.0,236.0,45.88,34.89
2016,6,19,18,15,557.0,55.0,5.05,17.5,188.0,41.69,31.14
2016,6,19,18,30,493.0,48.0,4.9,17.0,140.0,37.37,27.1
2016,6,19,18,45,398.0,38.5,4.8,16.5,98.5,30.61,20.73
2016,6,19,19,0,303.0,29.0,4.7,16.0,57.0,23.61,13.17
2016,6,19,19,15,151.5,14.5,4.65,16.0,28.5,11.58,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,41.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,82.0,11.0,4.1,13.0,12.0,52.76,0.0
2016,6,20,5,15,225.5,22.5,4.2,13.0,43.5,183.97,90.31
2016,6,20,5,30,369.0,34.0,4.3,13.0,75.0,303.91,242.9
2016,6,20,5,45,465.5,41.5,4.4,13.5,120.0,392.14,324.91
2016,6,20,6,0,562.0,49.0,4.5,14.0,165.0,487.86,407.99
2016,6,20,6,15,619.0,54.5,4.5,14.5,214.5,558.43,466.14
2016,6,20,6,30,676.0,60.0,4.5,15.0,264.0,627.2,520.26
2016,6,20,6,45,718.5,63.5,4.5,15.5,316.0,689.36,566.93
2016,6,20,7,0,761.0,67.0,4.5,16.0,368.0,752.27,612.36
2016,6,20,7,15,789.0,70.5,4.5,16.0,420.0,802.88,648.31
2016,6,20,7,30,817.0,74.0,4.5,16.0,472.0,852.68,682.85
2016,6,20,7,45,838.5,76.5,4.5,16.5,522.5,884.69,702.42
2016,6,20,8,0,860.0,79.0,4.5,17.0,573.0,924.11,727.05
2016,6,20,8,15,876.0,81.5,4.45,17.5,620.5,956.27,745.65
2016,6,20,8,30,892.0,84.0,4.4,18.0,668.0,986.03,762.34
2016,6,20,8,45,904.5,86.0,4.35,18.5,712.5,1009.09,774.31
2016,6,20,9,0,917.0,88.0,4.3,19.0,757.0,1029.28,784.42
2016,6,20,9,15,926.0,89.5,4.3,19.0,796.0,1042.31,791.5
2016,6,20,9,30,935.0,91.0,4.3,19.0,835.0,1052.14,796.57
2016,6,20,9,45,931.0,98.5,4.3,19.5,866.0,1052.24,793.69
2016,6,20,10,0,927.0,106.0,4.3,20.0,897.0,1048.77,788.64
2016,6,20,10,15,932.5,107.5,4.35,20.0,924.5,1044.93,785.35
2016,6,20,10,30,938.0,109.0,4.4,20.0,952.0,1037.72,779.93
2016,6,20,10,45,942.5,109.0,4.45,20.0,973.0,1024.7,770.81
2016,6,20,11,0,947.0,109.0,4.5,20.0,994.0,1008.43,759.73
2016,6,20,11,15,949.0,110.0,4.55,20.0,1007.5,987.63,745.65
2016,6,20,11,30,951.0,111.0,4.6,20.0,1021.0,963.8,729.53
2016,6,20,11,45,953.0,110.0,4.65,20.0,1028.0,935.24,710.15
2016,6,20,12,0,955.0,109.0,4.7,20.0,1035.0,904.02,688.89
2016,6,20,12,15,954.5,109.0,4.8,20.0,1033.5,869.16,665.29
2016,6,20,12,30,954.0,109.0,4.9,20.0,1032.0,832.08,639.92
2016,6,20,12,45,955.0,107.0,5.05,20.0,1024.0,792.37,612.68
2016,6,20,13,0,956.0,105.0,5.2,20.0,1016.0,750.68,582.69
2016,6,20,13,15,953.0,104.5,5.3,20.0,1000.0,705.75,548.27
2016,6,20,13,30,950.0,104.0,5.4,20.0,984.0,659.4,511.95
2016,6,20,13,45,944.0,103.5,5.55,20.0,961.0,610.14,472.61
2016,6,20,14,0,938.0,103.0,5.7,20.0,938.0,560.1,431.57
2016,6,20,14,15,932.0,102.0,5.75,19.5,909.0,509.1,389.21
2016,6,20,14,30,926.0,101.0,5.8,19.0,880.0,457.72,345.3
2016,6,20,14,45,915.0,101.0,5.9,19.0,844.0,405.12,298.85
2016,6,20,15,0,904.0,101.0,6.0,19.0,808.0,353.04,252.13
2016,6,20,15,15,893.5,99.0,6.0,19.0,768.0,300.38,204.82
2016,6,20,15,30,883.0,97.0,6.0,19.0,728.0,248.62,159.24
2016,6,20,15,45,867.0,95.5,6.05,19.0,682.5,197.48,117.23
2016,6,20,16,0,851.0,94.0,6.1,19.0,637.0,148.16,82.35
2016,6,20,16,15,832.5,91.5,6.05,18.5,589.0,90.38,50.74
2016,6,20,16,30,814.0,89.0,6.0,18.0,541.0,61.88,48.23
2016,6,20,16,45,790.5,85.5,5.95,18.0,490.5,61.02,47.66
2016,6,20,17,0,767.0,82.0,5.9,18.0,440.0,60.07,47.0
2016,6,20,17,15,500.5,112.0,5.8,17.5,335.0,77.14,62.19
2016,6,20,17,30,234.0,142.0,5.7,17.0,230.0,102.59,84.75
2016,6,20,17,45,214.0,124.0,5.6,16.5,195.5,91.13,74.99
2016,6,20,18,0,194.0,106.0,5.5,16.0,161.0,79.21,64.63
2016,6,20,18,15,172.0,86.5,5.4,15.5,128.0,65.81,52.71
2016,6,20,18,30,150.0,67.0,5.3,15.0,95.0,51.95,40.15
2016,6,20,18,45,116.0,49.0,5.25,15.0,67.0,38.66,27.84
2016,6,20,19,0,82.0,31.0,5.2,15.0,39.0,24.99,14.39
2016,6,20,19,15,41.0,15.5,5.1,15.0,19.5,12.81,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,36.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,72.0,10.0,3.1,13.0,12.0,46.59,0.0
2016,6,21,5,15,210.5,22.0,3.15,13.5,42.5,174.46,82.31
2016,6,21,5,30,349.0,34.0,3.2,14.0,73.0,291.41,231.1
2016,6,21,5,45,444.5,41.5,3.25,14.5,116.5,378.08,310.9
2016,6,21,6,0,540.0,49.0,3.3,15.0,160.0,472.18,391.64
2016,6,21,6,15,597.0,54.5,3.25,15.0,208.5,541.85,449.14
2016,6,21,6,30,654.0,60.0,3.2,15.0,257.0,609.75,502.72
2016,6,21,6,45,697.5,63.5,3.2,15.5,308.0,671.96,548.9
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,735.03,593.9
2016,6,21,7,15,769.0,70.5,3.2,16.5,410.0,785.06,627.7
2016,6,21,7,30,797.0,74.0,3.2,17.0,461.0,834.33,660.04
2016,6,21,7,45,819.0,76.0,3.2,17.5,511.0,875.0,685.42
2016,6,21,8,0,841.0,78.0,3.2,18.0,561.0,904.59,702.55
2016,6,21,8,15,857.0,80.5,3.15,18.5,608.0,936.46,720.76
2016,6,21,8,30,873.0,83.0,3.1,19.0,655.0,966.01,737.06
2016,6,21,8,45,885.0,85.0,3.1,19.5,698.0,988.41,748.75
2016,6,21,9,0,897.0,87.0,3.1,20.0,741.0,1008.0,758.56
2016,6,21,9,15,906.5,88.5,3.1,20.0,780.0,1021.5,765.8
2016,6,21,9,30,916.0,90.0,3.1,20.0,819.0,1031.88,771.13
2016,6,21,9,45,918.0,94.0,3.1,20.5,850.5,1034.26,769.82
2016,6,21,10,0,920.0,98.0,3.1,21.0,882.0,1033.27,766.5
2016,6,21,10,15,925.5,99.5,3.1,21.0,909.5,1029.72,763.16
2016,6,21,10,30,931.0,101.0,3.1,21.0,937.0,1022.84,757.78
2016,6,21,10,45,933.0,102.5,3.15,21.5,957.5,1009.25,747.1
2016,6,21,11,0,935.0,104.0,3.2,22.0,978.0,992.48,734.49
2016,6,21,11,15,937.5,104.5,3.25,22.0,991.5,972.09,721.0
2016,6,21,11,30,940.0,105.0,3.3,22.0,1005.0,948.69,705.54
2016,6,21,11,45,940.0,106.0,3.4,22.5,1011.0,920.71,686.0
