Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,940.0,107.0,3.5,23.0,1017.0,890.11,664.68
2016,6,21,12,15,939.5,107.0,3.65,23.0,1016.0,855.82,642.28
2016,6,21,12,30,939.0,107.0,3.8,23.0,1015.0,819.35,618.15
2016,6,21,12,45,935.0,108.5,3.95,23.0,1006.0,779.55,591.4
2016,6,21,13,0,931.0,110.0,4.1,23.0,997.0,738.1,562.05
2016,6,21,13,15,927.5,109.0,4.25,22.5,981.5,693.47,529.87
2016,6,21,13,30,924.0,108.0,4.4,22.0,966.0,647.53,495.8
2016,6,21,13,45,920.0,107.0,4.6,22.0,944.0,600.16,458.96
2016,6,21,14,0,916.0,106.0,4.8,22.0,922.0,551.88,420.22
2016,6,21,14,15,909.5,105.0,4.95,21.5,893.0,501.7,379.47
2016,6,21,14,30,903.0,104.0,5.1,21.0,864.0,451.22,337.14
2016,6,21,14,45,895.0,102.5,5.25,21.0,829.5,399.73,292.27
2016,6,21,15,0,887.0,101.0,5.4,21.0,795.0,348.49,246.81
2016,6,21,15,15,876.5,99.0,5.5,20.5,755.5,296.71,201.21
2016,6,21,15,30,866.0,97.0,5.6,20.0,716.0,245.84,157.06
2016,6,21,15,45,851.5,95.0,5.7,20.0,672.0,195.45,115.76
2016,6,21,16,0,837.0,93.0,5.8,20.0,628.0,146.73,81.3
2016,6,21,16,15,819.0,90.5,5.8,19.5,581.0,89.67,49.98
2016,6,21,16,30,801.0,88.0,5.8,19.0,534.0,61.03,47.3
2016,6,21,16,45,777.5,85.0,5.8,18.5,484.0,60.51,47.12
2016,6,21,17,0,754.0,82.0,5.8,18.0,434.0,59.93,46.88
2016,6,21,17,15,722.5,77.5,5.75,17.5,383.5,58.08,45.52
2016,6,21,17,30,691.0,73.0,5.7,17.0,333.0,51.14,39.62
2016,6,21,17,45,645.0,68.5,5.7,17.0,283.0,49.25,38.03
2016,6,21,18,0,599.0,64.0,5.7,17.0,233.0,47.31,36.3
2016,6,21,18,15,535.5,57.0,5.55,16.5,185.5,43.21,32.61
2016,6,21,18,30,472.0,50.0,5.4,16.0,138.0,38.98,28.64
2016,6,21,18,45,374.5,40.5,5.3,15.5,97.0,32.3,22.3
2016,6,21,19,0,277.0,31.0,5.2,15.0,56.0,25.39,14.76
2016,6,21,19,15,138.5,15.5,5.1,14.5,28.0,12.45,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,33.5,5.5,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,67.0,11.0,5.5,12.0,12.0,44.85,0.0
2016,6,22,5,15,209.5,22.5,5.7,12.5,42.5,173.84,79.32
2016,6,22,5,30,352.0,34.0,5.9,13.0,73.0,292.98,234.39
2016,6,22,5,45,439.5,42.5,6.1,13.5,116.5,375.77,312.93
2016,6,22,6,0,527.0,51.0,6.3,14.0,160.0,465.43,392.33
2016,6,22,6,15,376.0,81.5,6.25,14.0,170.0,408.29,345.97
2016,6,22,6,30,225.0,112.0,6.2,14.0,180.0,327.21,276.87
2016,6,22,6,45,244.5,129.5,6.2,14.5,215.5,369.77,312.14
2016,6,22,7,0,264.0,147.0,6.2,15.0,251.0,412.82,346.61
2016,6,22,7,15,263.0,169.5,6.15,15.0,285.5,444.71,371.17
2016,6,22,7,30,262.0,192.0,6.1,15.0,320.0,475.22,394.16
2016,6,22,7,45,271.5,213.5,6.1,15.5,358.0,512.84,422.0
2016,6,22,8,0,281.0,235.0,6.1,16.0,396.0,549.55,448.62
2016,6,22,8,15,338.0,243.5,6.0,16.0,453.0,615.56,499.74
2016,6,22,8,30,395.0,252.0,5.9,16.0,510.0,682.36,550.38
2016,6,22,8,45,413.5,263.5,5.8,16.5,550.5,733.0,585.38
2016,6,22,9,0,432.0,275.0,5.7,17.0,591.0,763.75,605.42
2016,6,22,9,15,389.0,309.5,5.6,17.0,605.0,738.53,583.51
2016,6,22,9,30,346.0,344.0,5.5,17.0,619.0,728.85,573.11
2016,6,22,9,45,293.0,375.0,5.45,17.5,615.0,702.88,549.7
2016,6,22,10,0,240.0,406.0,5.4,18.0,611.0,675.07,525.17
2016,6,22,10,15,228.0,422.5,5.35,18.0,622.5,656.33,510.21
2016,6,22,10,30,216.0,439.0,5.3,18.0,634.0,652.7,506.19
2016,6,22,10,45,227.5,448.0,5.25,18.0,657.0,663.17,513.37
2016,6,22,11,0,239.0,457.0,5.2,18.0,680.0,672.09,519.37
2016,6,22,11,15,175.5,465.0,5.15,18.0,630.0,609.17,470.55
2016,6,22,11,30,112.0,473.0,5.1,18.0,580.0,548.23,423.16
2016,6,22,11,45,114.5,477.0,5.05,18.0,587.5,543.59,419.6
2016,6,22,12,0,117.0,481.0,5.0,18.0,595.0,538.18,415.28
2016,6,22,12,15,227.5,465.0,5.0,18.0,685.5,601.61,465.04
2016,6,22,12,30,338.0,449.0,5.0,18.0,776.0,657.32,507.75
2016,6,22,12,45,364.0,430.5,5.0,18.0,780.0,639.31,494.42
2016,6,22,13,0,390.0,412.0,5.0,18.0,784.0,619.36,479.7
2016,6,22,13,15,401.0,395.0,5.0,18.0,772.0,584.98,453.8
2016,6,22,13,30,412.0,378.0,5.0,18.0,760.0,552.72,429.03
2016,6,22,13,45,669.0,244.0,5.05,18.0,847.0,563.61,438.39
2016,6,22,14,0,926.0,110.0,5.1,18.0,934.0,560.58,434.15
2016,6,22,14,15,919.5,108.5,5.1,18.0,905.5,509.49,390.74
2016,6,22,14,30,913.0,107.0,5.1,18.0,877.0,458.1,346.2
2016,6,22,14,45,905.5,105.5,5.1,18.0,842.0,406.24,300.34
2016,6,22,15,0,898.0,104.0,5.1,18.0,807.0,354.57,253.92
2016,6,22,15,15,887.0,102.0,5.1,17.5,766.5,302.05,207.22
2016,6,22,15,30,876.0,100.0,5.1,17.0,726.0,250.47,162.04
2016,6,22,15,45,863.0,97.0,5.1,17.0,681.5,199.04,119.4
2016,6,22,16,0,850.0,94.0,5.1,17.0,637.0,149.15,83.57
2016,6,22,16,15,831.5,91.5,5.1,17.0,589.0,91.38,51.36
2016,6,22,16,30,813.0,89.0,5.1,17.0,541.0,61.83,48.38
2016,6,22,16,45,788.5,85.5,5.2,17.0,490.5,60.95,47.8
2016,6,22,17,0,764.0,82.0,5.3,17.0,440.0,60.0,47.13
2016,6,22,17,15,732.0,78.0,5.4,16.5,388.5,58.53,46.09
2016,6,22,17,30,700.0,74.0,5.5,16.0,337.0,51.91,40.47
2016,6,22,17,45,653.0,69.0,5.6,15.5,286.0,49.66,38.63
2016,6,22,18,0,606.0,64.0,5.7,15.0,235.0,47.33,36.62
2016,6,22,18,15,541.0,57.5,5.7,14.5,187.5,43.63,33.27
2016,6,22,18,30,476.0,51.0,5.7,14.0,140.0,39.85,29.65
2016,6,22,18,45,376.5,41.0,5.7,14.0,98.5,32.73,22.83
2016,6,22,19,0,277.0,31.0,5.7,14.0,57.0,25.37,14.85
2016,6,22,19,15,138.5,15.5,5.7,13.5,28.5,12.44,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,45.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,90.0,10.0,5.7,12.0,12.0,55.84,0.0
2016,6,23,5,15,237.0,21.0,5.75,12.0,43.0,187.31,82.02
2016,6,23,5,30,384.0,32.0,5.8,12.0,74.0,310.06,248.67
2016,6,23,5,45,477.5,39.0,5.9,12.5,118.5,395.83,330.57
2016,6,23,6,0,571.0,46.0,6.0,13.0,163.0,489.0,412.9
2016,6,23,6,15,439.5,74.0,5.95,13.5,179.0,444.53,377.2
2016,6,23,6,30,308.0,102.0,5.9,14.0,195.0,393.97,333.54
2016,6,23,6,45,330.0,118.0,5.9,14.5,233.5,440.72,371.8
2016,6,23,7,0,352.0,134.0,5.9,15.0,272.0,487.86,408.96
2016,6,23,7,15,587.5,102.0,5.75,15.0,370.5,670.9,556.26
2016,6,23,7,30,823.0,70.0,5.6,15.0,469.0,842.89,685.45
2016,6,23,7,45,845.0,72.0,5.45,15.5,519.5,884.06,711.02
2016,6,23,8,0,867.0,74.0,5.3,16.0,570.0,923.65,735.4
2016,6,23,8,15,881.5,76.0,5.15,16.5,617.0,954.08,752.59
2016,6,23,8,30,896.0,78.0,5.0,17.0,664.0,982.08,767.73
2016,6,23,8,45,908.0,79.5,4.85,17.5,707.5,1004.34,778.57
2016,6,23,9,0,920.0,81.0,4.7,18.0,751.0,1023.73,787.26
2016,6,23,9,15,927.5,82.5,4.6,18.0,789.0,1035.56,792.68
2016,6,23,9,30,935.0,84.0,4.5,18.0,827.0,1044.17,796.01
2016,6,23,9,45,935.5,88.5,4.4,18.5,858.5,1045.82,793.14
2016,6,23,10,0,936.0,93.0,4.3,19.0,890.0,1044.02,788.55
2016,6,23,10,15,939.5,94.0,4.3,19.0,916.0,1038.02,783.45
2016,6,23,10,30,943.0,95.0,4.3,19.0,942.0,1028.71,776.29
2016,6,23,10,45,946.0,95.0,4.3,19.0,961.5,1014.6,766.02
2016,6,23,11,0,949.0,95.0,4.3,19.0,981.0,997.3,753.72
2016,6,23,11,15,950.0,95.5,4.4,19.0,993.5,975.51,739.06
2016,6,23,11,30,951.0,96.0,4.5,19.0,1006.0,950.75,722.68
2016,6,23,11,45,952.5,95.0,4.6,19.0,1012.0,922.19,703.59
2016,6,23,12,0,954.0,94.0,4.7,19.0,1018.0,890.98,682.53
2016,6,23,12,15,953.5,94.0,4.85,19.0,1017.0,856.54,659.35
2016,6,23,12,30,953.0,94.0,5.0,19.0,1016.0,819.86,634.31
2016,6,23,12,45,949.0,95.0,5.15,19.0,1007.0,779.38,606.22
2016,6,23,13,0,945.0,96.0,5.3,19.0,998.0,737.21,575.87
2016,6,23,13,15,942.5,95.5,5.45,19.0,983.0,693.25,542.08
2016,6,23,13,30,940.0,95.0,5.6,19.0,968.0,647.84,506.3
2016,6,23,13,45,938.5,93.0,5.75,19.0,947.0,600.5,468.09
2016,6,23,14,0,937.0,91.0,5.9,19.0,926.0,551.98,427.89
2016,6,23,14,15,931.0,90.0,6.0,18.5,897.5,501.17,385.44
2016,6,23,14,30,925.0,89.0,6.1,18.0,869.0,449.98,341.41
2016,6,23,14,45,919.5,86.5,6.2,18.0,835.0,397.66,294.75
2016,6,23,15,0,914.0,84.0,6.3,18.0,801.0,345.34,247.31
2016,6,23,15,15,903.5,82.5,6.3,18.0,761.0,292.68,199.57
2016,6,23,15,30,893.0,81.0,6.3,18.0,721.0,240.91,153.54
2016,6,23,15,45,880.0,79.0,6.35,18.0,676.5,189.51,110.72
2016,6,23,16,0,867.0,77.0,6.4,18.0,632.0,139.63,74.83
2016,6,23,16,15,849.5,75.0,6.35,17.5,584.5,91.24,50.59
2016,6,23,16,30,832.0,73.0,6.3,17.0,537.0,60.78,47.46
2016,6,23,16,45,807.5,71.0,6.3,17.0,486.5,59.64,46.65
2016,6,23,17,0,783.0,69.0,6.3,17.0,436.0,50.54,38.84
2016,6,23,17,15,753.5,65.5,6.2,16.5,385.5,49.06,37.76
2016,6,23,17,30,724.0,62.0,6.1,16.0,335.0,47.52,36.58
2016,6,23,17,45,680.0,58.0,6.05,16.0,284.5,45.43,34.8
2016,6,23,18,0,636.0,54.0,6.0,16.0,234.0,43.3,32.9
2016,6,23,18,15,576.0,48.5,5.85,15.5,187.0,36.43,26.75
2016,6,23,18,30,516.0,43.0,5.7,15.0,140.0,33.13,23.62
2016,6,23,18,45,417.5,35.5,5.6,15.0,99.0,27.94,18.59
2016,6,23,19,0,319.0,28.0,5.5,15.0,58.0,22.64,12.61
2016,6,23,19,15,159.5,14.0,5.4,14.5,29.0,11.1,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.5,4.95,13.0,36.5,154.8,62.77
2016,6,24,5,30,389.0,31.0,5.1,13.0,73.0,311.65,248.26
2016,6,24,5,45,475.5,39.0,5.35,13.5,117.0,394.21,327.3
2016,6,24,6,0,562.0,47.0,5.6,14.0,161.0,483.77,406.42
2016,6,24,6,15,288.5,75.5,5.55,14.0,135.0,335.23,283.56
2016,6,24,6,30,15.0,104.0,5.5,14.0,109.0,114.63,92.64
2016,6,24,6,45,20.0,123.0,5.5,14.5,130.5,137.41,112.0
2016,6,24,7,0,25.0,142.0,5.5,15.0,152.0,173.07,141.55
2016,6,24,7,15,45.0,168.5,5.35,15.0,189.0,219.82,180.58
2016,6,24,7,30,65.0,195.0,5.2,15.0,226.0,267.05,219.32
2016,6,24,7,45,63.5,215.5,5.1,15.5,248.5,287.23,234.31
2016,6,24,8,0,62.0,236.0,5.0,16.0,271.0,306.94,248.7
2016,6,24,8,15,60.0,255.0,4.9,16.5,292.0,323.89,260.69
2016,6,24,8,30,58.0,274.0,4.8,17.0,313.0,340.4,272.19
2016,6,24,8,45,116.5,305.5,4.75,17.5,389.0,449.46,357.56
2016,6,24,9,0,175.0,337.0,4.7,18.0,465.0,540.06,426.21
2016,6,24,9,15,134.5,352.5,4.6,18.0,453.5,512.39,402.26
2016,6,24,9,30,94.0,368.0,4.5,18.0,442.0,465.85,364.72
2016,6,24,9,45,178.5,384.0,4.4,18.5,533.0,580.53,451.73
2016,6,24,10,0,263.0,400.0,4.3,19.0,624.0,691.96,532.64
2016,6,24,10,15,267.0,409.5,4.2,19.0,643.5,696.92,534.52
2016,6,24,10,30,271.0,419.0,4.1,19.0,663.0,700.4,535.98
2016,6,24,10,45,612.0,261.0,4.1,19.5,827.5,875.72,668.74
2016,6,24,11,0,953.0,103.0,4.1,20.0,992.0,1009.27,758.85
2016,6,24,11,15,955.5,103.5,4.1,20.0,1006.0,988.62,743.33
2016,6,24,11,30,958.0,104.0,4.1,20.0,1020.0,964.91,726.99
2016,6,24,11,45,958.0,104.5,4.2,20.0,1026.5,936.09,707.73
2016,6,24,12,0,958.0,105.0,4.3,20.0,1033.0,904.62,686.59
2016,6,24,12,15,958.0,105.0,4.45,20.0,1032.5,870.25,663.71
2016,6,24,12,30,958.0,105.0,4.6,20.0,1032.0,833.6,639.21
2016,6,24,12,45,950.5,109.0,4.75,20.0,1022.0,792.7,611.34
2016,6,24,13,0,943.0,113.0,4.9,20.0,1012.0,750.27,580.9
2016,6,24,13,15,940.0,112.5,5.05,20.0,997.0,705.85,547.3
2016,6,24,13,30,937.0,112.0,5.2,20.0,982.0,660.04,511.74
2016,6,24,13,45,933.0,110.5,5.35,20.0,960.0,611.66,473.28
2016,6,24,14,0,929.0,109.0,5.5,20.0,938.0,562.35,432.98
2016,6,24,14,15,923.5,108.0,5.5,20.0,909.0,511.96,390.44
2016,6,24,14,30,918.0,107.0,5.5,20.0,880.0,461.15,346.51
2016,6,24,14,45,909.0,106.0,5.55,20.0,845.0,408.85,300.6
2016,6,24,15,0,900.0,105.0,5.6,20.0,810.0,356.88,254.24
2016,6,24,15,15,889.5,103.0,5.55,19.5,770.5,304.34,207.71
2016,6,24,15,30,879.0,101.0,5.5,19.0,731.0,252.69,162.65
2016,6,24,15,45,864.5,99.0,5.5,19.0,686.0,201.52,120.46
2016,6,24,16,0,850.0,97.0,5.5,19.0,641.0,142.65,77.49
2016,6,24,16,15,832.0,94.0,5.45,18.5,593.0,93.92,52.75
2016,6,24,16,30,814.0,91.0,5.4,18.0,545.0,63.2,49.37
2016,6,24,16,45,789.5,88.0,5.35,18.0,494.5,62.75,49.16
2016,6,24,17,0,765.0,85.0,5.3,18.0,444.0,62.25,48.9
2016,6,24,17,15,732.5,80.5,5.2,17.5,392.0,60.47,47.6
2016,6,24,17,30,700.0,76.0,5.1,17.0,340.0,53.34,41.57
2016,6,24,17,45,654.0,71.0,5.1,17.0,289.0,51.16,39.72
2016,6,24,18,0,608.0,66.0,5.1,17.0,238.0,48.91,37.72
2016,6,24,18,15,542.0,59.0,4.85,16.5,189.5,44.86,34.08
2016,6,24,18,30,476.0,52.0,4.6,16.0,141.0,40.69,30.15
2016,6,24,18,45,375.5,42.0,4.45,15.5,99.5,33.61,23.46
2016,6,24,19,0,275.0,32.0,4.3,15.0,58.0,26.28,15.58
2016,6,24,19,15,137.5,16.0,4.1,14.5,29.0,12.87,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,168.5,16.5,2.8,13.5,35.0,141.43,52.54
2016,6,25,5,30,337.0,33.0,2.8,14.0,70.0,281.98,221.91
2016,6,25,5,45,430.5,42.0,2.85,14.5,113.5,368.36,302.0
2016,6,25,6,0,524.0,51.0,2.9,15.0,157.0,462.31,382.51
2016,6,25,6,15,583.5,57.0,2.8,15.0,205.5,533.95,441.65
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,608.79,500.25
2016,6,25,6,45,686.0,67.5,2.65,15.5,305.5,666.14,542.19
2016,6,25,7,0,729.0,72.0,2.6,16.0,357.0,729.86,587.12
2016,6,25,7,15,758.5,76.0,2.6,16.5,408.5,781.63,621.89
2016,6,25,7,30,788.0,80.0,2.6,17.0,460.0,832.73,655.17
2016,6,25,7,45,811.5,82.5,2.65,17.5,510.5,875.36,681.98
2016,6,25,8,0,835.0,85.0,2.7,18.0,561.0,916.39,707.22
2016,6,25,8,15,851.5,87.5,2.7,18.5,608.5,938.96,718.96
2016,6,25,8,30,868.0,90.0,2.7,19.0,656.0,968.91,735.79
2016,6,25,8,45,881.5,91.5,2.75,19.5,700.0,992.17,748.35
2016,6,25,9,0,895.0,93.0,2.8,20.0,744.0,1012.67,759.1
2016,6,25,9,15,905.0,95.0,2.8,20.0,783.5,1027.29,766.99
2016,6,25,9,30,915.0,97.0,2.8,20.0,823.0,1038.76,772.95
2016,6,25,9,45,917.5,101.0,2.85,20.5,855.5,1041.64,772.41
2016,6,25,10,0,920.0,105.0,2.9,21.0,888.0,1041.15,769.88
2016,6,25,10,15,925.5,106.5,2.95,21.0,916.0,1037.61,767.0
2016,6,25,10,30,931.0,108.0,3.0,21.0,944.0,1030.73,762.09
2016,6,25,10,45,935.0,109.0,3.05,21.0,965.0,1018.56,753.84
2016,6,25,11,0,939.0,110.0,3.1,21.0,986.0,1003.15,743.57
2016,6,25,11,15,941.5,110.5,3.2,21.0,1000.0,982.68,730.42
2016,6,25,11,30,944.0,111.0,3.3,21.0,1014.0,959.19,715.26
2016,6,25,11,45,944.5,111.5,3.4,21.5,1020.5,931.05,695.59
2016,6,25,12,0,945.0,112.0,3.5,22.0,1027.0,900.29,674.13
2016,6,25,12,15,945.0,112.0,3.65,21.5,1026.5,866.23,653.13
2016,6,25,12,30,945.0,112.0,3.8,21.0,1026.0,829.95,630.27
2016,6,25,12,45,946.0,110.5,3.95,21.0,1019.0,791.06,604.04
2016,6,25,13,0,947.0,109.0,4.1,21.0,1012.0,750.19,575.13
2016,6,25,13,15,944.0,108.5,4.2,21.0,997.0,705.66,541.66
2016,6,25,13,30,941.0,108.0,4.3,21.0,982.0,659.73,506.34
2016,6,25,13,45,936.5,107.0,4.4,21.0,959.5,611.33,468.36
2016,6,25,14,0,932.0,106.0,4.5,21.0,937.0,562.01,428.64
2016,6,25,14,15,926.0,105.0,4.55,21.0,908.0,511.28,386.56
2016,6,25,14,30,920.0,104.0,4.6,21.0,879.0,460.17,343.06
2016,6,25,14,45,912.0,102.5,4.7,21.0,844.5,407.78,297.65
2016,6,25,15,0,904.0,101.0,4.8,21.0,810.0,355.63,251.6
2016,6,25,15,15,893.5,99.0,4.8,20.5,770.0,302.91,205.29
2016,6,25,15,30,883.0,97.0,4.8,20.0,730.0,251.08,160.37
2016,6,25,15,45,869.0,95.0,4.8,20.0,685.5,199.8,118.28
2016,6,25,16,0,855.0,93.0,4.8,20.0,641.0,150.13,82.94
2016,6,25,16,15,837.5,90.0,4.8,19.5,593.0,91.71,50.44
2016,6,25,16,30,820.0,87.0,4.8,19.0,545.0,60.47,46.8
2016,6,25,16,45,797.0,83.5,4.85,19.0,494.5,59.54,46.18
2016,6,25,17,0,774.0,80.0,4.9,19.0,444.0,58.53,45.47
2016,6,25,17,15,742.5,76.0,4.85,18.5,392.5,57.0,44.38
2016,6,25,17,30,711.0,72.0,4.8,18.0,341.0,55.39,43.19
2016,6,25,17,45,667.0,67.0,4.8,18.0,290.0,48.18,36.93
2016,6,25,18,0,623.0,62.0,4.8,18.0,239.0,45.79,34.82
2016,6,25,18,15,559.0,55.5,4.7,17.5,190.5,42.01,31.43
2016,6,25,18,30,495.0,49.0,4.6,17.0,142.0,38.13,27.79
2016,6,25,18,45,395.0,40.0,4.55,16.5,100.0,31.84,21.83
2016,6,25,19,0,295.0,31.0,4.5,16.0,58.0,25.36,14.78
2016,6,25,19,15,147.5,15.5,4.45,15.5,29.0,12.42,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,34.0,140.42,47.6
2016,6,26,5,30,338.0,32.0,3.5,13.0,68.0,281.24,222.06
2016,6,26,5,45,426.5,40.5,3.5,13.5,110.5,363.57,299.84
2016,6,26,6,0,515.0,49.0,3.5,14.0,153.0,453.1,377.56
2016,6,26,6,15,257.5,63.0,3.4,14.5,115.0,294.28,247.21
2016,6,26,6,30,0.0,77.0,3.3,15.0,77.0,71.21,54.98
2016,6,26,6,45,0.0,93.0,3.2,15.5,93.0,86.61,68.03
2016,6,26,7,0,0.0,109.0,3.1,16.0,109.0,101.87,80.52
2016,6,26,7,15,14.0,144.0,3.05,16.5,150.5,150.1,120.67
2016,6,26,7,30,28.0,179.0,3.0,17.0,192.0,213.85,172.45
2016,6,26,7,45,31.5,199.0,2.95,17.5,215.5,237.55,190.53
2016,6,26,8,0,35.0,219.0,2.9,18.0,239.0,261.08,208.27
2016,6,26,8,15,48.5,247.5,2.9,18.0,278.0,304.06,241.85
2016,6,26,8,30,62.0,276.0,2.9,18.0,317.0,346.82,274.68
2016,6,26,8,45,51.5,285.5,2.9,18.5,321.0,343.57,270.31
2016,6,26,9,0,41.0,295.0,2.9,19.0,325.0,340.12,266.03
2016,6,26,9,15,60.5,328.0,2.9,19.5,375.0,392.55,305.43
2016,6,26,9,30,80.0,361.0,2.9,20.0,425.0,444.22,343.26
2016,6,26,9,45,99.0,384.5,2.9,20.5,467.0,484.05,371.72
2016,6,26,10,0,118.0,408.0,2.9,21.0,509.0,539.37,410.88
2016,6,26,10,15,140.5,425.0,2.95,21.0,548.5,572.64,434.73
2016,6,26,10,30,163.0,442.0,3.0,21.0,588.0,604.36,457.4
2016,6,26,10,45,172.5,453.0,3.05,21.5,611.0,615.69,464.21
2016,6,26,11,0,182.0,464.0,3.1,22.0,634.0,625.66,470.16
2016,6,26,11,15,214.5,467.0,3.2,22.0,670.0,647.69,486.46
2016,6,26,11,30,247.0,470.0,3.3,22.0,706.0,674.81,506.07
2016,6,26,11,45,587.5,289.0,3.4,22.0,856.0,795.0,599.85
2016,6,26,12,0,928.0,108.0,3.5,22.0,1006.0,882.77,663.23
2016,6,26,12,15,927.5,107.5,3.6,22.0,1005.0,848.55,639.57
2016,6,26,12,30,927.0,107.0,3.7,22.0,1004.0,812.18,615.14
2016,6,26,12,45,916.5,113.0,3.85,22.0,993.5,771.92,587.95
2016,6,26,13,0,906.0,119.0,4.0,22.0,983.0,730.36,558.22
2016,6,26,13,15,902.5,118.5,4.15,22.0,968.0,687.14,525.95
2016,6,26,13,30,899.0,118.0,4.3,22.0,953.0,642.63,491.91
2016,6,26,13,45,894.5,117.0,4.5,22.0,931.0,596.06,455.71
2016,6,26,14,0,890.0,116.0,4.7,22.0,909.0,548.65,417.78
2016,6,26,14,15,883.5,114.5,4.8,21.5,881.0,499.27,377.73
2016,6,26,14,30,877.0,113.0,4.9,21.0,853.0,449.61,336.18
2016,6,26,14,45,867.5,112.0,5.05,21.0,818.5,399.14,292.39
2016,6,26,15,0,858.0,111.0,5.2,21.0,784.0,349.07,248.15
2016,6,26,15,15,847.0,108.5,5.2,21.0,745.0,298.15,203.04
2016,6,26,15,30,836.0,106.0,5.2,21.0,706.0,248.19,159.54
2016,6,26,15,45,821.0,104.0,5.25,21.0,662.0,190.2,112.32
2016,6,26,16,0,806.0,102.0,5.3,21.0,618.0,142.51,78.38
2016,6,26,16,15,787.5,99.0,5.25,20.5,571.5,95.96,54.75
2016,6,26,16,30,769.0,96.0,5.2,20.0,525.0,66.25,51.57
2016,6,26,16,45,744.5,92.0,5.2,20.0,476.0,65.24,50.9
2016,6,26,17,0,720.0,88.0,5.2,20.0,427.0,64.14,50.13
2016,6,26,17,15,688.0,83.5,5.05,19.5,377.0,56.73,43.96
2016,6,26,17,30,656.0,79.0,4.9,19.0,327.0,55.23,42.87
2016,6,26,17,45,613.5,73.0,4.8,18.5,278.0,52.43,40.59
2016,6,26,18,0,571.0,67.0,4.7,18.0,229.0,49.5,38.08
2016,6,26,18,15,508.5,59.5,4.6,17.5,182.5,45.11,34.16
2016,6,26,18,30,446.0,52.0,4.5,17.0,136.0,40.57,29.92
2016,6,26,18,45,355.5,41.5,4.45,16.5,96.0,33.08,22.91
2016,6,26,19,0,265.0,31.0,4.4,16.0,56.0,25.3,14.75
2016,6,26,19,15,132.5,15.5,4.35,15.5,28.0,12.41,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.65,13.5,33.5,140.49,42.1
2016,6,27,5,30,343.0,31.0,3.6,14.0,67.0,282.88,222.02
2016,6,27,5,45,429.5,39.5,3.55,14.5,109.0,363.93,298.93
2016,6,27,6,0,516.0,48.0,3.5,15.0,151.0,452.1,375.29
2016,6,27,6,15,271.5,77.0,3.35,15.0,132.5,324.5,271.23
2016,6,27,6,30,27.0,106.0,3.2,15.0,114.0,137.47,111.57
2016,6,27,6,45,32.5,126.0,3.1,15.5,137.5,163.57,133.55
2016,6,27,7,0,38.0,146.0,3.0,16.0,161.0,189.61,154.66
2016,6,27,7,15,206.0,158.0,2.95,16.5,255.5,379.9,312.87
2016,6,27,7,30,374.0,170.0,2.9,17.0,350.0,566.67,459.18
2016,6,27,7,45,300.0,205.5,2.85,17.5,360.0,529.15,425.13
2016,6,27,8,0,226.0,241.0,2.8,18.0,370.0,486.36,388.37
2016,6,27,8,15,320.0,242.5,2.85,18.5,442.0,596.91,472.14
2016,6,27,8,30,414.0,244.0,2.9,19.0,514.0,710.25,554.07
2016,6,27,8,45,333.0,285.5,3.0,19.5,512.0,660.1,512.63
2016,6,27,9,0,252.0,327.0,3.1,20.0,510.0,624.55,482.44
2016,6,27,9,15,217.0,351.5,3.15,20.5,515.5,594.47,457.92
2016,6,27,9,30,182.0,376.0,3.2,21.0,521.0,581.42,445.56
2016,6,27,9,45,173.0,394.0,3.25,21.5,536.5,586.11,446.99
2016,6,27,10,0,164.0,412.0,3.3,22.0,552.0,589.74,447.62
2016,6,27,10,15,241.5,412.5,3.35,22.0,625.0,675.13,510.15
2016,6,27,10,30,319.0,413.0,3.4,22.0,698.0,741.71,557.99
2016,6,27,10,45,296.5,430.5,3.5,22.5,701.0,725.51,544.08
2016,6,27,11,0,274.0,448.0,3.6,23.0,704.0,708.2,529.99
2016,6,27,11,15,346.0,424.5,3.65,23.0,752.5,737.97,552.72
2016,6,27,11,30,418.0,401.0,3.7,23.0,801.0,770.58,576.73
2016,6,27,11,45,665.0,261.5,3.8,23.0,903.0,838.21,630.25
2016,6,27,12,0,912.0,122.0,3.9,23.0,1005.0,882.0,661.95
2016,6,27,12,15,912.0,122.0,4.05,23.0,1004.5,848.88,639.52
2016,6,27,12,30,912.0,122.0,4.2,23.0,1004.0,813.62,615.94
2016,6,27,12,45,916.0,118.0,4.35,23.0,998.0,776.02,590.46
2016,6,27,13,0,920.0,114.0,4.5,23.0,992.0,736.33,562.28
2016,6,27,13,15,917.5,113.5,4.6,23.0,977.0,693.23,530.04
2016,6,27,13,30,915.0,113.0,4.7,23.0,962.0,648.72,495.93
2016,6,27,13,45,911.5,111.5,4.85,23.0,940.5,601.64,459.16
2016,6,27,14,0,908.0,110.0,5.0,23.0,919.0,553.59,420.57
2016,6,27,14,15,901.5,108.5,5.05,22.5,890.5,503.38,379.76
2016,6,27,14,30,895.0,107.0,5.1,22.0,862.0,452.87,337.49
2016,6,27,14,45,887.5,105.0,5.15,22.0,828.0,401.52,292.87
2016,6,27,15,0,880.0,103.0,5.2,22.0,794.0,350.37,247.68
2016,6,27,15,15,869.5,101.0,5.25,22.0,754.5,298.85,202.11
2016,6,27,15,30,859.0,99.0,5.3,22.0,715.0,248.22,158.08
2016,6,27,15,45,847.0,96.0,5.35,22.0,671.5,197.74,116.78
2016,6,27,16,0,835.0,93.0,5.4,22.0,628.0,148.68,81.87
2016,6,27,16,15,817.5,90.5,5.45,21.5,581.0,91.58,50.2
2016,6,27,16,30,800.0,88.0,5.5,21.0,534.0,60.94,46.82
2016,6,27,16,45,778.5,84.0,5.55,20.5,485.0,59.71,46.04
2016,6,27,17,0,757.0,80.0,5.6,20.0,436.0,58.37,45.14
2016,6,27,17,15,726.5,76.0,5.55,19.5,385.5,56.86,44.07
2016,6,27,17,30,696.0,72.0,5.5,19.0,335.0,55.27,42.9
2016,6,27,17,45,655.0,66.5,5.5,18.5,285.5,47.72,36.44
2016,6,27,18,0,614.0,61.0,5.5,18.0,236.0,44.94,34.07
2016,6,27,18,15,552.0,54.5,5.35,17.5,188.5,41.15,30.67
2016,6,27,18,30,490.0,48.0,5.2,17.0,141.0,37.24,27.01
2016,6,27,18,45,396.0,39.0,5.1,17.0,99.5,30.94,21.01
2016,6,27,19,0,302.0,30.0,5.0,17.0,58.0,24.43,13.97
2016,6,27,19,15,151.0,15.0,4.85,16.5,29.0,11.97,0.0
2016,6,27,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,154.5,16.5,3.65,13.0,32.5,132.08,33.46
2016,6,28,5,30,309.0,33.0,3.6,13.0,65.0,264.12,207.3
2016,6,28,5,45,396.0,42.5,3.6,13.5,106.5,345.52,284.77
2016,6,28,6,0,483.0,52.0,3.6,14.0,148.0,434.02,361.85
2016,6,28,6,15,241.5,73.5,3.5,14.0,121.5,297.51,249.77
2016,6,28,6,30,0.0,95.0,3.4,14.0,95.0,92.38,73.13
2016,6,28,6,45,4.0,113.0,3.3,14.5,115.0,112.88,90.6
2016,6,28,7,0,8.0,131.0,3.2,15.0,135.0,133.46,107.59
2016,6,28,7,15,26.0,158.5,3.15,15.5,171.0,190.9,155.22
2016,6,28,7,30,44.0,186.0,3.1,16.0,207.0,237.19,192.64
2016,6,28,7,45,42.5,204.5,3.05,16.5,227.0,254.63,205.42
2016,6,28,8,0,41.0,223.0,3.0,17.0,247.0,271.72,217.8
2016,6,28,8,15,37.5,238.5,2.95,17.5,261.5,283.01,225.36
2016,6,28,8,30,34.0,254.0,2.9,18.0,276.0,294.02,232.64
2016,6,28,8,45,40.0,277.0,2.9,18.5,304.5,322.64,253.93
2016,6,28,9,0,46.0,300.0,2.9,19.0,333.0,350.87,274.56
2016,6,28,9,15,84.5,337.0,2.85,19.0,402.0,426.85,332.72
2016,6,28,9,30,123.0,374.0,2.8,19.0,471.0,519.89,401.72
2016,6,28,9,45,100.0,382.5,2.8,19.5,464.0,483.07,371.9
2016,6,28,10,0,77.0,391.0,2.8,20.0,457.0,463.97,355.77
2016,6,28,10,15,240.5,382.0,2.85,20.0,596.0,642.5,490.35
2016,6,28,10,30,404.0,373.0,2.9,20.0,735.0,796.52,601.03
2016,6,28,10,45,431.0,375.0,3.0,20.5,769.5,811.1,609.15
2016,6,28,11,0,458.0,377.0,3.1,21.0,804.0,822.86,616.38
2016,6,28,11,15,449.5,387.0,3.2,21.0,811.0,806.23,604.45
2016,6,28,11,30,441.0,397.0,3.3,21.0,818.0,787.85,591.48
2016,6,28,11,45,389.0,423.0,3.4,21.0,796.5,739.84,556.75
2016,6,28,12,0,337.0,449.0,3.5,21.0,775.0,699.16,526.92
2016,6,28,12,15,327.5,455.0,3.6,21.0,772.0,676.54,510.79
2016,6,28,12,30,318.0,461.0,3.7,21.0,769.0,653.52,494.13
2016,6,28,12,45,317.0,455.0,3.85,21.0,760.0,626.65,475.02
2016,6,28,13,0,316.0,449.0,4.0,21.0,751.0,599.61,455.52
2016,6,28,13,15,311.0,442.5,4.1,21.0,736.0,569.48,433.33
2016,6,28,13,30,306.0,436.0,4.2,21.0,721.0,539.66,411.07
2016,6,28,13,45,326.0,419.5,4.3,21.0,716.0,516.68,393.76
2016,6,28,14,0,346.0,403.0,4.4,21.0,711.0,492.04,374.76
2016,6,28,14,15,339.0,390.0,4.4,20.5,684.0,455.75,347.03
2016,6,28,14,30,332.0,377.0,4.4,20.0,657.0,420.27,319.46
2016,6,28,14,45,365.5,348.0,4.45,20.0,644.5,389.26,293.64
2016,6,28,15,0,399.0,319.0,4.5,20.0,632.0,346.67,258.08
2016,6,28,15,15,393.5,304.5,4.45,19.5,600.5,318.31,234.37
2016,6,28,15,30,388.0,290.0,4.4,19.0,569.0,282.06,204.86
2016,6,28,15,45,363.5,275.0,4.4,19.0,523.5,243.54,175.1
2016,6,28,16,0,339.0,260.0,4.4,19.0,478.0,207.94,149.8
2016,6,28,16,15,277.5,249.0,4.35,18.5,418.5,175.95,131.88
2016,6,28,16,30,216.0,238.0,4.3,18.0,359.0,167.03,138.06
2016,6,28,16,45,485.0,160.5,4.3,18.0,398.5,104.52,85.15
2016,6,28,17,0,754.0,83.0,4.3,18.0,438.0,60.6,47.43
2016,6,28,17,15,723.0,79.0,4.3,17.5,387.5,59.18,46.47
2016,6,28,17,30,692.0,75.0,4.3,17.0,337.0,52.52,40.85
2016,6,28,17,45,649.5,69.5,4.35,17.0,286.5,49.96,38.66
2016,6,28,18,0,607.0,64.0,4.4,17.0,236.0,47.27,36.28
2016,6,28,18,15,543.5,57.0,4.4,16.5,188.5,43.17,32.6
2016,6,28,18,30,480.0,50.0,4.4,16.0,141.0,38.93,28.62
2016,6,28,18,45,382.0,40.5,4.4,15.5,99.5,32.24,22.29
2016,6,28,19,0,284.0,31.0,4.4,15.0,58.0,25.33,14.85
2016,6,28,19,15,142.0,15.5,4.35,14.5,29.0,12.42,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,4.35,12.0,33.5,136.59,27.96
2016,6,29,5,30,327.0,33.0,4.4,12.0,67.0,274.72,216.17
2016,6,29,5,45,420.0,42.0,4.5,12.5,109.5,360.2,298.56
2016,6,29,6,0,513.0,51.0,4.6,13.0,152.0,453.18,380.4
2016,6,29,6,15,256.5,57.5,4.55,13.5,108.0,285.09,241.44
2016,6,29,6,30,0.0,64.0,4.5,14.0,64.0,57.19,43.32
2016,6,29,6,45,0.0,77.0,4.5,14.5,77.0,69.51,53.82
2016,6,29,7,0,0.0,90.0,4.5,15.0,90.0,81.76,63.96
2016,6,29,7,15,0.0,105.5,4.45,15.0,105.5,96.55,76.2
2016,6,29,7,30,0.0,121.0,4.4,15.0,121.0,111.26,88.23
2016,6,29,7,45,0.0,135.5,4.4,15.5,135.5,124.87,99.04
2016,6,29,8,0,0.0,150.0,4.4,16.0,150.0,138.43,109.66
2016,6,29,8,15,1.0,162.5,4.35,16.0,163.5,150.88,119.52
2016,6,29,8,30,2.0,175.0,4.3,16.0,177.0,163.34,129.32
2016,6,29,8,45,6.5,202.0,4.3,16.5,207.0,193.69,153.4
2016,6,29,9,0,11.0,229.0,4.3,17.0,237.0,223.98,177.04
2016,6,29,9,15,11.5,235.5,4.25,17.0,244.5,229.69,181.12
2016,6,29,9,30,12.0,242.0,4.2,17.0,252.0,235.44,185.29
2016,6,29,9,45,12.0,248.0,4.2,17.0,258.5,240.21,188.69
2016,6,29,10,0,12.0,254.0,4.2,17.0,265.0,244.95,192.09
2016,6,29,10,15,13.0,266.0,4.2,17.0,278.0,256.35,200.78
2016,6,29,10,30,14.0,278.0,4.2,17.0,291.0,267.58,209.29
2016,6,29,10,45,17.0,302.5,4.2,17.5,318.5,292.27,227.89
2016,6,29,11,0,20.0,327.0,4.2,18.0,346.0,316.48,245.91
2016,6,29,11,15,18.0,315.0,4.2,18.0,332.5,301.77,234.28
2016,6,29,11,30,16.0,303.0,4.2,18.0,319.0,287.34,222.99
2016,6,29,11,45,21.0,338.0,4.25,18.0,359.0,321.79,249.56
2016,6,29,12,0,26.0,373.0,4.3,18.0,399.0,360.13,278.78
2016,6,29,12,15,23.5,358.5,4.35,18.0,382.0,337.63,261.46
2016,6,29,12,30,21.0,344.0,4.4,18.0,365.0,320.43,248.31
2016,6,29,12,45,23.5,354.5,4.45,18.0,377.5,328.9,254.94
2016,6,29,13,0,26.0,365.0,4.5,18.0,390.0,334.49,259.3
2016,6,29,13,15,31.5,375.5,4.5,18.0,405.5,341.96,265.13
2016,6,29,13,30,37.0,386.0,4.5,18.0,421.0,348.48,270.2
2016,6,29,13,45,35.5,373.5,4.55,18.0,406.5,332.09,257.73
2016,6,29,14,0,34.0,361.0,4.6,18.0,392.0,316.13,245.6
2016,6,29,14,15,37.0,355.5,4.6,17.5,388.0,307.89,239.8
2016,6,29,14,30,40.0,350.0,4.6,17.0,384.0,299.31,233.63
2016,6,29,14,45,36.5,330.5,4.6,17.0,360.5,278.03,217.17
2016,6,29,15,0,33.0,311.0,4.6,17.0,337.0,257.48,201.25
2016,6,29,15,15,37.0,301.5,4.6,17.0,329.5,246.37,192.53
2016,6,29,15,30,41.0,292.0,4.6,17.0,322.0,234.78,183.38
2016,6,29,15,45,38.0,271.5,4.65,17.0,297.5,214.61,167.81
2016,6,29,16,0,35.0,251.0,4.7,17.0,273.0,195.06,152.89
2016,6,29,16,15,44.0,238.5,4.7,16.5,264.5,181.47,143.02
2016,6,29,16,30,53.0,226.0,4.7,16.0,256.0,168.92,140.81
2016,6,29,16,45,34.0,195.0,4.75,16.0,213.5,149.0,124.22
2016,6,29,17,0,15.0,164.0,4.8,16.0,171.0,135.14,112.7
2016,6,29,17,15,16.5,148.5,4.8,15.5,155.5,122.69,102.46
2016,6,29,17,30,18.0,133.0,4.8,15.0,140.0,110.12,91.95
2016,6,29,17,45,12.0,114.5,4.8,15.0,119.0,95.31,79.08
2016,6,29,18,0,6.0,96.0,4.8,15.0,98.0,80.39,65.92
2016,6,29,18,15,239.5,74.0,4.7,14.5,120.0,57.43,45.52
2016,6,29,18,30,473.0,52.0,4.6,14.0,142.0,40.66,30.39
2016,6,29,18,45,371.5,42.5,4.6,13.5,100.0,34.03,24.05
2016,6,29,19,0,270.0,33.0,4.6,13.0,58.0,27.21,16.52
2016,6,29,19,15,135.0,16.5,4.55,13.0,29.0,13.0,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.5,8.5,7.46,0.0
2016,6,30,5,30,0.0,17.0,4.0,13.0,17.0,14.95,6.27
2016,6,30,5,45,0.0,28.0,4.0,13.5,28.0,24.67,15.06
2016,6,30,6,0,0.0,39.0,4.0,14.0,39.0,34.4,23.63
2016,6,30,6,15,0.0,52.5,3.8,14.0,52.5,46.43,34.13
2016,6,30,6,30,0.0,66.0,3.6,14.0,66.0,59.36,45.29
2016,6,30,6,45,0.0,79.5,3.45,14.5,79.5,72.18,56.09
2016,6,30,7,0,0.0,93.0,3.3,15.0,93.0,84.93,66.62
2016,6,30,7,15,0.0,112.5,3.1,15.0,112.5,103.9,82.32
2016,6,30,7,30,0.0,132.0,2.9,15.0,132.0,122.75,97.71
2016,6,30,7,45,8.5,165.5,2.75,15.5,170.5,164.13,131.56
2016,6,30,8,0,17.0,199.0,2.6,16.0,209.0,205.8,164.88
2016,6,30,8,15,21.0,219.5,2.5,16.0,233.0,229.25,183.17
2016,6,30,8,30,25.0,240.0,2.4,16.0,257.0,252.62,201.23
2016,6,30,8,45,36.5,270.5,2.3,16.5,296.5,311.96,247.01
2016,6,30,9,0,48.0,301.0,2.2,17.0,336.0,354.16,278.44
2016,6,30,9,15,58.0,326.5,2.2,17.0,371.0,388.7,304.2
2016,6,30,9,30,68.0,352.0,2.2,17.0,406.0,422.6,329.22
2016,6,30,9,45,99.0,380.5,2.25,17.5,462.5,480.07,371.69
2016,6,30,10,0,130.0,409.0,2.3,18.0,519.0,552.85,424.11
2016,6,30,10,15,162.5,424.0,2.35,18.0,566.5,593.83,453.73
2016,6,30,10,30,195.0,439.0,2.4,18.0,614.0,633.08,481.98
2016,6,30,10,45,170.0,451.0,2.45,18.5,606.0,611.75,464.34
2016,6,30,11,0,145.0,463.0,2.5,19.0,598.0,590.18,447.02
2016,6,30,11,15,166.5,470.5,2.6,19.0,628.0,607.21,459.88
2016,6,30,11,30,188.0,478.0,2.7,19.0,658.0,622.3,471.05
2016,6,30,11,45,192.5,477.0,2.85,19.5,662.5,612.64,463.51
2016,6,30,12,0,197.0,476.0,3.0,20.0,667.0,602.08,455.46
2016,6,30,12,15,557.5,303.0,3.1,20.0,842.0,730.16,556.14
2016,6,30,12,30,918.0,130.0,3.2,20.0,1017.0,825.7,627.7
2016,6,30,12,45,909.0,134.5,3.35,20.0,1007.0,785.15,599.54
2016,6,30,13,0,900.0,139.0,3.5,20.0,997.0,743.3,569.31
2016,6,30,13,15,896.5,138.0,3.6,20.0,981.5,699.67,536.78
2016,6,30,13,30,893.0,137.0,3.7,20.0,966.0,654.79,502.5
2016,6,30,13,45,888.0,135.5,3.85,20.0,944.0,607.59,465.73
2016,6,30,14,0,883.0,134.0,4.0,20.0,922.0,559.62,427.29
2016,6,30,14,15,876.0,132.5,4.05,20.0,893.0,510.11,386.42
2016,6,30,14,30,869.0,131.0,4.1,20.0,864.0,460.37,344.3
2016,6,30,14,45,860.5,128.0,4.15,20.0,829.5,408.99,299.98
2016,6,30,15,0,852.0,125.0,4.2,20.0,795.0,351.19,250.02
2016,6,30,15,15,840.0,123.0,4.2,19.5,754.5,299.8,205.16
2016,6,30,15,30,828.0,121.0,4.2,19.0,714.0,249.59,161.83
2016,6,30,15,45,812.5,117.5,4.25,19.0,670.0,199.14,120.5
2016,6,30,16,0,797.0,114.0,4.3,19.0,626.0,150.61,85.75
2016,6,30,16,15,777.0,110.5,4.3,18.5,578.0,103.98,61.83
2016,6,30,16,30,757.0,107.0,4.3,18.0,530.0,74.05,58.72
2016,6,30,16,45,730.0,103.0,4.3,18.0,480.0,66.15,52.1
2016,6,30,17,0,703.0,99.0,4.3,18.0,430.0,65.57,51.78
2016,6,30,17,15,668.0,94.0,4.25,17.5,379.0,64.14,50.81
2016,6,30,17,30,633.0,89.0,4.2,17.0,328.0,62.6,49.71
2016,6,30,17,45,585.0,82.5,4.2,17.0,278.0,59.71,47.26
2016,6,30,18,0,537.0,76.0,4.2,17.0,228.0,56.71,44.6
2016,6,30,18,15,469.5,67.0,4.15,16.5,181.0,51.35,39.8
2016,6,30,18,30,402.0,58.0,4.1,16.0,134.0,45.77,34.62
2016,6,30,18,45,302.5,46.5,4.1,15.5,94.0,35.85,25.4
2016,6,30,19,0,203.0,35.0,4.1,15.0,54.0,27.34,16.44
2016,6,30,19,15,101.5,17.5,4.1,14.5,27.0,13.77,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.0,18.0,3.35,12.0,29.0,104.91,6.57
2016,7,1,5,30,222.0,36.0,3.4,12.0,58.0,214.48,166.36
2016,7,1,5,45,318.0,47.5,3.45,12.5,99.0,297.69,245.67
2016,7,1,6,0,414.0,59.0,3.5,13.0,140.0,393.05,328.86
2016,7,1,6,15,479.0,67.0,3.45,13.0,186.5,467.56,392.9
2016,7,1,6,30,544.0,75.0,3.4,13.0,233.0,545.59,456.74
2016,7,1,6,45,272.0,89.5,3.4,13.5,168.5,355.49,299.36
2016,7,1,7,0,0.0,104.0,3.4,14.0,104.0,96.71,76.56
2016,7,1,7,15,0.5,125.5,3.35,14.0,125.5,118.28,94.73
2016,7,1,7,30,1.0,147.0,3.3,14.0,147.0,139.69,112.25
2016,7,1,7,45,5.0,166.0,3.25,14.5,168.5,161.49,129.79
2016,7,1,8,0,9.0,185.0,3.2,15.0,190.0,183.34,147.1
2016,7,1,8,15,13.5,206.0,3.1,15.0,214.5,207.78,166.57
