Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,30,18.0,227.0,3.0,15.0,239.0,232.18,185.77
2016,7,1,8,45,14.5,226.5,2.95,15.5,236.5,226.45,180.11
2016,7,1,9,0,11.0,226.0,2.9,16.0,234.0,221.03,174.85
2016,7,1,9,15,13.0,242.5,2.85,16.0,252.5,238.19,188.11
2016,7,1,9,30,15.0,259.0,2.8,16.0,271.0,255.21,201.11
2016,7,1,9,45,30.5,310.5,2.75,16.5,336.5,336.57,263.95
2016,7,1,10,0,46.0,362.0,2.7,17.0,402.0,402.59,313.28
2016,7,1,10,15,41.0,365.5,2.7,17.0,401.5,397.04,308.12
2016,7,1,10,30,36.0,369.0,2.7,17.0,401.0,391.51,303.36
2016,7,1,10,45,64.5,409.0,2.75,17.0,468.5,454.7,351.35
2016,7,1,11,0,93.0,449.0,2.8,17.0,536.0,515.53,396.48
2016,7,1,11,15,93.5,456.5,2.85,17.0,545.0,516.18,396.36
2016,7,1,11,30,94.0,464.0,2.9,17.0,554.0,516.23,396.17
2016,7,1,11,45,141.5,475.0,2.95,17.5,611.5,566.47,433.23
2016,7,1,12,0,189.0,486.0,3.0,18.0,669.0,604.41,460.56
2016,7,1,12,15,173.0,486.0,3.1,18.0,653.5,577.35,440.4
2016,7,1,12,30,157.0,486.0,3.2,18.0,638.0,550.94,420.98
2016,7,1,12,45,140.0,479.5,3.3,18.0,614.5,519.28,397.63
2016,7,1,13,0,123.0,473.0,3.4,18.0,591.0,489.01,375.16
2016,7,1,13,15,139.5,467.5,3.5,18.0,599.0,482.79,370.98
2016,7,1,13,30,156.0,462.0,3.6,18.0,607.0,475.15,365.44
2016,7,1,13,45,166.0,450.0,3.7,18.0,601.0,457.5,352.21
2016,7,1,14,0,176.0,438.0,3.8,18.0,595.0,439.1,338.17
2016,7,1,14,15,168.5,423.5,3.85,17.5,570.0,410.03,316.38
2016,7,1,14,30,161.0,409.0,3.9,17.0,545.0,381.94,295.1
2016,7,1,14,45,147.0,390.0,3.95,17.0,511.0,349.49,269.85
2016,7,1,15,0,133.0,371.0,4.0,17.0,477.0,318.85,245.96
2016,7,1,15,15,117.5,348.5,4.0,17.0,438.5,287.45,221.55
2016,7,1,15,30,102.0,326.0,4.0,17.0,400.0,268.95,207.5
2016,7,1,15,45,97.0,304.0,4.0,17.0,371.0,243.72,188.05
2016,7,1,16,0,92.0,282.0,4.0,17.0,342.0,219.36,169.8
2016,7,1,16,15,89.5,261.5,3.95,16.5,315.5,196.83,154.12
2016,7,1,16,30,87.0,241.0,3.9,16.0,289.0,177.68,148.06
2016,7,1,16,45,71.0,213.5,3.85,16.0,250.5,160.19,133.65
2016,7,1,17,0,55.0,186.0,3.8,16.0,212.0,142.14,118.61
2016,7,1,17,15,64.0,167.0,3.75,16.0,194.0,128.92,107.57
2016,7,1,17,30,73.0,148.0,3.7,16.0,176.0,115.39,96.11
2016,7,1,17,45,63.0,127.5,3.65,16.0,149.0,100.53,83.3
2016,7,1,18,0,53.0,107.0,3.6,16.0,122.0,85.39,70.03
2016,7,1,18,15,233.5,81.0,3.55,15.5,127.5,62.3,49.62
2016,7,1,18,30,414.0,55.0,3.5,15.0,133.0,43.13,32.43
2016,7,1,18,45,316.5,44.0,3.45,14.5,93.0,33.96,23.87
2016,7,1,19,0,219.0,33.0,3.4,14.0,53.0,25.78,15.25
2016,7,1,19,15,109.5,16.5,3.3,14.0,26.5,12.98,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,16.5,2.75,12.0,28.5,106.92,0.0
2016,7,2,5,30,241.0,33.0,2.9,12.0,57.0,220.81,170.59
2016,7,2,5,45,335.5,44.0,3.05,12.5,98.0,306.6,252.62
2016,7,2,6,0,430.0,55.0,3.2,13.0,139.0,399.42,333.76
2016,7,2,6,15,493.5,63.0,3.2,13.0,185.5,473.05,397.05
2016,7,2,6,30,557.0,71.0,3.2,13.0,232.0,550.28,459.91
2016,7,2,6,45,285.5,102.0,3.25,13.5,185.5,383.01,321.44
2016,7,2,7,0,14.0,133.0,3.3,14.0,139.0,141.23,114.39
2016,7,2,7,15,93.0,165.0,3.3,14.5,209.0,258.01,213.6
2016,7,2,7,30,172.0,197.0,3.3,15.0,279.0,383.28,315.3
2016,7,2,7,45,464.5,150.0,3.3,15.5,404.5,632.04,514.26
2016,7,2,8,0,757.0,103.0,3.3,16.0,530.0,862.84,681.25
2016,7,2,8,15,555.5,180.5,3.3,16.0,508.5,769.83,610.04
2016,7,2,8,30,354.0,258.0,3.3,16.0,487.0,649.07,514.62
2016,7,2,8,45,311.5,289.5,3.3,16.0,501.0,643.51,508.21
2016,7,2,9,0,269.0,321.0,3.3,16.0,515.0,634.98,498.98
2016,7,2,9,15,317.5,329.0,3.25,16.0,570.5,688.91,538.52
2016,7,2,9,30,366.0,337.0,3.2,16.0,626.0,741.9,576.3
2016,7,2,9,45,356.0,357.5,3.2,16.5,648.5,748.14,577.61
2016,7,2,10,0,346.0,378.0,3.2,17.0,671.0,752.41,577.93
2016,7,2,10,15,371.0,376.5,3.2,17.0,700.5,766.52,587.75
2016,7,2,10,30,396.0,375.0,3.2,17.0,730.0,791.05,604.57
2016,7,2,10,45,632.5,259.0,3.2,17.5,840.5,894.68,681.95
2016,7,2,11,0,869.0,143.0,3.2,18.0,951.0,969.65,731.6
2016,7,2,11,15,624.5,279.5,3.2,18.0,865.0,867.84,658.62
2016,7,2,11,30,380.0,416.0,3.2,18.0,779.0,744.75,565.66
2016,7,2,11,45,305.5,447.5,3.2,18.0,741.0,690.19,525.22
2016,7,2,12,0,231.0,479.0,3.2,18.0,703.0,633.6,482.59
2016,7,2,12,15,174.5,479.5,3.2,18.0,648.5,573.01,437.49
2016,7,2,12,30,118.0,480.0,3.2,18.0,594.0,515.86,394.48
2016,7,2,12,45,150.0,478.5,3.25,18.0,622.5,525.89,402.77
2016,7,2,13,0,182.0,477.0,3.3,18.0,651.0,533.19,408.53
2016,7,2,13,15,255.0,453.0,3.3,18.0,692.5,541.92,415.84
2016,7,2,13,30,328.0,429.0,3.3,18.0,734.0,548.16,420.63
2016,7,2,13,45,301.0,425.5,3.3,18.0,700.0,507.71,389.61
2016,7,2,14,0,274.0,422.0,3.3,18.0,666.0,469.62,360.35
2016,7,2,14,15,293.0,402.5,3.3,18.0,656.0,443.86,340.06
2016,7,2,14,30,312.0,383.0,3.3,18.0,646.0,416.59,317.98
2016,7,2,14,45,347.0,355.0,3.3,18.0,636.5,387.71,293.81
2016,7,2,15,0,382.0,327.0,3.3,18.0,627.0,355.81,266.47
2016,7,2,15,15,471.5,273.5,3.25,17.5,624.5,308.31,224.98
2016,7,2,15,30,561.0,220.0,3.2,17.0,622.0,261.1,182.45
2016,7,2,15,45,430.5,244.5,3.15,17.0,542.0,224.1,157.67
2016,7,2,16,0,300.0,269.0,3.1,17.0,462.0,209.55,153.47
2016,7,2,16,15,176.5,247.5,3.05,16.5,359.0,181.92,139.88
2016,7,2,16,30,53.0,226.0,3.0,16.0,256.0,168.91,140.47
2016,7,2,16,45,46.5,203.0,2.95,16.0,227.5,153.87,128.13
2016,7,2,17,0,40.0,180.0,2.9,16.0,199.0,138.41,115.31
2016,7,2,17,15,45.5,162.0,2.85,15.5,181.5,125.74,104.94
2016,7,2,17,30,51.0,144.0,2.8,15.0,164.0,112.77,94.14
2016,7,2,17,45,42.5,124.0,2.75,15.0,139.0,98.2,81.55
2016,7,2,18,0,34.0,104.0,2.7,15.0,114.0,83.36,68.49
2016,7,2,18,15,24.0,84.0,2.6,14.5,90.5,68.25,55.08
2016,7,2,18,30,14.0,64.0,2.5,14.0,67.0,54.0,42.15
2016,7,2,18,45,7.0,45.0,2.45,14.0,46.5,38.48,27.86
2016,7,2,19,0,0.0,26.0,2.4,14.0,26.0,22.79,12.81
2016,7,2,19,15,0.0,13.0,2.35,13.5,13.0,11.44,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.8,12.0,28.5,109.2,0.0
2016,7,3,5,30,254.0,32.0,2.9,12.0,57.0,228.5,175.7
2016,7,3,5,45,348.5,43.0,3.0,12.5,98.0,313.62,258.13
2016,7,3,6,0,443.0,54.0,3.1,13.0,139.0,406.86,339.6
2016,7,3,6,15,506.0,61.5,3.05,13.5,186.0,479.95,401.59
2016,7,3,6,30,569.0,69.0,3.0,14.0,233.0,556.56,462.57
2016,7,3,6,45,284.5,86.0,3.0,14.5,168.0,360.56,302.18
2016,7,3,7,0,0.0,103.0,3.0,15.0,103.0,95.75,75.42
2016,7,3,7,15,4.5,130.5,2.95,15.0,132.5,127.35,102.1
2016,7,3,7,30,9.0,158.0,2.9,15.0,162.0,159.02,128.12
2016,7,3,7,45,16.5,182.0,2.9,15.5,191.0,189.58,152.68
2016,7,3,8,0,24.0,206.0,2.9,16.0,220.0,220.2,176.88
2016,7,3,8,15,38.5,236.5,2.85,16.0,261.0,282.12,226.17
2016,7,3,8,30,53.0,267.0,2.8,16.0,302.0,328.16,261.97
2016,7,3,8,45,83.5,298.5,2.8,16.5,357.5,390.87,310.21
2016,7,3,9,0,114.0,330.0,2.8,17.0,413.0,471.82,370.84
2016,7,3,9,15,87.0,337.5,2.8,17.0,403.0,430.37,337.43
2016,7,3,9,30,60.0,345.0,2.8,17.0,393.0,407.15,318.25
2016,7,3,9,45,96.5,376.0,2.8,17.0,456.5,472.95,368.48
2016,7,3,10,0,133.0,407.0,2.8,17.0,520.0,554.02,428.37
2016,7,3,10,15,526.0,255.5,2.75,17.0,722.0,809.7,623.33
2016,7,3,10,30,919.0,104.0,2.7,17.0,924.0,1015.35,763.18
2016,7,3,10,45,922.5,105.5,2.7,17.5,945.5,1003.74,751.17
2016,7,3,11,0,926.0,107.0,2.7,18.0,967.0,988.91,739.36
2016,7,3,11,15,718.0,243.5,2.7,18.0,916.5,920.59,693.08
2016,7,3,11,30,510.0,380.0,2.7,18.0,866.0,835.3,628.43
2016,7,3,11,45,470.0,392.0,2.75,18.0,843.0,788.19,595.45
2016,7,3,12,0,430.0,404.0,2.8,18.0,820.0,741.33,561.95
2016,7,3,12,15,681.0,256.5,2.8,18.0,914.5,790.69,603.06
2016,7,3,12,30,932.0,109.0,2.8,18.0,1009.0,819.3,625.2
2016,7,3,12,45,604.5,284.5,2.85,18.0,866.5,693.07,530.6
2016,7,3,13,0,277.0,460.0,2.9,18.0,724.0,582.2,444.03
2016,7,3,13,15,216.0,460.5,2.9,18.0,665.0,527.18,403.15
2016,7,3,13,30,155.0,461.0,2.9,18.0,606.0,473.92,363.04
2016,7,3,13,45,149.5,449.0,2.95,18.0,586.0,447.66,343.54
2016,7,3,14,0,144.0,437.0,3.0,18.0,566.0,422.13,324.28
2016,7,3,14,15,231.5,408.5,3.0,18.0,607.5,428.58,328.53
2016,7,3,14,30,319.0,380.0,3.0,18.0,649.0,417.4,318.16
2016,7,3,14,45,284.0,371.5,3.05,18.0,603.5,376.31,285.93
2016,7,3,15,0,249.0,363.0,3.1,18.0,558.0,338.87,256.69
2016,7,3,15,15,173.0,344.0,3.1,17.5,476.0,298.73,227.45
2016,7,3,15,30,97.0,325.0,3.1,17.0,394.0,267.27,205.92
2016,7,3,15,45,79.5,298.0,3.1,17.0,352.5,237.39,183.46
2016,7,3,16,0,62.0,271.0,3.1,17.0,311.0,209.86,163.17
2016,7,3,16,15,41.0,235.5,3.1,16.5,261.5,179.47,141.12
2016,7,3,16,30,20.0,200.0,3.1,16.0,212.0,163.22,135.66
2016,7,3,16,45,16.0,180.5,3.15,16.0,189.5,148.19,123.31
2016,7,3,17,0,12.0,161.0,3.2,16.0,167.0,133.0,110.69
2016,7,3,17,15,6.0,130.0,3.2,15.5,133.0,109.35,90.75
2016,7,3,17,30,0.0,99.0,3.2,15.0,99.0,85.05,69.88
2016,7,3,17,45,0.0,84.0,3.2,15.0,84.0,72.61,59.05
2016,7,3,18,0,0.0,69.0,3.2,15.0,69.0,60.08,47.95
2016,7,3,18,15,215.0,61.0,3.1,14.5,101.5,44.78,34.3
2016,7,3,18,30,430.0,53.0,3.0,14.0,134.0,41.44,31.09
2016,7,3,18,45,338.5,42.0,2.9,14.0,94.0,33.55,23.57
2016,7,3,19,0,247.0,31.0,2.8,14.0,54.0,25.33,14.82
2016,7,3,19,15,123.5,15.5,2.75,13.5,27.0,12.2,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.0,3.2,13.0,29.0,121.86,0.0
2016,7,4,5,30,293.0,30.0,3.3,13.0,58.0,249.76,190.61
2016,7,4,5,45,391.0,39.0,3.45,13.5,99.5,336.14,275.79
2016,7,4,6,0,489.0,48.0,3.6,14.0,141.0,430.84,358.65
2016,7,4,6,15,550.5,54.5,3.55,14.0,188.5,502.91,420.06
2016,7,4,6,30,612.0,61.0,3.5,14.0,236.0,578.53,481.08
2016,7,4,6,45,312.5,96.5,3.45,14.5,186.5,397.19,332.58
2016,7,4,7,0,13.0,132.0,3.4,15.0,137.0,139.46,112.45
2016,7,4,7,15,20.5,153.5,3.3,15.0,163.0,167.25,135.88
2016,7,4,7,30,28.0,175.0,3.2,15.0,189.0,209.83,170.62
2016,7,4,7,45,44.5,203.0,3.15,15.5,227.0,255.34,207.09
2016,7,4,8,0,61.0,231.0,3.1,16.0,265.0,300.97,242.87
2016,7,4,8,15,82.5,258.0,3.05,16.0,308.5,350.17,281.42
2016,7,4,8,30,104.0,285.0,3.0,16.0,352.0,399.34,319.26
2016,7,4,8,45,73.0,289.5,2.95,16.5,338.0,370.18,293.83
2016,7,4,9,0,42.0,294.0,2.9,17.0,324.0,340.67,268.55
2016,7,4,9,15,155.0,326.5,2.9,17.0,447.5,504.65,396.77
2016,7,4,9,30,268.0,359.0,2.9,17.0,571.0,667.65,517.7
2016,7,4,9,45,360.0,341.5,2.9,17.5,638.5,734.92,565.68
2016,7,4,10,0,452.0,324.0,2.9,18.0,706.0,816.79,622.93
2016,7,4,10,15,379.5,368.5,2.9,18.0,696.5,766.72,584.08
2016,7,4,10,30,307.0,413.0,2.9,18.0,687.0,730.73,555.71
2016,7,4,10,45,361.5,399.0,2.9,18.0,729.0,757.45,575.74
2016,7,4,11,0,416.0,385.0,2.9,18.0,771.0,791.45,599.98
2016,7,4,11,15,287.5,431.0,2.9,18.0,700.0,691.12,525.07
2016,7,4,11,30,159.0,477.0,2.9,18.0,629.0,595.7,453.17
2016,7,4,11,45,220.5,471.5,2.9,18.0,684.0,632.43,481.53
2016,7,4,12,0,282.0,466.0,2.9,18.0,739.0,669.01,508.49
2016,7,4,12,15,151.5,404.5,2.85,18.0,551.5,488.88,375.16
2016,7,4,12,30,21.0,343.0,2.8,18.0,364.0,319.63,245.95
2016,7,4,12,45,79.5,409.0,2.8,18.5,485.5,416.22,320.0
2016,7,4,13,0,138.0,475.0,2.8,19.0,607.0,501.25,382.3
2016,7,4,13,15,124.5,464.5,2.8,18.5,582.0,470.91,359.9
2016,7,4,13,30,111.0,454.0,2.8,18.0,557.0,441.99,338.97
2016,7,4,13,45,166.0,443.5,2.8,18.0,593.5,452.83,347.42
2016,7,4,14,0,221.0,433.0,2.8,18.0,630.0,458.58,351.27
2016,7,4,14,15,552.5,273.0,2.8,18.0,744.0,462.64,352.92
2016,7,4,14,30,884.0,113.0,2.8,18.0,858.0,453.58,339.95
2016,7,4,14,45,643.5,214.5,2.8,18.0,745.5,383.67,285.15
2016,7,4,15,0,403.0,316.0,2.8,18.0,633.0,346.05,257.99
2016,7,4,15,15,372.0,308.5,2.8,17.5,589.0,315.54,233.53
2016,7,4,15,30,341.0,301.0,2.8,17.0,545.0,279.56,205.45
2016,7,4,15,45,234.0,294.0,2.85,17.0,457.0,235.85,175.35
2016,7,4,16,0,127.0,287.0,2.9,17.0,369.0,214.51,164.2
2016,7,4,16,15,82.5,252.0,2.9,16.5,304.0,190.95,149.35
2016,7,4,16,30,38.0,217.0,2.9,16.0,239.0,163.53,135.87
2016,7,4,16,45,23.0,186.5,2.95,16.0,199.5,152.38,126.87
2016,7,4,17,0,8.0,156.0,3.0,16.0,160.0,129.42,107.58
2016,7,4,17,15,4.0,124.5,3.0,15.5,126.5,105.28,87.2
2016,7,4,17,30,0.0,93.0,3.0,15.0,93.0,80.42,65.81
2016,7,4,17,45,0.0,79.0,3.05,15.0,79.0,68.71,55.6
2016,7,4,18,0,0.0,65.0,3.1,15.0,65.0,56.91,45.15
2016,7,4,18,15,216.5,58.5,3.05,14.5,99.0,42.95,32.68
2016,7,4,18,30,433.0,52.0,3.0,14.0,133.0,40.59,30.33
2016,7,4,18,45,340.0,41.0,3.0,14.0,93.0,32.67,22.79
2016,7,4,19,0,247.0,30.0,3.0,14.0,53.0,24.42,14.03
2016,7,4,19,15,123.5,15.0,3.0,13.5,26.5,11.81,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,3.25,13.0,28.0,108.74,0.0
2016,7,5,5,30,255.0,32.0,3.3,13.0,56.0,228.47,172.87
2016,7,5,5,45,356.5,41.5,3.35,13.5,97.0,316.46,259.32
2016,7,5,6,0,458.0,51.0,3.4,14.0,138.0,412.88,343.5
2016,7,5,6,15,229.0,50.0,3.35,14.0,93.5,253.11,213.15
2016,7,5,6,30,0.0,49.0,3.3,14.0,49.0,43.24,31.41
2016,7,5,6,45,0.0,59.5,3.3,14.5,59.5,52.56,39.41
2016,7,5,7,0,0.0,70.0,3.3,15.0,70.0,61.89,47.17
2016,7,5,7,15,0.0,83.0,3.25,15.0,83.0,73.92,57.19
2016,7,5,7,30,0.0,96.0,3.2,15.0,96.0,86.17,67.27
2016,7,5,7,45,0.0,113.0,3.15,15.5,113.0,102.35,80.37
2016,7,5,8,0,0.0,130.0,3.1,16.0,130.0,118.49,93.24
2016,7,5,8,15,0.0,144.0,3.05,16.0,144.0,131.6,103.65
2016,7,5,8,30,0.0,158.0,3.0,16.0,158.0,144.66,113.95
2016,7,5,8,45,5.0,189.0,3.0,16.5,193.0,179.4,141.66
2016,7,5,9,0,10.0,220.0,3.0,17.0,228.0,214.16,168.9
2016,7,5,9,15,12.0,237.0,3.05,17.0,246.5,231.85,182.51
2016,7,5,9,30,14.0,254.0,3.1,17.0,265.0,249.39,195.97
2016,7,5,9,45,21.0,290.0,3.2,17.0,307.5,290.44,227.9
2016,7,5,10,0,28.0,326.0,3.3,17.0,350.0,347.24,271.47
2016,7,5,10,15,30.0,341.0,3.4,17.0,367.5,361.21,281.7
2016,7,5,10,30,32.0,356.0,3.5,17.0,385.0,374.7,291.69
2016,7,5,10,45,83.5,407.5,3.6,17.5,485.0,471.8,365.75
2016,7,5,11,0,135.0,459.0,3.7,18.0,585.0,577.29,443.46
2016,7,5,11,15,125.5,464.5,3.8,18.0,583.0,564.06,432.73
2016,7,5,11,30,116.0,470.0,3.9,18.0,581.0,550.54,422.41
2016,7,5,11,45,150.0,477.0,4.0,18.0,621.5,576.1,442.07
2016,7,5,12,0,184.0,484.0,4.1,18.0,662.0,598.81,459.3
2016,7,5,12,15,228.0,476.5,4.1,18.0,696.5,613.89,471.01
2016,7,5,12,30,272.0,469.0,4.1,18.0,731.0,625.83,480.25
2016,7,5,12,45,184.5,466.5,4.2,18.0,644.0,541.49,416.5
2016,7,5,13,0,97.0,464.0,4.3,18.0,557.0,466.33,359.25
2016,7,5,13,15,105.0,459.0,4.35,17.5,558.5,457.8,353.95
2016,7,5,13,30,113.0,454.0,4.4,17.0,560.0,443.24,343.74
2016,7,5,13,45,103.0,439.0,4.45,17.0,534.0,420.68,326.51
2016,7,5,14,0,93.0,424.0,4.5,17.0,508.0,394.08,306.18
2016,7,5,14,15,91.5,409.0,4.55,17.0,489.5,372.62,289.72
2016,7,5,14,30,90.0,394.0,4.6,17.0,471.0,351.52,273.39
2016,7,5,14,45,54.5,334.0,4.7,17.0,380.5,287.02,223.85
2016,7,5,15,0,19.0,274.0,4.8,17.0,290.0,236.51,185.2
2016,7,5,15,15,23.0,273.0,4.85,17.0,291.0,233.73,183.19
2016,7,5,15,30,27.0,272.0,4.9,17.0,292.0,218.61,171.24
2016,7,5,15,45,14.5,223.0,5.0,17.0,234.0,188.42,148.02
2016,7,5,16,0,2.0,174.0,5.1,17.0,176.0,147.87,116.21
2016,7,5,16,15,1.0,154.0,5.15,16.5,155.0,131.21,103.25
2016,7,5,16,30,0.0,134.0,5.2,16.0,134.0,114.91,94.6
2016,7,5,16,45,0.0,124.0,5.3,16.0,124.0,106.58,87.71
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,98.18,80.71
2016,7,5,17,15,0.0,93.0,5.45,15.5,93.0,81.09,66.14
2016,7,5,17,30,0.0,72.0,5.5,15.0,72.0,63.67,51.05
2016,7,5,17,45,0.0,61.0,5.6,14.5,61.0,53.89,42.55
2016,7,5,18,0,0.0,50.0,5.7,14.0,50.0,44.13,33.92
2016,7,5,18,15,236.5,50.0,5.6,13.5,94.5,36.82,27.33
2016,7,5,18,30,473.0,50.0,5.5,13.0,139.0,39.0,29.03
2016,7,5,18,45,366.5,41.0,5.45,13.0,97.5,32.76,22.94
2016,7,5,19,0,260.0,32.0,5.4,13.0,56.0,26.36,15.59
2016,7,5,19,15,130.0,16.0,5.35,13.0,28.0,12.62,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,15.5,5.05,13.0,27.0,105.45,0.0
2016,7,6,5,30,248.0,31.0,5.0,13.0,54.0,223.13,167.93
2016,7,6,5,45,348.0,40.5,5.0,13.0,94.0,309.55,255.09
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,404.43,339.83
2016,7,6,6,15,224.0,50.0,4.9,13.0,92.0,249.43,211.63
2016,7,6,6,30,0.0,50.0,4.8,13.0,50.0,44.13,32.32
2016,7,6,6,45,0.0,60.5,4.75,13.5,60.5,53.44,40.32
2016,7,6,7,0,0.0,71.0,4.7,14.0,71.0,62.78,48.12
2016,7,6,7,15,0.0,96.5,4.6,14.0,96.5,87.53,68.95
2016,7,6,7,30,0.0,122.0,4.5,14.0,122.0,112.57,89.75
2016,7,6,7,45,0.0,130.0,4.4,14.5,130.0,119.5,95.01
2016,7,6,8,0,0.0,138.0,4.3,15.0,138.0,126.52,100.31
2016,7,6,8,15,0.0,150.5,4.2,15.0,150.5,138.09,109.49
2016,7,6,8,30,0.0,163.0,4.1,15.0,163.0,149.63,118.58
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.5,161.13,127.46
2016,7,6,9,0,4.0,184.0,4.1,16.0,188.0,172.66,136.28
2016,7,6,9,15,6.0,200.5,4.05,16.0,205.5,190.0,149.96
2016,7,6,9,30,8.0,217.0,4.0,16.0,223.0,207.23,163.46
2016,7,6,9,45,8.5,220.5,3.95,16.5,227.5,210.32,165.28
2016,7,6,10,0,9.0,224.0,3.9,17.0,232.0,213.42,167.15
2016,7,6,10,15,10.5,240.5,3.9,17.0,250.5,229.78,179.84
2016,7,6,10,30,12.0,257.0,3.9,17.0,269.0,245.92,192.28
2016,7,6,10,45,16.0,292.0,3.95,17.0,307.5,281.56,219.96
2016,7,6,11,0,20.0,327.0,4.0,17.0,346.0,316.63,246.9
2016,7,6,11,15,18.5,320.5,4.05,17.0,338.5,307.43,239.49
2016,7,6,11,30,17.0,314.0,4.1,17.0,331.0,298.39,232.36
2016,7,6,11,45,19.5,333.0,4.2,17.5,352.5,316.07,245.56
2016,7,6,12,0,22.0,352.0,4.3,18.0,374.0,333.17,258.19
2016,7,6,12,15,18.5,320.0,4.45,17.5,338.5,299.59,232.83
2016,7,6,12,30,15.0,288.0,4.6,17.0,303.0,266.76,207.87
2016,7,6,12,45,17.0,306.0,4.75,17.0,322.5,282.2,220.07
2016,7,6,13,0,19.0,324.0,4.9,17.0,342.0,297.06,231.72
2016,7,6,13,15,22.0,336.0,5.05,17.0,356.5,306.85,239.48
2016,7,6,13,30,25.0,348.0,5.2,17.0,371.0,310.86,242.76
2016,7,6,13,45,29.5,354.5,5.4,17.0,381.0,313.97,245.41
2016,7,6,14,0,34.0,361.0,5.6,17.0,391.0,316.26,247.4
2016,7,6,14,15,23.5,311.0,5.65,17.0,332.0,268.05,209.85
2016,7,6,14,30,13.0,261.0,5.7,17.0,273.0,228.82,179.23
2016,7,6,14,45,12.0,249.5,5.8,17.0,260.5,217.28,170.34
2016,7,6,15,0,11.0,238.0,5.9,17.0,248.0,205.92,161.55
2016,7,6,15,15,11.0,231.0,5.85,16.5,240.0,198.48,156.13
2016,7,6,15,30,11.0,224.0,5.8,16.0,232.0,190.98,150.66
2016,7,6,15,45,8.0,205.5,5.8,16.0,211.5,174.27,137.61
2016,7,6,16,0,5.0,187.0,5.8,16.0,191.0,158.02,124.92
2016,7,6,16,15,8.5,187.0,5.7,15.5,192.5,156.16,124.01
2016,7,6,16,30,12.0,187.0,5.6,15.0,194.0,154.08,128.79
2016,7,6,16,45,15.0,176.5,5.6,15.0,184.5,145.36,121.68
2016,7,6,17,0,18.0,166.0,5.6,15.0,175.0,136.5,114.41
2016,7,6,17,15,46.5,156.5,5.5,14.5,175.5,122.29,102.57
2016,7,6,17,30,75.0,147.0,5.4,14.0,176.0,114.72,96.39
2016,7,6,17,45,67.5,126.5,5.35,14.0,149.5,99.85,83.43
2016,7,6,18,0,60.0,106.0,5.3,14.0,123.0,84.7,70.0
2016,7,6,18,15,261.5,77.0,5.2,13.5,128.5,56.87,45.18
2016,7,6,18,30,463.0,48.0,5.1,13.0,134.0,37.26,27.47
2016,7,6,18,45,369.5,38.5,5.0,13.0,94.0,30.54,21.0
2016,7,6,19,0,276.0,29.0,4.9,13.0,54.0,23.59,13.3
2016,7,6,19,15,138.0,14.5,4.8,13.0,27.0,11.6,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,27.0,118.51,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,54.0,247.53,184.83
2016,7,7,5,45,391.5,35.5,4.2,13.5,94.5,331.04,271.48
2016,7,7,6,0,487.0,44.0,4.2,14.0,135.0,422.99,352.75
2016,7,7,6,15,548.0,50.5,4.15,14.0,181.5,494.34,414.05
2016,7,7,6,30,609.0,57.0,4.1,14.0,228.0,569.35,475.21
2016,7,7,6,45,304.5,71.5,4.1,14.5,157.0,355.83,300.4
2016,7,7,7,0,0.0,86.0,4.1,15.0,86.0,77.91,60.53
2016,7,7,7,15,0.0,96.5,4.1,15.0,96.5,87.56,68.69
2016,7,7,7,30,0.0,107.0,4.1,15.0,107.0,97.22,76.56
2016,7,7,7,45,4.5,145.0,4.1,15.5,148.0,139.16,111.14
2016,7,7,8,0,9.0,183.0,4.1,16.0,189.0,181.59,145.41
2016,7,7,8,15,19.5,213.5,4.1,16.0,226.0,221.87,177.94
2016,7,7,8,30,30.0,244.0,4.1,16.0,263.0,279.45,223.76
2016,7,7,8,45,24.5,249.0,4.2,16.0,265.5,259.82,207.25
2016,7,7,9,0,19.0,254.0,4.3,16.0,268.0,257.57,204.78
2016,7,7,9,15,16.5,254.0,4.4,16.0,267.0,253.39,200.95
2016,7,7,9,30,14.0,254.0,4.5,16.0,266.0,249.45,197.36
2016,7,7,9,45,12.0,243.0,4.6,16.5,253.0,235.53,185.59
2016,7,7,10,0,10.0,232.0,4.7,17.0,240.0,222.05,174.25
2016,7,7,10,15,13.0,261.0,4.75,17.0,272.5,251.73,197.55
2016,7,7,10,30,16.0,290.0,4.8,17.0,305.0,281.05,220.32
2016,7,7,10,45,20.0,317.5,4.9,17.0,336.0,309.46,242.31
2016,7,7,11,0,24.0,345.0,5.0,17.0,367.0,348.69,272.53
2016,7,7,11,15,32.5,376.0,5.0,17.0,406.5,382.58,298.48
2016,7,7,11,30,41.0,407.0,5.0,17.0,446.0,414.98,323.12
2016,7,7,11,45,43.5,408.0,5.0,17.0,449.5,412.67,321.16
2016,7,7,12,0,46.0,409.0,5.0,17.0,453.0,410.0,319.07
2016,7,7,12,15,53.0,426.0,5.0,17.0,477.0,424.82,330.37
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,438.34,340.6
2016,7,7,12,45,81.5,454.0,5.0,17.0,532.0,456.03,354.36
2016,7,7,13,0,103.0,465.0,5.0,17.0,563.0,471.36,366.16
2016,7,7,13,15,105.5,458.5,4.95,17.0,558.0,457.76,355.66
2016,7,7,13,30,108.0,452.0,4.9,17.0,553.0,443.93,345.03
2016,7,7,13,45,93.5,434.0,4.9,17.0,520.0,411.54,320.16
2016,7,7,14,0,79.0,416.0,4.9,17.0,487.0,380.93,296.63
2016,7,7,14,15,53.0,369.0,4.9,17.0,416.0,325.41,253.9
2016,7,7,14,30,27.0,322.0,4.9,17.0,345.0,273.43,213.75
2016,7,7,14,45,20.5,289.0,4.95,17.0,306.5,251.53,196.94
2016,7,7,15,0,14.0,256.0,5.0,17.0,268.0,220.96,173.16
2016,7,7,15,15,13.0,243.5,5.05,16.5,254.0,208.65,164.0
2016,7,7,15,30,12.0,231.0,5.1,16.0,240.0,196.5,154.91
2016,7,7,15,45,16.5,231.5,5.15,16.0,243.0,194.97,153.85
2016,7,7,16,0,21.0,232.0,5.2,16.0,246.0,192.47,152.15
2016,7,7,16,15,10.5,182.5,5.2,15.5,189.5,152.93,121.23
2016,7,7,16,30,0.0,133.0,5.2,15.0,133.0,114.13,94.27
2016,7,7,16,45,0.0,120.0,5.25,15.0,120.0,103.47,85.35
2016,7,7,17,0,0.0,107.0,5.3,15.0,107.0,92.71,76.24
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,75.49,61.46
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,57.44,45.73
2016,7,7,17,45,0.0,55.0,5.2,14.0,55.0,48.56,37.89
2016,7,7,18,0,0.0,45.0,5.2,14.0,45.0,39.69,29.95
2016,7,7,18,15,242.0,45.0,5.1,13.5,90.0,33.22,24.11
2016,7,7,18,30,484.0,45.0,5.0,13.0,135.0,34.79,25.29
2016,7,7,18,45,392.5,36.0,4.95,13.0,95.0,28.42,19.14
2016,7,7,19,0,301.0,27.0,4.9,13.0,55.0,21.82,11.8
2016,7,7,19,15,150.5,13.5,4.85,13.0,27.5,10.73,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,4.2,13.0,26.5,121.22,0.0
2016,7,8,5,30,314.0,25.0,4.2,13.0,53.0,255.54,188.98
2016,7,8,5,45,409.0,32.5,4.25,13.5,93.0,337.74,276.79
2016,7,8,6,0,504.0,40.0,4.3,14.0,133.0,428.51,357.46
2016,7,8,6,15,562.5,45.5,4.2,14.0,179.0,492.72,412.76
2016,7,8,6,30,621.0,51.0,4.1,14.0,225.0,565.45,472.09
2016,7,8,6,45,331.5,96.0,4.05,14.5,191.0,411.23,345.12
2016,7,8,7,0,42.0,141.0,4.0,15.0,157.0,188.15,154.09
2016,7,8,7,15,54.5,164.5,3.85,15.0,188.0,224.88,184.78
2016,7,8,7,30,67.0,188.0,3.7,15.0,219.0,261.75,214.59
2016,7,8,7,45,63.0,207.5,3.6,15.5,239.5,278.52,226.67
2016,7,8,8,0,59.0,227.0,3.5,16.0,260.0,294.75,238.14
2016,7,8,8,15,126.0,256.0,3.45,16.0,334.0,408.16,328.88
2016,7,8,8,30,193.0,285.0,3.4,16.0,408.0,505.08,403.98
2016,7,8,8,45,167.5,307.5,3.4,16.5,420.0,503.48,399.35
2016,7,8,9,0,142.0,330.0,3.4,17.0,432.0,500.26,394.07
2016,7,8,9,15,121.0,346.5,3.45,17.0,437.0,493.38,387.21
2016,7,8,9,30,100.0,363.0,3.5,17.0,442.0,467.65,366.4
2016,7,8,9,45,121.5,384.5,3.55,17.5,484.5,525.09,408.64
2016,7,8,10,0,143.0,406.0,3.6,18.0,527.0,563.4,435.85
2016,7,8,10,15,124.0,417.0,3.6,18.0,524.0,549.11,423.73
2016,7,8,10,30,105.0,428.0,3.6,18.0,521.0,519.78,400.98
2016,7,8,10,45,101.0,437.5,3.65,18.5,529.0,519.04,399.21
2016,7,8,11,0,97.0,447.0,3.7,19.0,537.0,517.85,397.04
2016,7,8,11,15,96.0,454.5,3.7,19.0,545.0,517.03,396.0
2016,7,8,11,30,95.0,462.0,3.7,19.0,553.0,515.69,394.61
2016,7,8,11,45,173.5,467.5,3.75,19.0,634.5,588.06,449.53
2016,7,8,12,0,252.0,473.0,3.8,19.0,716.0,650.37,495.83
2016,7,8,12,15,256.5,472.0,3.85,19.0,719.0,635.26,484.48
2016,7,8,12,30,261.0,471.0,3.9,19.0,722.0,619.25,472.84
2016,7,8,12,45,278.0,449.5,4.0,19.0,715.5,594.64,455.45
2016,7,8,13,0,295.0,428.0,4.1,19.0,709.0,569.11,437.12
2016,7,8,13,15,244.0,443.5,4.2,19.0,673.5,527.65,405.39
2016,7,8,13,30,193.0,459.0,4.3,19.0,638.0,495.48,380.57
2016,7,8,13,45,205.5,437.0,4.4,19.0,623.5,470.02,361.62
2016,7,8,14,0,218.0,415.0,4.5,19.0,609.0,443.86,341.69
2016,7,8,14,15,551.0,255.5,4.6,19.0,724.5,445.39,341.73
2016,7,8,14,30,884.0,96.0,4.7,19.0,840.0,440.07,331.51
2016,7,8,14,45,877.5,94.0,4.8,19.0,807.0,389.48,286.91
2016,7,8,15,0,871.0,92.0,4.9,19.0,774.0,338.97,241.72
2016,7,8,15,15,860.5,90.5,4.9,18.5,735.5,288.09,196.46
2016,7,8,15,30,850.0,89.0,4.9,18.0,697.0,238.07,152.63
2016,7,8,15,45,557.0,182.0,4.95,18.0,570.5,197.68,131.09
2016,7,8,16,0,264.0,275.0,5.0,18.0,444.0,208.75,154.38
2016,7,8,16,15,288.5,248.0,4.9,18.0,419.5,174.69,131.42
2016,7,8,16,30,313.0,221.0,4.8,18.0,395.0,147.69,121.77
2016,7,8,16,45,203.0,207.0,4.75,18.0,316.0,148.99,123.31
2016,7,8,17,0,93.0,193.0,4.7,18.0,237.0,146.46,121.55
2016,7,8,17,15,392.0,128.5,4.6,17.5,280.5,87.45,71.11
2016,7,8,17,30,691.0,64.0,4.5,17.0,324.0,48.92,37.67
2016,7,8,17,45,652.0,59.0,4.45,16.5,275.0,46.15,35.37
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,43.27,32.88
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,36.02,26.39
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,32.32,22.89
2016,7,8,18,45,401.0,34.0,4.25,15.0,93.5,26.72,17.49
2016,7,8,19,0,310.0,26.0,4.2,15.0,54.0,20.95,10.92
2016,7,8,19,15,155.0,13.0,4.15,15.0,27.0,10.32,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.5,123.62,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,53.0,262.35,189.8
2016,7,9,5,45,420.0,31.0,1.75,14.5,92.5,342.26,276.39
2016,7,9,6,0,512.0,38.0,1.8,15.0,132.0,425.72,349.59
2016,7,9,6,15,570.5,43.5,1.9,15.5,178.0,495.43,407.11
2016,7,9,6,30,629.0,49.0,2.0,16.0,224.0,568.39,464.46
2016,7,9,6,45,345.5,96.5,2.1,16.5,195.5,422.95,348.59
2016,7,9,7,0,62.0,144.0,2.2,17.0,167.0,209.07,169.97
2016,7,9,7,15,40.5,155.0,2.25,17.0,171.0,200.62,162.53
2016,7,9,7,30,19.0,166.0,2.3,17.0,175.0,177.48,142.41
2016,7,9,7,45,19.0,181.5,2.4,17.5,191.5,191.86,153.37
2016,7,9,8,0,19.0,197.0,2.5,18.0,208.0,206.19,164.07
2016,7,9,8,15,58.0,239.0,2.6,18.0,275.5,304.5,242.84
2016,7,9,8,30,97.0,281.0,2.7,18.0,343.0,388.35,308.09
2016,7,9,8,45,113.5,304.5,2.8,18.5,382.0,446.72,351.12
2016,7,9,9,0,130.0,328.0,2.9,19.0,421.0,486.09,379.4
2016,7,9,9,15,123.0,347.0,2.95,19.0,439.0,496.04,385.42
2016,7,9,9,30,116.0,366.0,3.0,19.0,457.0,505.07,390.95
2016,7,9,9,45,96.0,375.5,3.15,19.5,453.0,472.44,364.94
2016,7,9,10,0,76.0,385.0,3.3,20.0,449.0,457.54,352.17
2016,7,9,10,15,94.5,407.5,3.35,20.0,490.0,494.29,379.49
2016,7,9,10,30,113.0,430.0,3.4,20.0,531.0,544.38,415.94
2016,7,9,10,45,104.5,438.0,3.5,20.0,533.5,522.98,399.55
2016,7,9,11,0,96.0,446.0,3.6,20.0,536.0,515.97,393.94
2016,7,9,11,15,67.5,423.0,3.65,20.0,487.0,460.27,351.93
2016,7,9,11,30,39.0,400.0,3.7,20.0,438.0,406.66,311.25
2016,7,9,11,45,94.5,441.5,3.8,20.0,533.0,488.26,373.53
2016,7,9,12,0,150.0,483.0,3.9,20.0,628.0,569.56,433.77
2016,7,9,12,15,204.0,477.0,4.0,20.0,674.0,595.13,453.27
2016,7,9,12,30,258.0,471.0,4.1,20.0,720.0,616.97,470.05
2016,7,9,12,45,590.5,281.5,4.25,20.0,844.5,680.59,523.87
2016,7,9,13,0,923.0,92.0,4.4,20.0,969.0,721.1,558.71
2016,7,9,13,15,604.5,266.0,4.55,19.5,837.0,614.32,474.98
2016,7,9,13,30,286.0,440.0,4.7,19.0,705.0,531.36,409.01
2016,7,9,13,45,305.0,413.0,4.85,19.0,690.0,500.61,386.14
2016,7,9,14,0,324.0,386.0,5.0,19.0,675.0,468.66,361.51
2016,7,9,14,15,283.0,392.0,5.1,18.5,638.5,431.54,332.89
2016,7,9,14,30,242.0,398.0,5.2,18.0,602.0,397.96,306.94
2016,7,9,14,45,227.5,382.5,5.3,18.0,568.0,372.98,286.79
2016,7,9,15,0,213.0,367.0,5.4,18.0,534.0,340.3,260.68
2016,7,9,15,15,275.0,334.0,5.5,18.0,538.0,306.78,231.39
2016,7,9,15,30,337.0,301.0,5.6,18.0,542.0,277.84,205.0
2016,7,9,15,45,597.5,188.5,5.75,18.0,583.0,207.9,137.66
2016,7,9,16,0,858.0,76.0,5.9,18.0,624.0,136.58,72.94
2016,7,9,16,15,844.5,73.5,5.95,17.5,579.0,87.97,49.01
2016,7,9,16,30,831.0,71.0,6.0,17.0,534.0,59.44,46.31
2016,7,9,16,45,810.0,69.5,6.1,16.5,485.5,58.65,45.88
2016,7,9,17,0,789.0,68.0,6.2,16.0,437.0,49.92,38.47
2016,7,9,17,15,762.5,64.5,6.15,15.5,387.0,48.44,37.38
2016,7,9,17,30,736.0,61.0,6.1,15.0,337.0,46.89,36.18
2016,7,9,17,45,692.0,58.0,6.1,15.0,287.0,45.59,35.09
2016,7,9,18,0,648.0,55.0,6.1,15.0,237.0,44.33,33.95
2016,7,9,18,15,588.5,49.0,5.95,14.5,189.0,37.0,27.35
2016,7,9,18,30,529.0,43.0,5.8,14.0,141.0,33.31,23.85
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,27.68,18.38
2016,7,9,19,0,322.0,27.0,5.6,14.0,56.0,21.92,11.64
2016,7,9,19,15,161.0,13.5,5.45,13.5,28.0,10.79,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,151.0,13.0,5.3,13.5,26.0,94.55,0.0
2016,7,10,5,30,302.0,26.0,5.4,14.0,52.0,249.31,179.25
2016,7,10,5,45,403.0,34.5,5.55,14.5,93.5,336.17,274.69
2016,7,10,6,0,504.0,43.0,5.7,15.0,135.0,432.08,360.44
2016,7,10,6,15,567.0,49.5,5.7,15.0,182.5,505.45,424.34
2016,7,10,6,30,630.0,56.0,5.7,15.0,230.0,582.63,488.3
2016,7,10,6,45,675.0,60.0,5.7,15.5,281.0,640.92,533.86
2016,7,10,7,0,720.0,64.0,5.7,16.0,332.0,705.28,582.36
2016,7,10,7,15,750.5,67.5,5.65,16.0,383.0,757.23,620.61
2016,7,10,7,30,781.0,71.0,5.6,16.0,434.0,808.67,657.51
2016,7,10,7,45,805.5,73.5,5.6,16.5,485.0,852.45,686.78
2016,7,10,8,0,830.0,76.0,5.6,17.0,536.0,885.41,707.5
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.5,919.18,729.35
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,950.73,749.31
2016,7,10,8,45,880.0,82.5,5.35,17.5,676.0,976.13,763.53
2016,7,10,9,0,895.0,84.0,5.3,18.0,721.0,998.81,775.75
2016,7,10,9,15,905.0,85.5,5.2,18.0,761.0,1013.57,783.51
2016,7,10,9,30,915.0,87.0,5.1,18.0,801.0,1025.21,789.17
2016,7,10,9,45,922.0,89.0,5.1,18.5,835.5,1031.16,790.27
2016,7,10,10,0,929.0,91.0,5.1,19.0,870.0,1033.76,789.23
2016,7,10,10,15,935.0,92.0,5.15,19.0,899.0,1030.89,786.55
2016,7,10,10,30,941.0,93.0,5.2,19.0,928.0,1024.64,781.7
2016,7,10,10,45,944.5,94.5,5.3,19.5,950.0,1013.11,772.21
2016,7,10,11,0,948.0,96.0,5.4,20.0,972.0,998.26,760.56
2016,7,10,11,15,951.0,96.5,5.5,20.0,987.5,978.71,747.21
2016,7,10,11,30,954.0,97.0,5.6,20.0,1003.0,956.04,731.72
2016,7,10,11,45,955.5,97.5,5.7,20.0,1010.5,929.05,713.17
2016,7,10,12,0,957.0,98.0,5.8,20.0,1018.0,899.26,692.58
2016,7,10,12,15,957.0,98.0,5.85,20.0,1018.5,865.18,668.58
2016,7,10,12,30,957.0,98.0,5.9,20.0,1019.0,828.74,642.78
2016,7,10,12,45,952.0,100.5,5.95,20.0,1011.0,788.58,614.13
2016,7,10,13,0,947.0,103.0,6.0,20.0,1003.0,746.67,583.24
2016,7,10,13,15,944.5,102.5,5.95,20.0,988.5,702.4,548.41
2016,7,10,13,30,942.0,102.0,5.9,20.0,974.0,656.62,511.76
2016,7,10,13,45,940.0,100.5,5.9,20.0,953.0,609.0,473.06
2016,7,10,14,0,938.0,99.0,5.9,20.0,932.0,560.19,432.48
2016,7,10,14,15,932.5,97.5,5.85,20.0,903.5,508.77,388.81
2016,7,10,14,30,927.0,96.0,5.8,20.0,875.0,456.88,343.73
2016,7,10,14,45,920.5,94.5,5.8,20.0,841.0,404.36,297.28
2016,7,10,15,0,914.0,93.0,5.8,20.0,807.0,351.88,250.14
2016,7,10,15,15,904.0,91.0,5.7,20.0,767.5,298.4,202.16
2016,7,10,15,30,894.0,89.0,5.6,20.0,728.0,245.72,155.84
2016,7,10,15,45,881.5,87.0,5.6,20.0,684.0,193.69,113.05
2016,7,10,16,0,869.0,85.0,5.6,20.0,640.0,143.09,77.32
2016,7,10,16,15,852.5,82.5,5.55,19.5,592.0,93.61,53.42
2016,7,10,16,30,836.0,80.0,5.5,19.0,544.0,65.51,51.16
2016,7,10,16,45,813.5,77.0,5.5,19.0,493.5,55.17,42.41
2016,7,10,17,0,791.0,74.0,5.5,19.0,443.0,54.34,41.84
2016,7,10,17,15,761.0,70.0,5.4,18.5,391.5,52.63,40.57
2016,7,10,17,30,731.0,66.0,5.3,18.0,340.0,50.84,39.2
2016,7,10,17,45,687.5,61.5,5.25,18.0,288.5,48.48,37.19
2016,7,10,18,0,644.0,57.0,5.2,18.0,237.0,46.07,35.06
2016,7,10,18,15,580.5,51.0,5.1,17.5,188.5,38.61,28.42
2016,7,10,18,30,517.0,45.0,5.0,17.0,140.0,35.0,25.0
2016,7,10,18,45,413.0,36.5,4.9,16.5,97.5,29.01,19.29
2016,7,10,19,0,309.0,28.0,4.8,16.0,55.0,22.87,12.14
2016,7,10,19,15,154.5,14.0,4.75,15.5,27.5,11.26,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,13.0,2.25,14.0,25.0,90.83,0.0
2016,7,11,5,30,289.0,26.0,2.2,14.0,50.0,240.34,168.81
2016,7,11,5,45,389.5,35.0,2.15,14.5,91.0,327.91,264.61
2016,7,11,6,0,490.0,44.0,2.1,15.0,132.0,423.51,347.68
2016,7,11,6,15,553.5,50.0,2.0,15.0,179.0,495.98,408.47
2016,7,11,6,30,617.0,56.0,1.9,15.0,226.0,572.28,468.64
2016,7,11,6,45,661.0,60.5,1.85,15.5,276.5,629.88,511.07
2016,7,11,7,0,705.0,65.0,1.8,16.0,327.0,693.61,556.08
2016,7,11,7,15,735.5,69.0,1.85,16.5,377.5,745.78,591.54
2016,7,11,7,30,766.0,73.0,1.9,17.0,428.0,797.47,625.65
2016,7,11,7,45,789.5,76.0,1.95,17.5,478.0,840.63,652.85
2016,7,11,8,0,813.0,79.0,2.0,18.0,528.0,882.32,678.53
2016,7,11,8,15,496.0,181.5,2.05,18.0,463.0,712.37,555.96
2016,7,11,8,30,179.0,284.0,2.1,18.0,398.0,490.48,384.56
2016,7,11,8,45,131.0,300.5,2.15,18.5,387.0,459.51,359.46
