Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,0,83.0,317.0,2.2,19.0,376.0,408.35,318.13
2016,7,11,9,15,68.5,326.5,2.3,19.0,377.5,400.29,311.19
2016,7,11,9,30,54.0,336.0,2.4,19.0,379.0,392.0,303.89
2016,7,11,9,45,51.5,348.5,2.55,19.5,390.5,398.81,307.97
2016,7,11,10,0,49.0,361.0,2.7,20.0,402.0,405.3,311.76
2016,7,11,10,15,53.0,378.5,2.8,20.0,424.5,423.09,324.73
2016,7,11,10,30,57.0,396.0,2.9,20.0,447.0,440.18,337.11
2016,7,11,10,45,137.5,425.0,3.05,20.5,551.5,555.21,422.92
2016,7,11,11,0,218.0,454.0,3.2,21.0,656.0,651.2,492.21
2016,7,11,11,15,226.5,453.5,3.3,21.0,666.5,647.11,488.83
2016,7,11,11,30,235.0,453.0,3.4,21.0,677.0,649.81,490.79
2016,7,11,11,45,580.5,282.0,3.55,21.0,839.0,784.35,595.84
2016,7,11,12,0,926.0,111.0,3.7,21.0,1001.0,884.75,668.55
2016,7,11,12,15,926.5,111.0,3.85,21.0,1002.0,851.82,645.76
2016,7,11,12,30,927.0,111.0,4.0,21.0,1003.0,816.6,622.12
2016,7,11,12,45,932.0,107.5,4.2,21.0,998.0,779.59,597.15
2016,7,11,13,0,937.0,104.0,4.4,21.0,993.0,740.3,569.5
2016,7,11,13,15,683.5,241.5,4.55,20.5,884.5,645.67,496.87
2016,7,11,13,30,430.0,379.0,4.7,20.0,776.0,566.55,435.22
2016,7,11,13,45,679.0,240.0,4.9,20.0,850.0,568.21,438.28
2016,7,11,14,0,928.0,101.0,5.1,20.0,924.0,556.24,427.91
2016,7,11,14,15,923.0,99.5,5.2,20.0,896.5,505.48,385.2
2016,7,11,14,30,918.0,98.0,5.3,20.0,869.0,454.21,341.07
2016,7,11,14,45,912.0,96.5,5.4,20.0,836.0,402.27,295.36
2016,7,11,15,0,906.0,95.0,5.5,20.0,803.0,350.32,248.84
2016,7,11,15,15,896.5,93.0,5.55,19.5,763.5,297.31,201.8
2016,7,11,15,30,887.0,91.0,5.6,19.0,724.0,245.07,156.16
2016,7,11,15,45,875.5,88.5,5.65,19.0,680.5,193.13,113.32
2016,7,11,16,0,864.0,86.0,5.7,19.0,637.0,142.54,77.54
2016,7,11,16,15,847.5,83.5,5.7,18.5,589.5,93.26,53.88
2016,7,11,16,30,831.0,81.0,5.7,18.0,542.0,56.6,43.66
2016,7,11,16,45,809.5,77.5,5.7,18.0,492.0,55.52,42.89
2016,7,11,17,0,788.0,74.0,5.7,18.0,442.0,54.34,42.02
2016,7,11,17,15,757.5,70.5,5.7,17.5,390.5,53.02,41.08
2016,7,11,17,30,727.0,67.0,5.7,17.0,339.0,51.64,40.07
2016,7,11,17,45,684.0,62.0,5.7,17.0,287.5,48.91,37.73
2016,7,11,18,0,641.0,57.0,5.7,17.0,236.0,42.16,31.74
2016,7,11,18,15,577.0,51.0,5.6,16.5,187.5,38.63,28.55
2016,7,11,18,30,513.0,45.0,5.5,16.0,139.0,35.02,25.12
2016,7,11,18,45,412.0,36.0,5.45,15.5,97.0,28.61,19.01
2016,7,11,19,0,311.0,27.0,5.4,15.0,55.0,21.99,11.38
2016,7,11,19,15,155.5,13.5,5.3,14.5,27.5,10.84,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,97.14,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,252.71,175.96
2016,7,12,5,45,415.5,32.0,5.1,13.5,91.0,340.09,277.79
2016,7,12,6,0,515.0,40.0,5.2,14.0,132.0,434.53,362.86
2016,7,12,6,15,577.0,46.0,5.1,14.0,179.5,501.85,421.68
2016,7,12,6,30,639.0,52.0,5.0,14.0,227.0,578.46,484.97
2016,7,12,6,45,324.5,89.0,4.95,14.5,178.5,395.65,333.93
2016,7,12,7,0,10.0,126.0,4.9,15.0,130.0,131.01,105.61
2016,7,12,7,15,7.5,137.5,4.85,15.0,141.0,138.63,111.86
2016,7,12,7,30,5.0,149.0,4.8,15.0,152.0,146.35,117.81
2016,7,12,7,45,20.0,180.5,4.8,15.5,191.5,191.97,155.41
2016,7,12,8,0,35.0,212.0,4.8,16.0,231.0,254.55,205.96
2016,7,12,8,15,46.5,238.5,4.75,16.0,266.0,293.28,236.65
2016,7,12,8,30,58.0,265.0,4.7,16.0,301.0,331.78,266.8
2016,7,12,8,45,166.5,289.0,4.7,16.5,405.0,481.16,385.83
2016,7,12,9,0,275.0,313.0,4.7,17.0,509.0,632.18,500.89
2016,7,12,9,15,382.0,294.5,4.65,17.0,583.0,714.87,563.55
2016,7,12,9,30,489.0,276.0,4.6,17.0,657.0,816.22,638.02
2016,7,12,9,45,708.5,183.0,4.6,17.5,762.0,937.63,725.37
2016,7,12,10,0,928.0,90.0,4.6,18.0,867.0,1031.15,786.89
2016,7,12,10,15,934.5,91.5,4.55,18.0,896.5,1029.37,783.39
2016,7,12,10,30,941.0,93.0,4.5,18.0,926.0,1024.18,778.43
2016,7,12,10,45,945.5,94.0,4.45,18.0,948.5,1013.12,769.62
2016,7,12,11,0,950.0,95.0,4.4,18.0,971.0,998.72,758.7
2016,7,12,11,15,953.5,95.5,4.35,18.0,987.0,979.61,744.71
2016,7,12,11,30,957.0,96.0,4.3,18.0,1003.0,957.34,728.87
2016,7,12,11,45,959.5,96.0,4.25,18.5,1011.0,930.69,708.68
2016,7,12,12,0,962.0,96.0,4.2,19.0,1019.0,901.18,686.64
2016,7,12,12,15,962.5,96.0,4.2,19.0,1020.0,867.35,663.16
2016,7,12,12,30,963.0,96.0,4.2,19.0,1021.0,831.1,637.92
2016,7,12,12,45,954.0,101.0,4.25,19.0,1011.5,789.9,609.21
2016,7,12,13,0,945.0,106.0,4.3,19.0,1002.0,747.16,578.27
2016,7,12,13,15,942.5,105.5,4.4,19.0,987.5,702.86,544.8
2016,7,12,13,30,940.0,105.0,4.5,19.0,973.0,657.06,509.31
2016,7,12,13,45,936.5,104.0,4.6,19.0,952.0,608.98,471.12
2016,7,12,14,0,933.0,103.0,4.7,19.0,931.0,559.85,431.0
2016,7,12,14,15,927.0,101.5,4.8,19.0,902.5,508.31,387.91
2016,7,12,14,30,921.0,100.0,4.9,19.0,874.0,456.37,343.28
2016,7,12,14,45,914.0,98.0,5.0,19.0,839.5,403.48,296.84
2016,7,12,15,0,907.0,96.0,5.1,19.0,805.0,350.69,249.65
2016,7,12,15,15,896.0,94.5,5.1,18.5,765.0,297.56,202.46
2016,7,12,15,30,885.0,93.0,5.1,18.0,725.0,245.33,156.83
2016,7,12,15,45,873.0,90.0,5.1,18.0,680.5,193.01,113.7
2016,7,12,16,0,861.0,87.0,5.1,18.0,636.0,142.1,77.73
2016,7,12,16,15,843.5,84.5,5.05,18.0,588.0,92.89,54.21
2016,7,12,16,30,826.0,82.0,5.0,18.0,540.0,57.26,44.24
2016,7,12,16,45,804.5,78.5,4.95,18.0,489.5,56.21,43.5
2016,7,12,17,0,783.0,75.0,4.9,18.0,439.0,55.07,42.66
2016,7,12,17,15,752.0,71.0,4.8,17.5,387.5,53.39,41.42
2016,7,12,17,30,721.0,67.0,4.7,17.0,336.0,51.63,40.08
2016,7,12,17,45,678.5,62.0,4.6,17.0,285.0,48.91,37.74
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,42.17,31.76
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.5,38.65,28.57
2016,7,12,18,30,508.0,45.0,4.2,16.0,137.0,35.05,25.14
2016,7,12,18,45,406.5,36.0,4.1,15.5,95.0,28.64,19.03
2016,7,12,19,0,305.0,27.0,4.0,15.0,53.0,22.03,11.27
2016,7,12,19,15,152.5,13.5,4.0,14.5,26.5,12.28,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,3.25,13.0,24.5,91.16,0.0
2016,7,13,5,30,293.0,25.0,3.2,13.0,49.0,239.04,161.91
2016,7,13,5,45,396.5,34.0,3.15,13.5,90.0,330.46,267.79
2016,7,13,6,0,500.0,43.0,3.1,14.0,131.0,428.17,354.17
2016,7,13,6,15,565.0,49.5,2.9,14.5,179.5,502.72,416.86
2016,7,13,6,30,630.0,56.0,2.7,15.0,228.0,581.24,478.7
2016,7,13,6,45,319.5,90.5,2.55,15.5,178.0,393.59,327.21
2016,7,13,7,0,9.0,125.0,2.4,16.0,128.0,129.15,103.19
2016,7,13,7,15,15.5,145.5,2.3,16.5,152.5,154.83,124.62
2016,7,13,7,30,22.0,166.0,2.2,17.0,177.0,180.63,145.24
2016,7,13,7,45,31.0,190.0,2.1,17.5,206.5,228.27,183.05
2016,7,13,8,0,40.0,214.0,2.0,18.0,236.0,261.81,208.79
2016,7,13,8,15,44.0,236.0,2.0,18.0,262.5,288.04,228.68
2016,7,13,8,30,48.0,258.0,2.0,18.0,289.0,313.95,248.11
2016,7,13,8,45,76.0,290.0,2.0,18.5,342.5,374.73,294.36
2016,7,13,9,0,104.0,322.0,2.0,19.0,396.0,435.22,339.09
2016,7,13,9,15,158.5,343.0,2.0,19.0,463.0,527.42,407.57
2016,7,13,9,30,213.0,364.0,2.0,19.0,530.0,600.5,460.41
2016,7,13,9,45,181.0,383.5,2.0,19.5,529.0,584.04,445.1
2016,7,13,10,0,149.0,403.0,2.0,20.0,528.0,566.55,429.86
2016,7,13,10,15,168.5,418.0,2.1,20.0,564.0,594.53,450.18
2016,7,13,10,30,188.0,433.0,2.2,20.0,600.0,621.03,469.02
2016,7,13,10,45,262.0,429.0,2.3,20.5,667.5,692.1,519.67
2016,7,13,11,0,336.0,425.0,2.4,21.0,735.0,745.53,556.98
2016,7,13,11,15,286.0,445.5,2.5,21.0,712.5,704.09,526.41
2016,7,13,11,30,236.0,466.0,2.6,21.0,690.0,654.96,491.03
2016,7,13,11,45,311.0,441.5,2.75,21.5,739.0,690.06,517.26
2016,7,13,12,0,386.0,417.0,2.9,22.0,788.0,712.74,533.97
2016,7,13,12,15,413.5,408.5,3.1,22.0,806.0,708.24,531.62
2016,7,13,12,30,441.0,400.0,3.3,22.0,824.0,697.88,525.18
2016,7,13,12,45,382.0,421.5,3.5,22.0,786.5,647.32,488.3
2016,7,13,13,0,323.0,443.0,3.7,22.0,749.0,600.38,453.78
2016,7,13,13,15,332.5,427.0,3.85,22.0,738.0,571.73,433.29
2016,7,13,13,30,342.0,411.0,4.0,22.0,727.0,542.42,411.77
2016,7,13,13,45,336.0,407.0,4.2,22.0,711.5,512.83,389.46
2016,7,13,14,0,330.0,403.0,4.4,22.0,696.0,483.56,367.06
2016,7,13,14,15,336.0,384.5,4.45,22.0,674.5,449.78,340.72
2016,7,13,14,30,342.0,366.0,4.5,22.0,653.0,415.7,313.62
2016,7,13,14,45,618.0,234.5,4.6,22.0,727.0,386.77,285.34
2016,7,13,15,0,894.0,103.0,4.7,22.0,801.0,351.1,247.0
2016,7,13,15,15,883.0,101.0,4.7,21.5,761.0,298.17,200.7
2016,7,13,15,30,872.0,99.0,4.7,21.0,721.0,246.15,155.97
2016,7,13,15,45,858.5,96.5,4.75,21.0,676.5,194.53,114.15
2016,7,13,16,0,845.0,94.0,4.8,21.0,632.0,144.46,79.47
2016,7,13,16,15,826.5,91.5,4.75,20.5,584.0,86.23,49.03
2016,7,13,16,30,808.0,89.0,4.7,20.0,536.0,61.97,47.92
2016,7,13,16,45,784.0,85.5,4.7,20.0,485.5,61.11,47.36
2016,7,13,17,0,760.0,82.0,4.7,20.0,435.0,60.17,46.72
2016,7,13,17,15,727.5,77.5,4.6,19.5,383.5,58.32,45.37
2016,7,13,17,30,695.0,73.0,4.5,19.0,332.0,51.37,39.51
2016,7,13,17,45,650.0,68.0,4.4,19.0,281.0,49.12,37.61
2016,7,13,18,0,605.0,63.0,4.3,19.0,230.0,46.81,35.55
2016,7,13,18,15,538.0,55.5,4.2,18.5,182.0,42.27,31.48
2016,7,13,18,30,471.0,48.0,4.1,18.0,134.0,37.57,27.1
2016,7,13,18,45,367.5,38.0,4.0,17.5,92.5,30.39,20.32
2016,7,13,19,0,264.0,28.0,3.9,17.0,51.0,22.96,11.67
2016,7,13,19,15,132.0,14.0,3.85,16.5,25.5,12.73,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,12.5,2.2,13.5,23.5,87.19,0.0
2016,7,14,5,30,279.0,25.0,2.1,14.0,47.0,229.46,150.11
2016,7,14,5,45,386.5,34.5,2.05,14.5,88.5,324.43,260.32
2016,7,14,6,0,494.0,44.0,2.0,15.0,130.0,425.01,347.92
2016,7,14,6,15,560.5,50.5,1.9,15.0,178.0,500.44,411.23
2016,7,14,6,30,627.0,57.0,1.8,15.0,226.0,579.91,473.83
2016,7,14,6,45,318.5,91.0,1.75,15.5,177.5,393.35,325.07
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,130.14,103.83
2016,7,14,7,15,19.0,147.0,1.7,16.5,156.0,159.73,128.65
2016,7,14,7,30,28.0,169.0,1.7,17.0,183.0,203.91,164.14
2016,7,14,7,45,35.0,192.0,1.7,17.5,210.5,234.55,187.9
2016,7,14,8,0,42.0,215.0,1.7,18.0,238.0,265.05,211.14
2016,7,14,8,15,58.0,243.0,1.7,18.0,278.0,309.96,245.92
2016,7,14,8,30,74.0,271.0,1.7,18.0,318.0,354.71,279.92
2016,7,14,8,45,86.5,295.5,1.75,18.5,354.5,391.61,306.81
2016,7,14,9,0,99.0,320.0,1.8,19.0,391.0,428.06,332.97
2016,7,14,9,15,91.5,336.5,1.8,19.5,405.0,434.85,335.99
2016,7,14,9,30,84.0,353.0,1.8,20.0,419.0,441.09,338.81
2016,7,14,9,45,78.0,367.0,1.85,20.5,430.0,445.6,340.6
2016,7,14,10,0,72.0,381.0,1.9,21.0,441.0,449.68,342.14
2016,7,14,10,15,57.0,378.0,1.95,21.0,427.0,426.72,324.41
2016,7,14,10,30,42.0,375.0,2.0,21.0,413.0,404.26,307.18
2016,7,14,10,45,55.5,401.0,2.1,21.0,451.5,438.8,332.85
2016,7,14,11,0,69.0,427.0,2.2,21.0,490.0,471.9,356.97
2016,7,14,11,15,79.5,442.0,2.35,21.0,516.0,489.92,370.17
2016,7,14,11,30,90.0,457.0,2.5,21.0,542.0,506.63,382.48
2016,7,14,11,45,92.5,458.0,2.65,21.0,546.5,501.93,379.2
2016,7,14,12,0,95.0,459.0,2.8,21.0,551.0,496.74,375.67
2016,7,14,12,15,88.5,459.5,2.9,21.0,545.0,483.35,365.81
2016,7,14,12,30,82.0,460.0,3.0,21.0,539.0,470.13,356.11
2016,7,14,12,45,79.0,454.0,3.2,21.0,530.0,454.2,344.7
2016,7,14,13,0,76.0,448.0,3.4,21.0,521.0,438.55,333.43
2016,7,14,13,15,74.0,439.0,3.45,21.0,509.0,421.43,320.82
2016,7,14,13,30,72.0,430.0,3.5,21.0,497.0,404.64,308.41
2016,7,14,13,45,62.0,410.0,3.6,21.0,467.0,375.23,286.51
2016,7,14,14,0,52.0,390.0,3.7,21.0,437.0,347.28,265.64
2016,7,14,14,15,54.5,380.0,3.75,20.5,428.0,333.89,256.12
2016,7,14,14,30,57.0,370.0,3.8,20.0,419.0,320.34,246.3
2016,7,14,14,45,53.0,350.5,3.85,20.0,394.5,297.61,228.99
2016,7,14,15,0,49.0,331.0,3.9,20.0,370.0,275.65,212.24
2016,7,14,15,15,50.0,315.0,3.9,19.5,353.0,258.02,199.01
2016,7,14,15,30,51.0,299.0,3.9,19.0,336.0,240.46,185.78
2016,7,14,15,45,33.5,259.5,3.95,19.0,283.5,205.39,159.25
2016,7,14,16,0,16.0,220.0,4.0,19.0,231.0,183.01,142.82
2016,7,14,16,15,8.5,190.0,4.0,18.5,195.5,158.0,123.87
2016,7,14,16,30,1.0,160.0,4.0,18.0,160.0,134.4,110.42
2016,7,14,16,45,0.5,143.5,4.05,18.0,143.5,121.26,99.58
2016,7,14,17,0,0.0,127.0,4.1,18.0,127.0,107.98,88.51
2016,7,14,17,15,0.0,101.0,4.1,17.5,101.0,87.28,71.0
2016,7,14,17,30,0.0,75.0,4.1,17.0,75.0,66.05,52.75
2016,7,14,17,45,0.0,63.0,4.1,17.0,63.0,55.67,43.7
2016,7,14,18,0,0.0,51.0,4.1,17.0,51.0,45.02,34.27
2016,7,14,18,15,221.5,51.0,4.0,16.5,90.5,37.63,27.66
2016,7,14,18,30,443.0,51.0,3.9,16.0,130.0,40.19,29.62
2016,7,14,18,45,339.5,40.0,3.8,15.5,89.5,32.22,22.05
2016,7,14,19,0,236.0,29.0,3.7,15.0,49.0,23.93,12.31
2016,7,14,19,15,118.0,14.5,3.6,15.0,24.5,13.19,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.5,3.0,13.0,6.5,5.91,0.0
2016,7,15,5,30,0.0,13.0,3.1,13.0,13.0,11.43,1.85
2016,7,15,5,45,0.0,25.0,3.25,13.5,25.0,22.02,12.51
2016,7,15,6,0,0.0,37.0,3.4,14.0,37.0,32.64,21.94
2016,7,15,6,15,0.0,51.5,3.3,14.0,51.5,46.34,33.94
2016,7,15,6,30,0.0,66.0,3.2,14.0,66.0,60.36,46.1
2016,7,15,6,45,0.0,81.5,3.15,14.5,81.5,75.32,58.77
2016,7,15,7,0,0.0,97.0,3.1,15.0,97.0,90.12,71.07
2016,7,15,7,15,0.0,117.5,3.0,15.0,117.5,110.23,87.74
2016,7,15,7,30,0.0,138.0,2.9,15.0,138.0,130.16,104.02
2016,7,15,7,45,4.5,158.0,2.8,15.5,160.5,153.49,122.84
2016,7,15,8,0,9.0,178.0,2.7,16.0,183.0,176.87,141.39
2016,7,15,8,15,19.5,209.0,2.7,16.0,221.5,217.69,174.28
2016,7,15,8,30,30.0,240.0,2.7,16.0,260.0,275.74,220.24
2016,7,15,8,45,49.5,274.0,2.7,16.5,309.0,330.35,262.5
2016,7,15,9,0,69.0,308.0,2.7,17.0,358.0,384.58,303.54
2016,7,15,9,15,89.5,335.0,2.7,17.0,402.5,431.26,338.73
2016,7,15,9,30,110.0,362.0,2.7,17.0,447.0,477.23,372.91
2016,7,15,9,45,119.5,381.0,2.7,17.5,477.5,519.86,402.9
2016,7,15,10,0,129.0,400.0,2.7,18.0,508.0,543.54,418.73
2016,7,15,10,15,117.5,412.5,2.7,18.0,513.5,538.45,413.72
2016,7,15,10,30,106.0,425.0,2.7,18.0,519.0,518.09,397.91
2016,7,15,10,45,136.5,441.0,2.75,18.5,564.5,570.5,435.81
2016,7,15,11,0,167.0,457.0,2.8,19.0,610.0,606.07,460.73
2016,7,15,11,15,165.5,465.0,2.8,19.0,619.0,601.93,456.97
2016,7,15,11,30,164.0,473.0,2.8,19.0,628.0,596.9,452.88
2016,7,15,11,45,128.0,469.0,2.85,19.0,591.0,549.96,417.94
2016,7,15,12,0,92.0,465.0,2.9,19.0,554.0,499.67,380.55
2016,7,15,12,15,93.0,465.5,2.95,19.0,555.5,492.29,375.35
2016,7,15,12,30,94.0,466.0,3.0,19.0,557.0,484.55,369.67
2016,7,15,12,45,90.5,460.5,3.05,19.0,547.5,468.08,357.5
2016,7,15,13,0,87.0,455.0,3.1,19.0,538.0,451.89,345.54
2016,7,15,13,15,68.0,430.0,3.1,19.0,494.5,410.21,314.32
2016,7,15,13,30,49.0,405.0,3.1,19.0,451.0,370.94,284.81
2016,7,15,13,45,50.0,394.5,3.1,19.0,440.5,356.5,274.11
2016,7,15,14,0,51.0,384.0,3.1,19.0,430.0,342.15,263.33
2016,7,15,14,15,51.0,372.0,3.1,19.0,416.5,326.29,251.33
2016,7,15,14,30,51.0,360.0,3.1,19.0,403.0,310.6,239.39
2016,7,15,14,45,42.0,334.5,3.1,19.0,369.0,282.32,217.88
2016,7,15,15,0,33.0,309.0,3.1,19.0,335.0,255.5,197.5
2016,7,15,15,15,32.5,293.5,3.1,18.5,318.0,239.08,185.29
2016,7,15,15,30,32.0,278.0,3.1,18.0,301.0,222.89,173.19
2016,7,15,15,45,31.0,260.5,3.1,18.0,281.5,205.56,159.92
2016,7,15,16,0,30.0,243.0,3.1,18.0,262.0,188.54,147.04
2016,7,15,16,15,15.5,201.0,3.15,17.5,211.0,166.03,130.59
2016,7,15,16,30,1.0,159.0,3.2,17.0,160.0,133.64,110.12
2016,7,15,16,45,0.5,149.0,3.25,17.0,149.5,125.3,103.39
2016,7,15,17,0,0.0,139.0,3.3,17.0,139.0,116.86,96.48
2016,7,15,17,15,0.0,113.0,3.35,16.5,113.0,96.45,79.26
2016,7,15,17,30,0.0,87.0,3.4,16.0,87.0,75.59,61.35
2016,7,15,17,45,0.0,73.0,3.45,16.0,73.0,63.83,51.09
2016,7,15,18,0,0.0,59.0,3.5,16.0,59.0,51.98,40.58
2016,7,15,18,15,194.5,57.5,3.45,15.5,92.0,42.33,31.94
2016,7,15,18,30,389.0,56.0,3.4,15.0,125.0,44.63,33.62
2016,7,15,18,45,284.0,43.5,3.35,15.0,85.5,33.68,23.32
2016,7,15,19,0,179.0,31.0,3.3,15.0,46.0,24.31,12.32
2016,7,15,19,15,89.5,15.5,3.25,14.5,23.0,14.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,3.4,13.0,21.5,74.62,0.0
2016,7,16,5,30,232.0,26.0,3.4,13.0,43.0,199.93,121.73
2016,7,16,5,45,341.5,36.0,3.45,13.5,82.5,297.02,239.39
2016,7,16,6,0,451.0,46.0,3.5,14.0,122.0,397.58,329.09
2016,7,16,6,15,225.5,52.0,3.4,14.5,90.0,253.44,212.16
2016,7,16,6,30,0.0,58.0,3.3,15.0,58.0,51.65,38.39
2016,7,16,6,45,0.0,71.5,3.2,15.5,71.5,64.53,49.41
2016,7,16,7,0,0.0,85.0,3.1,16.0,85.0,77.31,60.03
2016,7,16,7,15,2.5,117.0,3.0,16.0,118.0,111.93,88.95
2016,7,16,7,30,5.0,149.0,2.9,16.0,151.0,146.78,117.57
2016,7,16,7,45,2.5,146.5,2.85,16.5,147.5,139.47,110.78
2016,7,16,8,0,0.0,144.0,2.8,17.0,144.0,132.99,104.79
2016,7,16,8,15,0.0,143.0,2.75,17.0,143.0,130.91,102.76
2016,7,16,8,30,0.0,142.0,2.7,17.0,142.0,129.2,101.04
2016,7,16,8,45,9.5,196.0,2.7,17.5,203.0,191.21,150.88
2016,7,16,9,0,19.0,250.0,2.7,18.0,264.0,253.95,199.97
2016,7,16,9,15,40.0,294.5,2.7,18.0,325.0,336.7,264.27
2016,7,16,9,30,61.0,339.0,2.7,18.0,386.0,402.78,314.35
2016,7,16,9,45,144.0,367.5,2.75,18.0,486.0,529.72,411.04
2016,7,16,10,0,227.0,396.0,2.8,18.0,586.0,636.89,490.09
2016,7,16,10,15,163.0,409.0,2.85,18.0,547.5,579.77,445.36
2016,7,16,10,30,99.0,422.0,2.9,18.0,509.0,508.2,390.74
2016,7,16,10,45,510.5,268.0,2.95,18.5,735.0,782.0,600.03
2016,7,16,11,0,922.0,114.0,3.0,19.0,961.0,989.97,742.39
2016,7,16,11,15,925.5,115.0,3.05,19.0,977.0,971.47,727.93
2016,7,16,11,30,929.0,116.0,3.1,19.0,993.0,949.87,713.53
2016,7,16,11,45,931.0,116.0,3.2,19.0,1001.0,923.05,695.96
2016,7,16,12,0,933.0,116.0,3.3,19.0,1009.0,893.48,676.44
2016,7,16,12,15,544.5,298.5,3.35,19.0,820.0,718.04,548.79
2016,7,16,12,30,156.0,481.0,3.4,19.0,631.0,546.35,415.99
2016,7,16,12,45,229.0,465.0,3.5,19.0,683.0,572.55,437.53
2016,7,16,13,0,302.0,449.0,3.6,19.0,735.0,590.32,451.47
2016,7,16,13,15,271.5,449.0,3.6,19.0,703.0,549.15,420.27
2016,7,16,13,30,241.0,449.0,3.6,19.0,671.0,510.32,390.89
2016,7,16,13,45,177.5,439.0,3.65,19.0,600.5,455.06,349.04
2016,7,16,14,0,114.0,429.0,3.7,19.0,530.0,400.31,307.6
2016,7,16,14,15,111.5,413.5,3.75,18.5,510.0,375.87,289.63
2016,7,16,14,30,109.0,398.0,3.8,18.0,490.0,361.05,278.66
2016,7,16,14,45,69.5,350.5,3.85,18.0,408.0,303.19,234.66
2016,7,16,15,0,30.0,303.0,3.9,18.0,326.0,250.3,194.6
2016,7,16,15,15,39.5,300.0,3.95,18.0,329.0,245.1,190.48
2016,7,16,15,30,49.0,297.0,4.0,18.0,332.0,238.48,185.08
2016,7,16,15,45,44.0,274.5,4.05,18.0,304.5,216.16,168.01
2016,7,16,16,0,39.0,252.0,4.1,18.0,277.0,194.75,151.89
2016,7,16,16,15,30.5,226.0,4.1,17.5,245.0,172.02,135.3
2016,7,16,16,30,22.0,200.0,4.1,17.0,213.0,162.91,135.16
2016,7,16,16,45,11.0,163.5,4.2,17.0,170.0,135.87,112.52
2016,7,16,17,0,0.0,127.0,4.3,17.0,127.0,107.93,88.83
2016,7,16,17,15,0.0,107.0,4.3,16.5,107.0,91.86,75.3
2016,7,16,17,30,0.0,87.0,4.3,16.0,87.0,75.57,61.35
2016,7,16,17,45,0.0,73.5,4.3,16.0,73.5,64.21,51.42
2016,7,16,18,0,0.0,60.0,4.3,16.0,60.0,52.76,41.26
2016,7,16,18,15,233.5,54.0,4.2,15.5,95.5,39.94,29.81
2016,7,16,18,30,467.0,48.0,4.1,15.0,131.0,37.75,27.57
2016,7,16,18,45,357.0,38.0,4.1,15.0,89.5,30.56,20.61
2016,7,16,19,0,247.0,28.0,4.1,15.0,48.0,23.14,11.15
2016,7,16,19,15,123.5,14.0,4.1,14.5,24.0,12.73,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,12.0,4.45,13.0,21.5,81.15,0.0
2016,7,17,5,30,260.0,24.0,4.5,13.0,43.0,213.25,123.96
2016,7,17,5,45,375.0,33.0,4.6,13.5,83.5,314.36,253.62
2016,7,17,6,0,490.0,42.0,4.7,14.0,124.0,418.43,347.55
2016,7,17,6,15,557.0,48.5,4.65,14.0,172.0,493.82,413.66
2016,7,17,6,30,624.0,55.0,4.6,14.0,220.0,573.39,479.54
2016,7,17,6,45,312.0,67.0,4.6,14.5,149.5,354.09,299.83
2016,7,17,7,0,0.0,79.0,4.6,15.0,79.0,71.1,54.85
2016,7,17,7,15,0.0,94.5,4.55,15.0,94.5,85.93,67.4
2016,7,17,7,30,0.0,110.0,4.5,15.0,110.0,100.68,79.56
2016,7,17,7,45,1.5,137.5,4.45,15.5,138.5,129.15,102.87
2016,7,17,8,0,3.0,165.0,4.4,16.0,167.0,157.63,125.77
2016,7,17,8,15,4.0,175.5,4.4,16.0,178.0,167.78,133.66
2016,7,17,8,30,5.0,186.0,4.4,16.0,189.0,178.02,141.6
2016,7,17,8,45,5.5,191.5,4.45,16.5,195.5,182.79,144.81
2016,7,17,9,0,6.0,197.0,4.5,17.0,202.0,187.7,148.13
2016,7,17,9,15,14.5,241.0,4.55,17.0,252.5,238.76,188.88
2016,7,17,9,30,23.0,285.0,4.6,17.0,303.0,289.74,228.92
2016,7,17,9,45,19.0,277.5,4.65,17.0,293.0,276.51,217.87
2016,7,17,10,0,15.0,270.0,4.7,17.0,283.0,263.74,207.36
2016,7,17,10,15,15.5,280.0,4.7,17.0,294.0,272.55,213.98
2016,7,17,10,30,16.0,290.0,4.7,17.0,305.0,281.21,220.46
2016,7,17,10,45,18.0,306.0,4.75,17.5,323.0,296.82,231.99
2016,7,17,11,0,20.0,322.0,4.8,18.0,341.0,312.09,243.18
2016,7,17,11,15,19.5,323.0,4.8,18.0,342.0,310.76,241.89
2016,7,17,11,30,19.0,324.0,4.8,18.0,343.0,309.39,240.65
2016,7,17,11,45,17.0,308.0,4.8,18.0,325.0,291.27,226.47
2016,7,17,12,0,15.0,292.0,4.8,18.0,307.0,273.51,212.61
2016,7,17,12,15,21.5,333.5,4.9,17.5,355.0,313.95,244.55
2016,7,17,12,30,28.0,375.0,5.0,17.0,403.0,354.49,276.32
2016,7,17,12,45,22.5,343.5,5.1,17.0,366.0,318.67,248.58
2016,7,17,13,0,17.0,312.0,5.2,17.0,329.0,285.28,222.72
2016,7,17,13,15,15.5,296.0,5.3,17.0,311.5,268.59,209.83
2016,7,17,13,30,14.0,280.0,5.4,17.0,294.0,252.22,197.14
2016,7,17,13,45,15.5,288.0,5.5,17.0,302.5,257.89,201.75
2016,7,17,14,0,17.0,296.0,5.6,17.0,311.0,263.11,206.01
2016,7,17,14,15,16.5,288.0,5.65,17.0,302.5,254.03,199.01
2016,7,17,14,30,16.0,280.0,5.7,17.0,294.0,245.02,192.09
2016,7,17,14,45,15.5,269.0,5.8,17.0,282.5,233.7,183.35
2016,7,17,15,0,15.0,258.0,5.9,17.0,271.0,222.47,174.68
2016,7,17,15,15,14.5,246.5,5.95,16.5,258.0,210.95,166.07
2016,7,17,15,30,14.0,235.0,6.0,16.0,245.0,199.5,157.49
2016,7,17,15,45,13.0,222.5,6.1,16.0,231.5,187.29,148.06
2016,7,17,16,0,12.0,210.0,6.2,16.0,218.0,175.21,138.79
2016,7,17,16,15,33.5,216.5,6.2,16.0,236.0,166.18,131.69
2016,7,17,16,30,55.0,223.0,6.2,16.0,254.0,166.83,139.38
2016,7,17,16,45,32.0,189.0,6.25,16.0,206.5,144.99,121.04
2016,7,17,17,0,9.0,155.0,6.3,16.0,159.0,128.38,107.06
2016,7,17,17,15,17.0,143.5,6.2,15.5,150.5,118.75,99.2
2016,7,17,17,30,25.0,132.0,6.1,15.0,142.0,104.56,87.17
2016,7,17,17,45,18.5,113.0,6.1,15.0,119.5,93.78,77.79
2016,7,17,18,0,12.0,94.0,6.1,15.0,97.0,78.48,64.21
2016,7,17,18,15,232.5,70.5,6.0,14.5,111.5,54.89,43.17
2016,7,17,18,30,453.0,47.0,5.9,14.0,126.0,36.89,26.9
2016,7,17,18,45,341.0,37.0,5.8,13.5,85.5,29.68,19.94
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,22.24,10.25
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,12.28,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,76.51,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,202.14,110.01
2016,7,18,5,45,358.0,32.0,4.1,13.5,79.5,302.09,242.69
2016,7,18,6,0,471.0,41.0,4.1,14.0,119.0,403.89,334.57
2016,7,18,6,15,537.5,47.0,4.05,14.0,165.5,477.32,398.96
2016,7,18,6,30,604.0,53.0,4.0,14.0,212.0,554.95,463.15
2016,7,18,6,45,302.0,66.5,3.95,14.5,146.0,345.32,291.68
2016,7,18,7,0,0.0,80.0,3.9,15.0,80.0,72.18,55.75
2016,7,18,7,15,0.0,97.0,3.85,15.0,97.0,88.58,69.63
2016,7,18,7,30,0.0,114.0,3.8,15.0,114.0,104.88,83.06
2016,7,18,7,45,0.0,133.0,3.8,15.5,133.0,123.16,97.78
2016,7,18,8,0,0.0,152.0,3.8,16.0,152.0,141.32,112.19
2016,7,18,8,15,23.5,203.0,3.75,16.0,217.5,215.35,173.07
2016,7,18,8,30,47.0,254.0,3.7,16.0,283.0,308.95,247.92
2016,7,18,8,45,30.5,243.5,3.7,16.5,263.0,277.24,220.82
2016,7,18,9,0,14.0,233.0,3.7,17.0,243.0,231.76,183.24
2016,7,18,9,15,30.5,279.0,3.7,17.0,302.5,310.36,245.37
2016,7,18,9,30,47.0,325.0,3.7,17.0,362.0,373.58,294.06
2016,7,18,9,45,49.5,343.0,3.75,17.0,383.0,391.45,307.04
2016,7,18,10,0,52.0,361.0,3.8,17.0,404.0,408.8,319.73
2016,7,18,10,15,170.0,386.0,3.85,17.0,534.5,562.6,438.82
2016,7,18,10,30,288.0,411.0,3.9,17.0,665.0,710.35,548.48
2016,7,18,10,45,182.0,420.5,3.95,17.5,582.5,593.58,458.31
2016,7,18,11,0,76.0,430.0,4.0,18.0,500.0,481.58,371.41
2016,7,18,11,15,213.0,429.0,4.05,18.0,629.0,610.85,471.3
2016,7,18,11,30,350.0,428.0,4.1,18.0,758.0,729.07,559.08
2016,7,18,11,45,639.5,264.5,4.15,18.0,873.5,818.59,630.32
2016,7,18,12,0,929.0,101.0,4.2,18.0,989.0,875.64,672.31
2016,7,18,12,15,625.0,275.0,4.25,18.0,872.0,760.05,586.16
2016,7,18,12,30,321.0,449.0,4.3,18.0,755.0,646.11,496.14
2016,7,18,12,45,247.0,460.5,4.35,18.0,695.0,580.46,446.93
2016,7,18,13,0,173.0,472.0,4.4,18.0,635.0,522.6,402.75
2016,7,18,13,15,554.5,281.5,4.4,18.0,793.0,591.92,460.88
2016,7,18,13,30,936.0,91.0,4.4,18.0,951.0,639.65,498.73
2016,7,18,13,45,934.5,88.5,4.45,18.0,930.5,591.55,459.59
2016,7,18,14,0,933.0,86.0,4.5,18.0,910.0,542.23,418.89
2016,7,18,14,15,928.0,85.0,4.5,18.0,882.5,491.45,375.78
2016,7,18,14,30,923.0,84.0,4.5,18.0,855.0,440.12,331.13
2016,7,18,14,45,917.5,81.5,4.5,18.0,821.5,387.15,284.17
2016,7,18,15,0,912.0,79.0,4.5,18.0,788.0,334.12,236.42
2016,7,18,15,15,903.0,77.5,4.5,18.0,749.0,281.14,188.7
2016,7,18,15,30,894.0,76.0,4.5,18.0,710.0,228.85,142.71
2016,7,18,15,45,883.0,74.0,4.5,18.0,666.5,176.82,100.3
2016,7,18,16,0,872.0,72.0,4.5,18.0,623.0,126.09,65.69
2016,7,18,16,15,856.0,69.5,4.55,17.5,575.5,76.34,44.34
2016,7,18,16,30,840.0,67.0,4.6,17.0,528.0,56.91,44.14
2016,7,18,16,45,819.5,64.5,4.65,17.0,478.5,55.35,42.95
2016,7,18,17,0,799.0,62.0,4.7,17.0,429.0,53.68,41.64
2016,7,18,17,15,770.0,59.0,4.75,16.5,378.0,44.65,33.91
2016,7,18,17,30,741.0,56.0,4.8,16.0,327.0,43.3,32.88
2016,7,18,17,45,700.0,52.0,4.9,16.0,276.5,41.05,30.93
2016,7,18,18,0,659.0,48.0,5.0,16.0,226.0,38.75,28.84
2016,7,18,18,15,597.0,42.5,4.95,15.5,178.0,35.02,25.44
2016,7,18,18,30,535.0,37.0,4.9,15.0,130.0,31.22,21.81
2016,7,18,18,45,431.0,29.5,4.85,15.0,88.5,25.37,16.08
2016,7,18,19,0,327.0,22.0,4.8,15.0,47.0,17.79,6.66
2016,7,18,19,15,163.5,11.0,4.65,14.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.5,3.25,13.0,20.5,90.26,0.0
2016,7,19,5,30,300.0,21.0,3.3,13.0,41.0,230.79,116.3
2016,7,19,5,45,409.5,29.0,3.4,13.5,81.5,330.14,263.91
2016,7,19,6,0,519.0,37.0,3.5,14.0,122.0,424.19,350.37
2016,7,19,6,15,584.0,42.5,3.45,14.0,169.5,498.77,414.85
2016,7,19,6,30,649.0,48.0,3.4,14.0,217.0,576.98,478.96
2016,7,19,6,45,324.5,81.0,3.4,14.5,165.5,383.71,322.17
2016,7,19,7,0,0.0,114.0,3.4,15.0,114.0,109.77,87.28
2016,7,19,7,15,8.5,136.0,3.4,15.0,140.0,138.72,111.94
2016,7,19,7,30,17.0,158.0,3.4,15.0,166.0,167.89,136.08
2016,7,19,7,45,25.5,182.0,3.45,15.5,195.0,199.48,161.56
2016,7,19,8,0,34.0,206.0,3.5,16.0,224.0,247.44,199.77
2016,7,19,8,15,34.5,224.5,3.55,16.0,244.5,266.15,213.99
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,284.58,227.95
2016,7,19,8,45,32.5,256.5,3.65,16.5,278.0,294.05,234.19
2016,7,19,9,0,30.0,270.0,3.7,17.0,291.0,303.32,240.28
2016,7,19,9,15,40.5,299.0,3.75,17.0,329.0,342.46,270.54
2016,7,19,9,30,51.0,328.0,3.8,17.0,367.0,380.95,299.89
2016,7,19,9,45,39.0,322.0,3.85,17.0,353.0,358.51,281.51
2016,7,19,10,0,27.0,316.0,3.9,17.0,339.0,336.67,263.82
2016,7,19,10,15,44.5,356.5,3.95,17.0,395.5,392.33,306.79
2016,7,19,10,30,62.0,397.0,4.0,17.0,452.0,446.51,347.8
2016,7,19,10,45,101.5,424.5,4.05,17.0,517.0,506.83,393.76
2016,7,19,11,0,141.0,452.0,4.1,17.0,582.0,576.61,445.85
2016,7,19,11,15,205.0,453.5,4.1,17.0,645.0,627.06,484.01
2016,7,19,11,30,269.0,455.0,4.1,17.0,708.0,681.87,524.69
2016,7,19,11,45,281.5,447.0,4.2,17.5,714.0,668.96,514.35
2016,7,19,12,0,294.0,439.0,4.3,18.0,720.0,654.7,503.42
2016,7,19,12,15,618.0,269.0,4.35,18.0,859.0,748.89,580.0
2016,7,19,12,30,942.0,99.0,4.4,18.0,998.0,814.15,630.25
2016,7,19,12,45,937.0,101.0,4.45,18.0,990.0,773.85,601.33
2016,7,19,13,0,932.0,103.0,4.5,18.0,982.0,731.83,570.51
2016,7,19,13,15,929.5,102.5,4.55,18.0,967.5,687.84,536.58
2016,7,19,13,30,927.0,102.0,4.6,18.0,953.0,642.35,500.71
2016,7,19,13,45,927.0,98.5,4.7,18.0,932.5,594.53,462.35
2016,7,19,14,0,927.0,95.0,4.8,18.0,912.0,545.37,421.82
2016,7,19,14,15,921.0,93.5,4.85,18.0,884.0,493.89,378.2
2016,7,19,14,30,915.0,92.0,4.9,18.0,856.0,441.98,333.09
2016,7,19,14,45,910.0,89.5,5.0,18.0,822.5,389.46,286.49
2016,7,19,15,0,905.0,87.0,5.1,18.0,789.0,336.83,239.02
2016,7,19,15,15,895.0,85.0,5.1,18.0,749.0,283.45,190.97
2016,7,19,15,30,885.0,83.0,5.1,18.0,709.0,230.89,144.81
2016,7,19,15,45,874.5,80.0,5.2,18.0,665.5,178.57,102.24
2016,7,19,16,0,864.0,77.0,5.3,18.0,622.0,127.51,67.53
2016,7,19,16,15,847.5,75.0,5.3,17.5,574.5,78.38,47.03
2016,7,19,16,30,831.0,73.0,5.3,17.0,527.0,60.9,47.62
2016,7,19,16,45,811.5,69.0,5.35,17.0,477.5,58.41,45.62
2016,7,19,17,0,792.0,65.0,5.4,17.0,428.0,48.09,36.73
2016,7,19,17,15,762.0,62.0,5.35,16.5,377.0,46.88,35.87
2016,7,19,17,30,732.0,59.0,5.3,16.0,326.0,45.63,34.94
2016,7,19,17,45,692.0,54.5,5.25,16.0,275.5,43.08,32.73
2016,7,19,18,0,652.0,50.0,5.2,16.0,225.0,40.46,30.36
2016,7,19,18,15,589.0,44.5,5.05,15.5,177.0,36.81,27.01
2016,7,19,18,30,526.0,39.0,4.9,15.0,129.0,33.11,23.44
2016,7,19,18,45,422.5,30.5,4.75,15.0,87.5,24.19,15.03
2016,7,19,19,0,319.0,22.0,4.6,15.0,46.0,17.84,6.29
2016,7,19,19,15,159.5,11.0,4.5,14.5,23.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,71.0,10.5,3.35,13.0,15.5,47.67,0.0
2016,7,20,5,30,142.0,21.0,3.5,13.0,31.0,134.35,58.9
2016,7,20,5,45,202.0,36.0,3.65,13.5,62.0,206.11,163.39
2016,7,20,6,0,262.0,51.0,3.8,14.0,93.0,272.38,225.09
2016,7,20,6,15,296.5,66.5,3.75,14.0,130.5,325.86,273.04
2016,7,20,6,30,331.0,82.0,3.7,14.0,168.0,381.32,320.89
2016,7,20,6,45,353.0,98.0,3.7,14.5,207.0,429.21,360.08
2016,7,20,7,0,375.0,114.0,3.7,15.0,246.0,477.47,398.06
2016,7,20,7,15,386.0,132.0,3.65,15.0,287.5,518.94,429.82
2016,7,20,7,30,397.0,150.0,3.6,15.0,329.0,559.49,460.02
2016,7,20,7,45,232.0,186.0,3.55,15.5,293.5,442.13,361.75
2016,7,20,8,0,67.0,222.0,3.5,16.0,258.0,298.02,240.93
2016,7,20,8,15,48.5,229.5,3.45,16.0,257.0,285.59,229.92
2016,7,20,8,30,30.0,237.0,3.4,16.0,256.0,272.89,218.33
2016,7,20,8,45,26.5,247.0,3.4,16.5,265.0,277.47,220.79
2016,7,20,9,0,23.0,257.0,3.4,17.0,274.0,265.36,210.1
2016,7,20,9,15,27.5,279.5,3.4,17.0,300.5,308.08,243.2
2016,7,20,9,30,32.0,302.0,3.4,17.0,327.0,333.69,262.54
2016,7,20,9,45,29.5,310.0,3.4,17.5,334.0,336.3,263.33
2016,7,20,10,0,27.0,318.0,3.4,18.0,341.0,338.81,264.16
2016,7,20,10,15,27.5,330.0,3.45,18.0,354.0,348.26,271.0
2016,7,20,10,30,28.0,342.0,3.5,18.0,367.0,357.36,277.57
2016,7,20,10,45,32.5,361.5,3.55,18.5,391.0,377.38,292.02
2016,7,20,11,0,37.0,381.0,3.6,19.0,415.0,396.57,305.71
2016,7,20,11,15,49.0,406.0,3.65,19.0,452.0,427.05,328.6
2016,7,20,11,30,61.0,431.0,3.7,19.0,489.0,455.94,350.11
2016,7,20,11,45,86.0,450.5,3.8,19.0,532.5,489.2,375.25
2016,7,20,12,0,111.0,470.0,3.9,19.0,576.0,519.93,398.29
2016,7,20,12,15,89.5,458.0,4.0,19.0,543.5,482.59,370.03
2016,7,20,12,30,68.0,446.0,4.1,19.0,511.0,446.98,343.18
2016,7,20,12,45,71.0,445.0,4.25,19.0,512.5,440.42,338.6
2016,7,20,13,0,74.0,444.0,4.4,19.0,514.0,433.48,333.66
2016,7,20,13,15,99.0,447.5,4.5,19.0,539.5,443.9,341.99
2016,7,20,13,30,124.0,451.0,4.6,19.0,565.0,446.61,344.28
2016,7,20,13,45,126.0,440.0,4.75,19.0,553.5,426.62,329.22
2016,7,20,14,0,128.0,429.0,4.9,19.0,542.0,406.63,314.03
2016,7,20,14,15,215.5,404.0,5.0,19.0,587.0,415.33,320.06
2016,7,20,14,30,303.0,379.0,5.1,19.0,632.0,406.38,311.29
2016,7,20,14,45,347.5,348.0,5.25,19.0,626.5,378.43,287.37
2016,7,20,15,0,392.0,317.0,5.4,19.0,621.0,346.48,259.39
2016,7,20,15,15,648.5,199.0,5.45,18.5,670.0,290.2,204.52
2016,7,20,15,30,905.0,81.0,5.5,18.0,719.0,231.87,144.77
2016,7,20,15,45,892.0,79.0,5.6,18.0,674.5,178.81,101.79
2016,7,20,16,0,879.0,77.0,5.7,18.0,630.0,127.26,67.17
2016,7,20,16,15,862.0,74.5,5.7,17.5,582.0,76.95,46.64
2016,7,20,16,30,845.0,72.0,5.7,17.0,534.0,60.38,47.17
2016,7,20,16,45,823.0,69.5,5.75,17.0,483.0,58.87,46.03
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,49.66,38.11
2016,7,20,17,15,770.5,63.5,5.8,16.5,380.5,48.12,36.97
2016,7,20,17,30,740.0,60.0,5.8,16.0,329.0,46.52,35.73
2016,7,20,17,45,697.0,55.5,5.8,16.0,277.5,43.98,33.52
2016,7,20,18,0,654.0,51.0,5.8,16.0,226.0,41.38,31.17
2016,7,20,18,15,589.0,45.5,5.65,15.5,177.0,37.76,27.84
2016,7,20,18,30,524.0,40.0,5.5,15.0,128.0,31.26,21.8
2016,7,20,18,45,417.5,31.5,5.4,15.0,86.5,25.12,15.77
2016,7,20,19,0,311.0,23.0,5.3,15.0,45.0,18.81,6.44
2016,7,20,19,15,155.5,11.5,5.2,14.5,22.5,10.46,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,146.5,10.0,3.95,13.0,19.5,87.6,0.0
2016,7,21,5,30,293.0,20.0,4.1,13.0,39.0,222.95,87.6
2016,7,21,5,45,405.0,28.5,4.35,13.5,79.0,326.11,259.47
2016,7,21,6,0,517.0,37.0,4.6,14.0,119.0,421.7,349.23
