Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,583.0,42.5,4.6,14.0,167.0,496.94,415.39
2016,7,21,6,30,649.0,48.0,4.6,14.0,215.0,575.83,481.19
2016,7,21,6,45,692.5,52.0,4.6,14.5,265.5,638.25,530.23
2016,7,21,7,0,736.0,56.0,4.6,15.0,316.0,701.81,577.97
2016,7,21,7,15,766.5,59.5,4.5,15.5,367.5,754.32,614.9
2016,7,21,7,30,797.0,63.0,4.4,16.0,419.0,797.6,643.57
2016,7,21,7,45,819.5,65.5,4.3,16.5,469.5,839.97,670.66
2016,7,21,8,0,842.0,68.0,4.2,17.0,520.0,880.9,696.22
2016,7,21,8,15,859.0,70.0,4.1,17.0,568.0,914.15,717.12
2016,7,21,8,30,876.0,72.0,4.0,17.0,616.0,945.15,736.19
2016,7,21,8,45,890.0,73.5,3.9,17.5,661.0,970.08,749.41
2016,7,21,9,0,904.0,75.0,3.8,18.0,706.0,992.22,760.59
2016,7,21,9,15,914.0,76.5,3.75,18.0,746.5,1007.39,768.75
2016,7,21,9,30,924.0,78.0,3.7,18.0,787.0,1019.39,774.87
2016,7,21,9,45,930.5,80.0,3.7,18.5,822.0,1025.16,775.78
2016,7,21,10,0,937.0,82.0,3.7,19.0,857.0,1027.53,774.59
2016,7,21,10,15,943.5,83.0,3.75,19.0,886.5,1025.34,772.34
2016,7,21,10,30,950.0,84.0,3.8,19.0,916.0,1019.7,767.94
2016,7,21,10,45,955.5,84.0,3.9,19.0,939.0,1008.59,760.33
2016,7,21,11,0,961.0,84.0,4.0,19.0,962.0,994.09,750.54
2016,7,21,11,15,964.0,84.5,4.1,19.0,977.5,974.44,737.32
2016,7,21,11,30,967.0,85.0,4.2,19.0,993.0,951.6,721.95
2016,7,21,11,45,969.5,85.0,4.35,19.0,1002.0,924.74,704.06
2016,7,21,12,0,972.0,85.0,4.5,19.0,1011.0,894.95,684.43
2016,7,21,12,15,972.5,85.0,4.65,19.0,1011.5,860.76,661.56
2016,7,21,12,30,973.0,85.0,4.8,19.0,1012.0,824.07,636.64
2016,7,21,12,45,965.0,90.0,4.95,19.0,1003.5,783.19,608.41
2016,7,21,13,0,957.0,95.0,5.1,19.0,995.0,740.62,577.69
2016,7,21,13,15,644.5,258.0,5.1,19.0,860.0,629.48,489.1
2016,7,21,13,30,332.0,421.0,5.1,19.0,725.0,541.91,418.31
2016,7,21,13,45,345.5,399.5,5.15,19.0,709.5,509.92,393.89
2016,7,21,14,0,359.0,378.0,5.2,19.0,694.0,476.99,367.98
2016,7,21,14,15,651.0,231.5,5.15,19.0,782.0,466.65,357.56
2016,7,21,14,30,943.0,85.0,5.1,19.0,870.0,445.48,334.23
2016,7,21,14,45,939.0,82.0,5.1,19.0,836.0,391.41,286.1
2016,7,21,15,0,935.0,79.0,5.1,19.0,802.0,337.13,237.16
2016,7,21,15,15,925.5,77.5,5.05,18.5,762.0,282.63,188.52
2016,7,21,15,30,916.0,76.0,5.0,18.0,722.0,228.87,141.69
2016,7,21,15,45,906.0,73.5,5.0,18.0,677.5,175.28,98.32
2016,7,21,16,0,896.0,71.0,5.0,18.0,633.0,122.91,63.36
2016,7,21,16,15,879.5,69.0,5.0,17.5,584.5,72.1,43.53
2016,7,21,16,30,863.0,67.0,5.0,17.0,536.0,57.17,44.39
2016,7,21,16,45,842.0,64.0,5.05,17.0,485.0,55.23,42.86
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,53.17,41.21
2016,7,21,17,15,791.5,58.0,5.1,16.5,382.0,50.93,39.45
2016,7,21,17,30,762.0,55.0,5.1,16.0,330.0,42.78,32.42
2016,7,21,17,45,718.5,51.5,5.1,16.0,278.0,40.88,30.77
2016,7,21,18,0,675.0,48.0,5.1,16.0,226.0,38.97,29.03
2016,7,21,18,15,611.5,42.5,4.95,15.5,177.5,35.23,25.59
2016,7,21,18,30,548.0,37.0,4.8,15.0,129.0,31.44,21.94
2016,7,21,18,45,438.0,29.0,4.7,15.0,87.0,25.1,15.7
2016,7,21,19,0,328.0,21.0,4.6,15.0,45.0,17.06,4.77
2016,7,21,19,15,164.0,10.5,4.5,14.5,22.5,9.55,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,3.75,13.0,18.5,86.99,0.0
2016,7,22,5,30,293.0,19.0,3.9,13.0,37.0,220.47,70.52
2016,7,22,5,45,405.0,28.0,4.05,13.5,77.5,325.16,257.29
2016,7,22,6,0,517.0,37.0,4.2,14.0,118.0,421.1,347.74
2016,7,22,6,15,585.5,42.5,4.1,14.5,166.5,498.15,414.21
2016,7,22,6,30,654.0,48.0,4.0,15.0,215.0,579.0,480.02
2016,7,22,6,45,335.0,85.5,3.95,15.5,172.0,397.84,333.04
2016,7,22,7,0,16.0,123.0,3.9,16.0,129.0,134.14,107.95
2016,7,22,7,15,23.5,144.0,3.8,16.0,154.0,161.36,130.95
2016,7,22,7,30,31.0,165.0,3.7,16.0,179.0,203.06,165.08
2016,7,22,7,45,33.0,185.0,3.65,16.5,201.0,225.48,182.41
2016,7,22,8,0,35.0,205.0,3.6,17.0,223.0,247.65,199.28
2016,7,22,8,15,42.5,229.0,3.55,17.5,253.5,279.58,223.85
2016,7,22,8,30,50.0,253.0,3.5,18.0,284.0,311.24,247.77
2016,7,22,8,45,54.5,275.0,3.5,18.5,311.0,337.28,266.87
2016,7,22,9,0,59.0,297.0,3.5,19.0,338.0,362.9,285.41
2016,7,22,9,15,85.5,326.5,3.5,19.0,390.5,418.36,327.85
2016,7,22,9,30,112.0,356.0,3.5,19.0,443.0,491.02,382.19
2016,7,22,9,45,102.0,370.5,3.55,19.5,452.5,473.99,367.45
2016,7,22,10,0,92.0,385.0,3.6,20.0,462.0,474.37,366.06
2016,7,22,10,15,67.5,378.5,3.65,20.0,436.0,438.02,337.63
2016,7,22,10,30,43.0,372.0,3.7,20.0,410.0,402.53,309.89
2016,7,22,10,45,51.0,392.0,3.75,20.5,438.0,425.7,326.64
2016,7,22,11,0,59.0,412.0,3.8,21.0,466.0,447.82,342.24
2016,7,22,11,15,69.5,429.0,3.9,21.0,494.0,468.14,357.26
2016,7,22,11,30,80.0,446.0,4.0,21.0,522.0,487.13,371.26
2016,7,22,11,45,70.5,441.5,4.1,21.0,509.0,467.33,356.22
2016,7,22,12,0,61.0,437.0,4.2,21.0,496.0,448.04,341.69
2016,7,22,12,15,66.5,442.0,4.3,21.0,506.0,449.8,343.2
2016,7,22,12,30,72.0,447.0,4.4,21.0,516.0,450.77,344.08
2016,7,22,12,45,63.5,435.0,4.55,21.0,495.5,426.33,325.9
2016,7,22,13,0,55.0,423.0,4.7,21.0,475.0,402.87,308.45
2016,7,22,13,15,135.0,436.5,4.85,21.0,561.0,454.54,348.65
2016,7,22,13,30,215.0,450.0,5.0,21.0,647.0,499.61,382.76
2016,7,22,13,45,320.0,402.0,5.15,21.0,687.5,497.39,381.51
2016,7,22,14,0,425.0,354.0,5.3,21.0,728.0,485.53,371.92
2016,7,22,14,15,677.5,224.0,5.35,20.5,797.5,472.01,359.6
2016,7,22,14,30,930.0,94.0,5.4,20.0,867.0,445.89,333.61
2016,7,22,14,45,922.0,93.0,5.5,20.0,832.0,392.46,286.33
2016,7,22,15,0,914.0,92.0,5.6,20.0,797.0,339.2,238.56
2016,7,22,15,15,903.5,90.5,5.6,20.0,757.0,285.36,190.42
2016,7,22,15,30,893.0,89.0,5.6,20.0,717.0,232.37,144.38
2016,7,22,15,45,878.5,87.0,5.65,20.0,672.0,179.55,102.32
2016,7,22,16,0,864.0,85.0,5.7,20.0,627.0,128.38,68.9
2016,7,22,16,15,846.0,82.5,5.65,19.5,578.5,78.62,50.1
2016,7,22,16,30,828.0,80.0,5.6,19.0,530.0,56.37,43.33
2016,7,22,16,45,802.5,77.5,5.6,19.0,478.5,55.94,43.12
2016,7,22,17,0,777.0,75.0,5.6,19.0,427.0,55.5,42.89
2016,7,22,17,15,744.0,71.0,5.5,18.5,375.0,53.82,41.66
2016,7,22,17,30,711.0,67.0,5.4,18.0,323.0,52.08,40.32
2016,7,22,17,45,660.0,63.0,5.35,17.5,271.0,45.85,34.96
2016,7,22,18,0,609.0,59.0,5.3,17.0,219.0,44.16,33.48
2016,7,22,18,15,537.5,52.0,5.15,16.5,170.5,39.92,29.59
2016,7,22,18,30,466.0,45.0,5.0,16.0,122.0,35.57,25.42
2016,7,22,18,45,346.5,34.5,4.9,16.0,81.0,27.83,17.87
2016,7,22,19,0,227.0,24.0,4.8,16.0,40.0,19.81,5.63
2016,7,22,19,15,113.5,12.0,4.7,15.5,20.0,10.91,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,104.5,10.5,3.1,14.0,16.5,65.32,0.0
2016,7,23,5,30,209.0,21.0,3.1,14.0,33.0,172.56,38.61
2016,7,23,5,45,331.0,31.0,3.1,14.5,72.0,282.6,221.09
2016,7,23,6,0,453.0,41.0,3.1,15.0,111.0,389.85,319.26
2016,7,23,6,15,526.0,48.0,2.95,15.5,158.5,468.41,386.97
2016,7,23,6,30,599.0,55.0,2.8,16.0,206.0,551.69,453.87
2016,7,23,6,45,650.5,60.0,2.65,16.5,257.5,619.37,505.25
2016,7,23,7,0,702.0,65.0,2.5,17.0,309.0,684.61,552.15
2016,7,23,7,15,735.5,69.0,2.5,17.5,361.0,739.41,590.02
2016,7,23,7,30,769.0,73.0,2.5,18.0,413.0,793.9,626.33
2016,7,23,7,45,502.5,147.0,2.5,18.5,380.0,658.56,523.97
2016,7,23,8,0,236.0,221.0,2.5,19.0,347.0,490.33,389.68
2016,7,23,8,15,547.5,152.0,2.55,19.5,480.0,732.3,575.18
2016,7,23,8,30,859.0,83.0,2.6,20.0,613.0,941.36,717.2
2016,7,23,8,45,873.0,85.0,2.65,20.5,658.5,966.44,729.24
2016,7,23,9,0,887.0,87.0,2.7,21.0,704.0,988.77,741.17
2016,7,23,9,15,572.0,218.0,2.8,21.0,625.0,842.62,640.0
2016,7,23,9,30,257.0,349.0,2.9,21.0,546.0,645.85,492.6
2016,7,23,9,45,192.0,371.5,3.0,21.5,522.5,582.17,444.65
2016,7,23,10,0,127.0,394.0,3.1,22.0,499.0,535.46,407.49
2016,7,23,10,15,141.0,411.0,3.2,22.0,531.0,560.27,425.6
2016,7,23,10,30,155.0,428.0,3.3,22.0,563.0,583.73,442.28
2016,7,23,10,45,156.5,439.5,3.45,22.5,579.5,588.11,444.21
2016,7,23,11,0,158.0,451.0,3.6,23.0,596.0,591.43,445.52
2016,7,23,11,15,162.5,454.5,3.75,23.0,605.5,588.67,443.56
2016,7,23,11,30,167.0,458.0,3.9,23.0,615.0,584.95,440.96
2016,7,23,11,45,557.0,281.5,4.05,23.0,810.0,760.5,576.82
2016,7,23,12,0,947.0,105.0,4.2,23.0,1005.0,890.97,670.68
2016,7,23,12,15,947.5,105.0,4.35,22.5,1006.0,857.12,648.29
2016,7,23,12,30,948.0,105.0,4.5,22.0,1007.0,820.84,625.24
2016,7,23,12,45,947.0,105.0,4.65,22.0,1000.0,781.21,598.42
2016,7,23,13,0,946.0,105.0,4.8,22.0,993.0,739.57,568.54
2016,7,23,13,15,944.0,104.5,4.9,22.0,979.0,695.05,534.76
2016,7,23,13,30,942.0,104.0,5.0,22.0,965.0,648.94,498.93
2016,7,23,13,45,938.5,102.5,5.1,22.0,943.5,599.81,459.87
2016,7,23,14,0,935.0,101.0,5.2,22.0,922.0,549.61,418.88
2016,7,23,14,15,929.0,100.0,5.2,22.0,893.5,497.8,375.32
2016,7,23,14,30,923.0,99.0,5.2,22.0,865.0,445.54,330.32
2016,7,23,14,45,915.5,97.5,5.25,22.0,830.5,392.16,283.56
2016,7,23,15,0,908.0,96.0,5.3,22.0,796.0,338.91,236.25
2016,7,23,15,15,897.5,94.5,5.3,21.5,756.0,285.28,189.15
2016,7,23,15,30,887.0,93.0,5.3,21.0,716.0,232.5,143.99
2016,7,23,15,45,873.0,91.0,5.3,21.0,671.0,179.96,102.52
2016,7,23,16,0,859.0,89.0,5.3,21.0,626.0,129.02,69.75
2016,7,23,16,15,841.0,86.5,5.2,20.5,577.5,69.59,43.71
2016,7,23,16,30,823.0,84.0,5.1,20.0,529.0,59.16,45.56
2016,7,23,16,45,797.5,81.0,5.1,19.5,477.5,58.5,45.26
2016,7,23,17,0,772.0,78.0,5.1,19.0,426.0,57.8,44.9
2016,7,23,17,15,738.5,74.0,5.05,18.5,374.0,56.22,43.76
2016,7,23,17,30,705.0,70.0,5.0,18.0,322.0,54.59,42.53
2016,7,23,17,45,653.0,65.0,5.0,18.0,269.5,47.42,36.27
2016,7,23,18,0,601.0,60.0,5.0,18.0,217.0,45.01,34.08
2016,7,23,18,15,528.0,53.0,4.9,17.5,168.5,40.81,30.23
2016,7,23,18,30,455.0,46.0,4.8,17.0,120.0,36.52,26.1
2016,7,23,18,45,332.5,35.5,4.7,16.5,79.5,28.82,18.59
2016,7,23,19,0,210.0,25.0,4.6,16.0,39.0,20.85,5.24
2016,7,23,19,15,105.0,12.5,4.5,15.5,19.5,11.37,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.5,3.1,14.0,15.5,54.82,0.0
2016,7,24,5,30,170.0,21.0,3.1,14.0,31.0,147.99,16.61
2016,7,24,5,45,291.5,32.5,3.15,14.5,69.0,259.28,201.54
2016,7,24,6,0,413.0,44.0,3.2,15.0,107.0,366.28,299.92
2016,7,24,6,15,489.5,52.0,3.05,15.0,154.0,447.32,370.75
2016,7,24,6,30,566.0,60.0,2.9,15.0,201.0,533.25,441.42
2016,7,24,6,45,617.0,65.5,2.8,15.5,252.0,600.18,493.05
2016,7,24,7,0,668.0,71.0,2.7,16.0,303.0,668.95,543.59
2016,7,24,7,15,409.5,126.0,2.65,16.5,275.5,530.6,433.63
2016,7,24,7,30,151.0,181.0,2.6,17.0,248.0,346.34,281.91
2016,7,24,7,45,127.5,203.5,2.6,17.5,264.5,352.01,284.81
2016,7,24,8,0,104.0,226.0,2.6,18.0,281.0,338.17,271.69
2016,7,24,8,15,87.5,244.5,2.6,18.0,294.0,341.43,272.72
2016,7,24,8,30,71.0,263.0,2.6,18.0,307.0,343.71,272.91
2016,7,24,8,45,116.5,291.0,2.65,18.5,369.5,435.38,343.21
2016,7,24,9,0,162.0,319.0,2.7,19.0,432.0,508.71,397.56
2016,7,24,9,15,205.0,335.0,2.7,19.0,486.5,565.23,439.13
2016,7,24,9,30,248.0,351.0,2.7,19.0,541.0,639.05,492.25
2016,7,24,9,45,151.5,356.0,2.75,19.5,473.5,524.9,404.48
2016,7,24,10,0,55.0,361.0,2.8,20.0,406.0,412.15,316.98
2016,7,24,10,15,60.0,378.5,2.85,20.0,429.5,430.72,330.99
2016,7,24,10,30,65.0,396.0,2.9,20.0,453.0,448.57,343.84
2016,7,24,10,45,96.5,422.0,3.0,20.5,509.0,499.51,381.23
2016,7,24,11,0,128.0,448.0,3.1,21.0,565.0,560.27,424.81
2016,7,24,11,15,125.5,455.5,3.2,21.0,571.5,555.64,420.85
2016,7,24,11,30,123.0,463.0,3.3,21.0,578.0,550.34,416.8
2016,7,24,11,45,119.0,466.5,3.4,21.0,579.0,539.37,408.68
2016,7,24,12,0,115.0,470.0,3.5,21.0,580.0,528.05,400.33
2016,7,24,12,15,113.5,469.5,3.65,21.0,578.0,514.93,390.87
2016,7,24,12,30,112.0,469.0,3.8,21.0,576.0,501.6,381.23
2016,7,24,12,45,109.5,464.5,4.0,21.0,568.0,484.42,368.79
2016,7,24,13,0,107.0,460.0,4.2,21.0,560.0,468.77,357.39
2016,7,24,13,15,127.5,456.5,4.35,21.0,574.0,465.12,355.16
2016,7,24,13,30,148.0,453.0,4.5,21.0,588.0,461.55,352.79
2016,7,24,13,45,161.5,441.5,4.65,21.0,586.0,446.18,341.35
2016,7,24,14,0,175.0,430.0,4.8,21.0,584.0,429.66,328.78
2016,7,24,14,15,245.0,402.0,4.85,20.5,609.5,417.02,319.04
2016,7,24,14,30,315.0,374.0,4.9,20.0,635.0,405.54,308.91
2016,7,24,14,45,246.0,369.0,5.0,20.0,567.5,355.48,270.24
2016,7,24,15,0,177.0,364.0,5.1,20.0,500.0,322.75,245.67
2016,7,24,15,15,183.5,343.0,5.1,19.5,477.5,295.12,223.66
2016,7,24,15,30,190.0,322.0,5.1,19.0,455.0,267.18,201.48
2016,7,24,15,45,221.0,295.5,5.1,19.0,441.0,238.83,178.22
2016,7,24,16,0,252.0,269.0,5.1,19.0,427.0,196.52,145.91
2016,7,24,16,15,189.0,250.5,5.05,18.5,363.5,176.54,137.73
2016,7,24,16,30,126.0,232.0,5.0,18.0,300.0,162.56,134.62
2016,7,24,16,45,88.5,204.0,4.95,18.0,249.5,153.94,127.72
2016,7,24,17,0,51.0,176.0,4.9,18.0,199.0,135.2,112.08
2016,7,24,17,15,25.5,145.0,4.85,17.5,156.5,114.11,94.4
2016,7,24,17,30,0.0,114.0,4.8,17.0,114.0,95.62,78.69
2016,7,24,17,45,289.0,87.0,4.75,17.0,162.0,62.24,49.47
2016,7,24,18,0,578.0,60.0,4.7,17.0,210.0,44.98,34.19
2016,7,24,18,15,505.0,52.5,4.6,16.5,162.5,40.38,29.98
2016,7,24,18,30,432.0,45.0,4.5,16.0,115.0,35.66,25.44
2016,7,24,18,45,317.0,34.0,4.45,15.5,75.5,27.5,17.48
2016,7,24,19,0,202.0,23.0,4.4,15.0,36.0,19.02,3.21
2016,7,24,19,15,101.0,11.5,4.3,15.0,18.0,10.46,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,3.05,13.0,15.0,57.2,0.0
2016,7,25,5,30,181.0,20.0,3.1,13.0,30.0,152.83,0.0
2016,7,25,5,45,305.0,31.0,3.15,13.5,68.0,265.84,206.1
2016,7,25,6,0,429.0,42.0,3.2,14.0,106.0,374.22,307.18
2016,7,25,6,15,505.0,49.5,3.05,14.0,153.5,454.65,377.95
2016,7,25,6,30,581.0,57.0,2.9,14.0,201.0,539.99,448.25
2016,7,25,6,45,411.0,92.0,2.8,14.5,205.5,465.87,388.09
2016,7,25,7,0,241.0,127.0,2.7,15.0,210.0,366.77,304.93
2016,7,25,7,15,271.5,145.5,2.6,15.0,253.0,420.12,347.9
2016,7,25,7,30,302.0,164.0,2.5,15.0,296.0,474.24,389.61
2016,7,25,7,45,182.5,190.5,2.45,15.5,273.0,385.3,314.49
2016,7,25,8,0,63.0,217.0,2.4,16.0,250.0,289.0,233.01
2016,7,25,8,15,55.5,233.5,2.4,16.5,265.0,297.83,238.8
2016,7,25,8,30,48.0,250.0,2.4,17.0,280.0,306.2,243.78
2016,7,25,8,45,70.5,280.5,2.45,17.5,327.5,359.75,284.92
2016,7,25,9,0,93.0,311.0,2.5,18.0,375.0,412.95,324.74
2016,7,25,9,15,111.5,334.5,2.5,18.0,416.0,453.56,354.82
2016,7,25,9,30,130.0,358.0,2.5,18.0,457.0,511.37,397.13
2016,7,25,9,45,102.5,366.5,2.5,18.5,447.0,470.27,364.01
2016,7,25,10,0,75.0,375.0,2.5,19.0,437.0,446.95,344.52
2016,7,25,10,15,68.0,383.5,2.55,19.0,441.0,443.85,341.59
2016,7,25,10,30,61.0,392.0,2.6,19.0,445.0,440.59,338.49
2016,7,25,10,45,97.5,420.0,2.65,19.5,507.5,498.43,381.21
2016,7,25,11,0,134.0,448.0,2.7,20.0,570.0,565.83,429.55
2016,7,25,11,15,107.0,446.0,2.7,20.0,544.5,518.92,394.13
2016,7,25,11,30,80.0,444.0,2.7,20.0,519.0,485.1,368.61
2016,7,25,11,45,67.5,436.0,2.75,20.0,500.0,459.47,349.56
2016,7,25,12,0,55.0,428.0,2.8,20.0,481.0,434.69,331.02
2016,7,25,12,15,69.5,442.0,2.85,20.0,508.5,451.97,344.16
2016,7,25,12,30,84.0,456.0,2.9,20.0,536.0,467.44,355.68
2016,7,25,12,45,128.5,462.0,2.95,20.5,583.5,495.58,376.4
2016,7,25,13,0,173.0,468.0,3.0,21.0,631.0,517.96,392.43
2016,7,25,13,15,189.5,459.0,3.05,20.5,634.5,506.34,384.65
2016,7,25,13,30,206.0,450.0,3.1,20.0,638.0,493.28,375.71
2016,7,25,13,45,159.5,436.5,3.2,20.0,580.5,441.06,336.6
2016,7,25,14,0,113.0,423.0,3.3,20.0,523.0,393.56,301.0
2016,7,25,14,15,110.5,407.5,3.35,20.0,502.5,369.11,282.53
2016,7,25,14,30,108.0,392.0,3.4,20.0,482.0,354.2,271.02
2016,7,25,14,45,77.5,357.5,3.45,20.0,421.0,308.98,236.92
2016,7,25,15,0,47.0,323.0,3.5,20.0,360.0,267.74,206.02
2016,7,25,15,15,69.0,318.5,3.45,19.5,369.0,262.66,201.81
2016,7,25,15,30,91.0,314.0,3.4,19.0,378.0,254.74,195.17
2016,7,25,15,45,74.5,287.0,3.4,19.0,337.0,225.63,173.49
2016,7,25,16,0,58.0,260.0,3.4,19.0,296.0,198.84,154.04
2016,7,25,16,15,40.5,228.0,3.35,18.5,252.5,171.42,141.07
2016,7,25,16,30,23.0,196.0,3.3,18.0,209.0,159.68,131.92
2016,7,25,16,45,17.5,175.0,3.25,18.0,184.0,143.55,118.66
2016,7,25,17,0,12.0,154.0,3.2,18.0,159.0,127.24,105.1
2016,7,25,17,15,8.0,136.0,3.15,17.5,139.5,112.9,93.26
2016,7,25,17,30,4.0,118.0,3.1,17.0,120.0,98.45,81.1
2016,7,25,17,45,309.5,87.0,3.05,17.0,167.0,62.42,49.62
2016,7,25,18,0,615.0,56.0,3.0,17.0,214.0,42.0,31.57
2016,7,25,18,15,543.0,49.0,2.9,16.5,165.5,37.66,27.59
2016,7,25,18,30,471.0,42.0,2.8,16.0,117.0,33.21,23.3
2016,7,25,18,45,353.5,31.5,2.75,16.0,76.5,25.38,15.59
2016,7,25,19,0,236.0,21.0,2.7,16.0,36.0,17.25,1.12
2016,7,25,19,15,118.0,10.5,2.6,15.5,18.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,0.75,14.0,14.0,59.11,0.0
2016,7,26,5,30,192.0,18.0,0.8,14.0,28.0,156.02,0.0
2016,7,26,5,45,311.5,29.0,0.85,14.5,66.0,267.38,202.95
2016,7,26,6,0,431.0,40.0,0.9,15.0,104.0,372.73,300.04
2016,7,26,6,15,506.5,48.0,0.85,15.5,151.5,453.28,367.61
2016,7,26,6,30,582.0,56.0,0.8,16.0,199.0,538.89,434.1
2016,7,26,6,45,299.0,88.0,0.8,16.5,162.5,372.5,303.67
2016,7,26,7,0,16.0,120.0,0.8,17.0,126.0,131.33,104.26
2016,7,26,7,15,24.0,141.5,0.8,17.5,151.5,159.56,127.98
2016,7,26,7,30,32.0,163.0,0.8,18.0,177.0,202.26,161.88
2016,7,26,7,45,101.0,194.0,0.85,18.5,246.0,299.2,239.65
2016,7,26,8,0,170.0,225.0,0.9,19.0,315.0,416.03,328.81
2016,7,26,8,15,193.5,246.5,0.9,19.5,358.0,462.62,361.25
2016,7,26,8,30,217.0,268.0,0.9,20.0,401.0,509.02,393.33
2016,7,26,8,45,214.5,290.5,0.95,20.5,430.5,530.74,406.63
2016,7,26,9,0,212.0,313.0,1.0,21.0,460.0,551.17,419.12
2016,7,26,9,15,236.5,329.5,1.05,21.5,502.5,590.23,445.49
2016,7,26,9,30,261.0,346.0,1.1,22.0,545.0,646.3,482.7
2016,7,26,9,45,252.5,366.0,1.15,22.5,565.5,653.55,485.14
2016,7,26,10,0,244.0,386.0,1.2,23.0,586.0,659.18,487.02
2016,7,26,10,15,236.0,403.0,1.3,23.0,602.0,645.01,477.13
2016,7,26,10,30,228.0,420.0,1.4,23.0,618.0,646.11,477.63
2016,7,26,10,45,274.5,420.0,1.5,23.5,664.5,693.93,510.4
2016,7,26,11,0,321.0,420.0,1.6,24.0,711.0,724.72,531.05
2016,7,26,11,15,357.0,410.0,1.75,24.0,739.0,733.13,538.04
2016,7,26,11,30,393.0,400.0,1.9,24.0,767.0,738.94,543.39
2016,7,26,11,45,368.0,418.0,2.1,24.0,764.0,715.27,527.31
2016,7,26,12,0,343.0,436.0,2.3,24.0,761.0,691.04,510.82
2016,7,26,12,15,353.5,426.0,2.4,24.0,761.0,670.27,497.07
2016,7,26,12,30,364.0,416.0,2.5,24.0,761.0,648.26,482.2
2016,7,26,12,45,343.5,426.5,2.65,24.0,750.0,619.84,462.01
2016,7,26,13,0,323.0,437.0,2.8,24.0,739.0,591.93,441.96
2016,7,26,13,15,331.5,422.0,2.9,24.0,728.0,563.06,421.44
2016,7,26,13,30,340.0,407.0,3.0,24.0,717.0,533.54,400.0
2016,7,26,13,45,340.0,397.0,3.1,24.0,700.5,502.5,376.9
2016,7,26,14,0,340.0,387.0,3.2,24.0,684.0,471.41,353.3
2016,7,26,14,15,339.0,374.5,3.2,23.5,662.5,438.07,328.05
2016,7,26,14,30,338.0,362.0,3.2,23.0,641.0,404.91,302.4
2016,7,26,14,45,250.5,362.0,3.25,23.0,564.0,351.16,262.1
2016,7,26,15,0,163.0,362.0,3.3,23.0,487.0,316.48,237.1
2016,7,26,15,15,163.0,342.5,3.25,23.0,461.5,288.98,215.56
2016,7,26,15,30,163.0,323.0,3.2,23.0,436.0,261.82,194.45
2016,7,26,15,45,165.0,300.0,3.2,23.0,408.5,233.2,172.83
2016,7,26,16,0,167.0,277.0,3.2,23.0,381.0,204.85,152.81
2016,7,26,16,15,135.5,253.0,3.15,22.5,333.0,175.72,142.4
2016,7,26,16,30,104.0,229.0,3.1,22.0,285.0,170.08,138.51
2016,7,26,16,45,99.5,207.5,3.05,21.5,256.5,155.85,127.34
2016,7,26,17,0,95.0,186.0,3.0,21.0,228.0,141.25,115.71
2016,7,26,17,15,381.5,129.5,2.9,20.5,268.0,89.21,71.83
2016,7,26,17,30,668.0,73.0,2.8,20.0,308.0,52.03,39.94
2016,7,26,17,45,618.5,66.5,2.7,19.5,256.5,48.65,37.12
2016,7,26,18,0,569.0,60.0,2.6,19.0,205.0,45.12,34.03
2016,7,26,18,15,496.0,52.0,2.5,18.5,157.5,40.12,29.47
2016,7,26,18,30,423.0,44.0,2.4,18.0,110.0,34.95,24.57
2016,7,26,18,45,308.5,32.5,2.3,17.5,71.0,26.31,16.14
2016,7,26,19,0,194.0,21.0,2.2,17.0,32.0,17.3,0.0
2016,7,26,19,15,97.0,10.5,2.1,16.5,16.0,9.55,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,7.5,1.2,15.0,10.0,30.65,0.0
2016,7,27,5,30,90.0,15.0,1.2,15.0,20.0,88.63,0.0
2016,7,27,5,45,185.0,31.0,1.25,15.5,54.0,188.85,141.36
2016,7,27,6,0,280.0,47.0,1.3,16.0,88.0,278.52,224.84
2016,7,27,6,15,351.5,59.0,1.25,16.0,131.0,353.28,289.46
2016,7,27,6,30,423.0,71.0,1.2,16.0,174.0,433.55,355.81
2016,7,27,6,45,211.5,84.0,1.2,16.5,135.5,280.38,231.5
2016,7,27,7,0,0.0,97.0,1.2,17.0,97.0,91.41,71.19
2016,7,27,7,15,12.5,128.0,1.2,17.5,133.5,134.14,107.06
2016,7,27,7,30,25.0,159.0,1.2,18.0,170.0,177.3,142.0
2016,7,27,7,45,24.5,176.0,1.3,18.5,187.5,192.89,153.66
2016,7,27,8,0,24.0,193.0,1.4,19.0,205.0,208.37,165.14
2016,7,27,8,15,37.0,221.5,1.4,19.5,243.0,266.17,210.01
2016,7,27,8,30,50.0,250.0,1.4,20.0,281.0,308.42,241.67
2016,7,27,8,45,60.0,275.0,1.45,20.5,314.5,343.32,267.18
2016,7,27,9,0,70.0,300.0,1.5,21.0,348.0,377.78,291.97
2016,7,27,9,15,68.0,317.5,1.55,21.0,367.0,391.28,301.06
2016,7,27,9,30,66.0,335.0,1.6,21.0,386.0,404.31,309.91
2016,7,27,9,45,68.5,353.0,1.65,21.5,408.0,421.86,321.63
2016,7,27,10,0,71.0,371.0,1.7,22.0,430.0,438.8,332.82
2016,7,27,10,15,96.0,396.0,1.8,22.0,478.5,484.51,366.3
2016,7,27,10,30,121.0,421.0,1.9,22.0,527.0,543.38,408.45
2016,7,27,10,45,127.5,434.0,2.0,22.5,547.5,554.63,415.2
2016,7,27,11,0,134.0,447.0,2.1,23.0,568.0,564.68,421.44
2016,7,27,11,15,182.0,453.0,2.2,23.0,621.0,604.57,450.74
2016,7,27,11,30,230.0,459.0,2.3,23.0,674.0,641.29,477.32
2016,7,27,11,45,217.5,465.5,2.4,23.0,670.0,622.83,463.82
2016,7,27,12,0,205.0,472.0,2.5,23.0,666.0,604.07,450.45
2016,7,27,12,15,200.5,472.5,2.6,23.0,662.5,586.3,437.96
2016,7,27,12,30,196.0,473.0,2.7,23.0,659.0,568.26,425.17
2016,7,27,12,45,178.5,470.0,2.8,23.0,638.0,537.78,403.2
2016,7,27,13,0,161.0,467.0,2.9,23.0,617.0,508.46,381.95
2016,7,27,13,15,172.0,459.0,2.95,22.5,617.0,494.59,372.79
2016,7,27,13,30,183.0,451.0,3.0,22.0,617.0,479.75,362.61
2016,7,27,13,45,154.5,438.0,3.15,22.0,576.0,438.79,332.29
2016,7,27,14,0,126.0,425.0,3.3,22.0,535.0,400.81,304.09
2016,7,27,14,15,121.0,409.0,3.3,21.5,512.0,374.16,284.55
2016,7,27,14,30,116.0,393.0,3.3,21.0,489.0,348.36,265.36
2016,7,27,14,45,97.5,369.5,3.35,21.0,448.0,323.37,246.47
2016,7,27,15,0,79.0,346.0,3.4,21.0,407.0,291.82,222.69
2016,7,27,15,15,76.0,325.5,3.35,20.5,381.5,268.19,204.95
2016,7,27,15,30,73.0,305.0,3.3,20.0,356.0,245.2,187.71
2016,7,27,15,45,58.0,276.5,3.3,20.0,315.5,216.51,166.4
2016,7,27,16,0,43.0,248.0,3.3,20.0,275.0,190.01,147.04
2016,7,27,16,15,31.0,219.5,3.25,19.5,238.5,165.7,135.78
2016,7,27,16,30,19.0,191.0,3.2,19.0,202.0,156.08,128.4
2016,7,27,16,45,21.5,176.5,3.15,19.0,187.5,144.47,119.01
2016,7,27,17,0,24.0,162.0,3.1,19.0,173.0,132.74,109.41
2016,7,27,17,15,19.5,142.5,3.05,18.5,150.5,117.38,96.76
2016,7,27,17,30,15.0,123.0,3.0,18.0,128.0,101.9,83.77
2016,7,27,17,45,275.0,91.0,2.95,18.0,161.0,65.25,51.89
2016,7,27,18,0,535.0,59.0,2.9,18.0,194.0,44.25,33.39
2016,7,27,18,15,463.0,50.5,2.8,17.5,148.5,38.81,28.44
2016,7,27,18,30,391.0,42.0,2.7,17.0,103.0,33.18,23.11
2016,7,27,18,45,285.5,30.5,2.65,16.5,66.0,24.53,14.62
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,15.5,0.0
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,10.91,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,29.86,0.0
2016,7,28,5,45,206.0,30.5,1.7,13.5,60.5,201.33,150.9
2016,7,28,6,0,412.0,37.0,1.7,14.0,97.0,355.57,289.35
2016,7,28,6,15,485.5,45.0,1.65,14.5,142.5,433.56,356.67
2016,7,28,6,30,559.0,53.0,1.6,15.0,188.0,516.64,423.61
2016,7,28,6,45,279.5,77.5,1.6,15.5,145.0,342.46,283.91
2016,7,28,7,0,0.0,102.0,1.6,16.0,102.0,97.28,76.34
2016,7,28,7,15,0.0,104.5,1.55,16.0,104.5,97.31,76.63
2016,7,28,7,30,0.0,107.0,1.5,16.0,107.0,98.19,77.13
2016,7,28,7,45,22.5,156.5,1.45,16.5,168.5,169.46,136.19
2016,7,28,8,0,45.0,206.0,1.4,17.0,230.0,259.23,207.81
2016,7,28,8,15,90.0,238.5,1.45,17.5,291.5,337.08,268.73
2016,7,28,8,30,135.0,271.0,1.5,18.0,353.0,433.79,341.83
2016,7,28,8,45,93.5,279.5,1.55,18.5,338.5,381.4,298.98
2016,7,28,9,0,52.0,288.0,1.6,19.0,324.0,346.38,269.9
2016,7,28,9,15,53.5,307.0,1.7,19.0,346.5,365.18,283.81
2016,7,28,9,30,55.0,326.0,1.8,19.0,369.0,383.5,297.03
2016,7,28,9,45,80.0,356.0,1.9,19.5,420.5,436.6,336.26
2016,7,28,10,0,105.0,386.0,2.0,20.0,472.0,488.53,373.73
2016,7,28,10,15,122.0,404.5,2.1,20.0,508.0,534.71,406.88
2016,7,28,10,30,139.0,423.0,2.2,20.0,544.0,562.82,426.95
2016,7,28,10,45,199.0,429.5,2.3,20.5,607.5,618.12,466.94
2016,7,28,11,0,259.0,436.0,2.4,21.0,671.0,682.06,511.85
2016,7,28,11,15,184.5,446.5,2.45,21.0,615.0,600.4,451.7
2016,7,28,11,30,110.0,457.0,2.5,21.0,559.0,523.9,395.18
2016,7,28,11,45,116.5,454.0,2.65,21.0,563.5,525.23,396.87
2016,7,28,12,0,123.0,451.0,2.8,21.0,568.0,517.06,391.32
2016,7,28,12,15,130.5,461.5,2.85,21.0,585.5,520.83,394.07
2016,7,28,12,30,138.0,472.0,2.9,21.0,603.0,523.2,395.73
2016,7,28,12,45,112.5,460.0,2.95,21.0,566.5,481.81,365.09
2016,7,28,13,0,87.0,448.0,3.0,21.0,530.0,444.57,337.49
2016,7,28,13,15,95.0,444.0,3.0,20.5,532.0,437.14,332.84
2016,7,28,13,30,103.0,440.0,3.0,20.0,534.0,428.88,327.32
2016,7,28,13,45,113.0,431.5,3.05,20.0,532.5,411.23,314.21
2016,7,28,14,0,123.0,423.0,3.1,20.0,531.0,397.55,303.85
2016,7,28,14,15,136.0,409.5,3.1,20.0,525.0,380.75,290.82
2016,7,28,14,30,149.0,396.0,3.1,20.0,519.0,362.81,276.63
2016,7,28,14,45,121.5,373.5,3.1,20.0,471.0,324.18,247.26
2016,7,28,15,0,94.0,351.0,3.1,20.0,423.0,299.01,228.42
2016,7,28,15,15,90.0,330.5,3.1,19.5,396.5,274.23,209.74
2016,7,28,15,30,86.0,310.0,3.1,19.0,370.0,250.19,191.69
2016,7,28,15,45,125.0,292.5,3.1,19.0,373.5,222.9,169.18
2016,7,28,16,0,164.0,275.0,3.1,19.0,377.0,202.24,153.52
2016,7,28,16,15,100.5,240.0,3.05,18.5,301.0,177.92,146.51
2016,7,28,16,30,37.0,205.0,3.0,18.0,225.0,155.49,128.37
2016,7,28,16,45,42.5,188.0,3.0,18.0,209.0,143.81,118.9
2016,7,28,17,0,48.0,171.0,3.0,18.0,193.0,131.82,109.06
2016,7,28,17,15,44.0,150.0,3.0,17.5,168.0,117.03,96.85
2016,7,28,17,30,40.0,129.0,3.0,17.0,143.0,101.92,84.12
2016,7,28,17,45,288.0,93.0,3.0,17.0,167.0,66.84,53.5
2016,7,28,18,0,536.0,57.0,3.0,17.0,191.0,42.71,32.17
2016,7,28,18,15,464.0,49.0,2.85,16.5,145.5,37.64,27.52
2016,7,28,18,30,392.0,41.0,2.7,16.0,100.0,32.41,22.51
2016,7,28,18,45,281.5,29.5,2.55,16.0,64.0,23.71,13.84
2016,7,28,19,0,171.0,18.0,2.4,16.0,28.0,14.65,0.0
2016,7,28,19,15,85.5,9.0,2.25,15.5,14.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,36.62,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,100.87,0.0
2016,7,29,5,45,214.5,28.5,2.15,14.5,53.5,203.15,149.86
2016,7,29,6,0,316.0,42.0,2.2,15.0,87.0,297.67,241.7
2016,7,29,6,15,390.0,52.0,2.15,15.0,130.0,374.99,309.8
2016,7,29,6,30,464.0,62.0,2.1,15.0,173.0,457.42,379.21
2016,7,29,6,45,236.0,88.0,2.05,15.5,145.0,305.26,254.24
2016,7,29,7,0,8.0,114.0,2.0,16.0,117.0,118.17,94.2
2016,7,29,7,15,9.0,130.5,1.95,16.0,134.5,134.41,107.88
2016,7,29,7,30,10.0,147.0,1.9,16.0,152.0,150.67,120.97
2016,7,29,7,45,17.5,169.5,1.9,16.5,178.5,179.51,144.15
2016,7,29,8,0,25.0,192.0,1.9,17.0,205.0,208.43,166.93
2016,7,29,8,15,50.0,226.0,1.95,17.5,255.5,284.2,226.99
2016,7,29,8,30,75.0,260.0,2.0,18.0,306.0,344.72,273.45
2016,7,29,8,45,56.0,266.5,2.05,18.5,302.5,329.76,259.68
2016,7,29,9,0,37.0,273.0,2.1,19.0,299.0,314.66,246.23
2016,7,29,9,15,45.5,299.0,2.1,19.0,332.5,348.38,271.7
2016,7,29,9,30,54.0,325.0,2.1,19.0,366.0,381.49,296.19
2016,7,29,9,45,100.0,358.5,2.15,19.5,439.0,459.21,354.41
2016,7,29,10,0,146.0,392.0,2.2,20.0,512.0,552.09,421.6
2016,7,29,10,15,206.5,401.0,2.25,20.0,576.5,613.66,466.42
2016,7,29,10,30,267.0,410.0,2.3,20.0,641.0,687.48,519.0
2016,7,29,10,45,243.0,426.5,2.4,20.5,641.0,669.88,504.1
2016,7,29,11,0,219.0,443.0,2.5,21.0,641.0,639.83,481.35
2016,7,29,11,15,209.5,453.0,2.55,21.0,644.5,629.28,473.44
2016,7,29,11,30,200.0,463.0,2.6,21.0,648.0,617.99,464.91
2016,7,29,11,45,226.5,462.5,2.65,21.0,674.5,627.27,472.02
2016,7,29,12,0,253.0,462.0,2.7,21.0,701.0,638.76,480.43
2016,7,29,12,15,254.0,462.0,2.75,21.0,702.0,621.6,468.03
2016,7,29,12,30,255.0,462.0,2.8,21.0,703.0,603.7,455.2
2016,7,29,12,45,262.0,456.5,2.9,21.0,702.0,584.92,441.95
2016,7,29,13,0,269.0,451.0,3.0,21.0,701.0,565.32,427.91
2016,7,29,13,15,291.5,436.5,3.05,20.5,704.0,547.65,415.95
2016,7,29,13,30,314.0,422.0,3.1,20.0,707.0,528.12,402.18
2016,7,29,13,45,263.5,422.5,3.2,20.0,657.5,478.62,364.84
2016,7,29,14,0,213.0,423.0,3.3,20.0,608.0,441.14,336.35
2016,7,29,14,15,198.5,409.0,3.3,20.0,577.5,407.33,310.44
2016,7,29,14,30,184.0,395.0,3.3,20.0,547.0,375.17,285.59
2016,7,29,14,45,146.0,374.5,3.3,20.0,492.0,332.56,253.23
2016,7,29,15,0,108.0,354.0,3.3,20.0,437.0,304.5,232.33
2016,7,29,15,15,106.5,334.0,3.25,19.5,412.0,279.77,213.48
2016,7,29,15,30,105.0,314.0,3.2,19.0,387.0,255.47,195.06
2016,7,29,15,45,70.0,276.5,3.2,19.0,324.0,217.2,167.09
2016,7,29,16,0,35.0,239.0,3.2,19.0,261.0,183.44,142.7
2016,7,29,16,15,26.5,213.5,3.15,18.5,229.5,172.93,142.41
2016,7,29,16,30,18.0,188.0,3.1,18.0,198.0,153.85,127.02
2016,7,29,16,45,15.0,169.5,3.1,18.0,177.0,139.41,115.19
2016,7,29,17,0,12.0,151.0,3.1,18.0,156.0,124.84,103.09
2016,7,29,17,15,7.5,133.0,3.05,17.5,136.0,110.47,91.2
2016,7,29,17,30,3.0,115.0,3.0,17.0,116.0,95.99,78.97
2016,7,29,17,45,284.0,84.0,2.95,17.0,154.5,60.4,47.84
2016,7,29,18,0,565.0,53.0,2.9,17.0,193.0,39.7,29.51
2016,7,29,18,15,493.0,46.0,2.7,16.5,147.0,35.31,25.46
2016,7,29,18,30,421.0,39.0,2.5,16.0,101.0,30.82,21.1
2016,7,29,18,45,304.5,28.0,2.4,16.0,64.0,22.49,12.69
2016,7,29,19,0,188.0,17.0,2.3,16.0,27.0,13.82,0.0
2016,7,29,19,15,94.0,8.5,2.15,15.5,13.5,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,53.67,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,115.03,0.0
2016,7,30,5,45,300.5,25.5,2.15,13.5,58.0,255.58,187.17
2016,7,30,6,0,423.0,36.0,2.3,14.0,94.0,360.82,293.36
2016,7,30,6,15,498.5,43.5,2.3,14.5,140.5,439.77,362.93
2016,7,30,6,30,574.0,51.0,2.3,15.0,187.0,523.99,431.78
2016,7,30,6,45,287.0,69.5,2.3,15.5,137.5,336.65,280.92
2016,7,30,7,0,0.0,88.0,2.3,16.0,88.0,81.7,63.46
2016,7,30,7,15,0.0,109.5,2.25,16.0,109.5,103.02,81.49
2016,7,30,7,30,0.0,131.0,2.2,16.0,131.0,124.11,98.74
2016,7,30,7,45,6.0,154.0,2.2,16.5,157.5,152.04,121.41
2016,7,30,8,0,12.0,177.0,2.2,17.0,184.0,180.02,143.69
2016,7,30,8,15,60.0,222.0,2.2,17.5,258.0,288.98,231.58
2016,7,30,8,30,108.0,267.0,2.2,18.0,332.0,385.02,306.02
2016,7,30,8,45,93.5,284.5,2.25,18.5,344.0,387.53,305.44
2016,7,30,9,0,79.0,302.0,2.3,19.0,356.0,389.28,304.79
2016,7,30,9,15,75.0,319.0,2.35,19.0,373.5,400.19,312.11
2016,7,30,9,30,71.0,336.0,2.4,19.0,391.0,410.62,319.04
2016,7,30,9,45,85.0,359.5,2.5,19.5,427.0,445.48,344.32
2016,7,30,10,0,99.0,383.0,2.6,20.0,463.0,479.42,368.49
2016,7,30,10,15,170.0,399.0,2.65,20.0,543.0,575.76,440.16
2016,7,30,10,30,241.0,415.0,2.7,20.0,623.0,667.3,506.21
2016,7,30,10,45,152.0,413.5,2.8,20.0,546.0,556.97,424.05
2016,7,30,11,0,63.0,412.0,2.9,20.0,469.0,451.45,344.55
2016,7,30,11,15,87.0,434.0,2.95,20.0,514.0,488.64,372.81
2016,7,30,11,30,111.0,456.0,3.0,20.0,559.0,523.6,398.51
2016,7,30,11,45,110.0,460.0,3.05,20.0,563.0,517.85,393.9
2016,7,30,12,0,109.0,464.0,3.1,20.0,567.0,511.65,389.2
2016,7,30,12,15,131.0,468.0,3.1,20.0,592.0,526.5,400.32
2016,7,30,12,30,153.0,472.0,3.1,20.0,617.0,534.04,405.95
2016,7,30,12,45,120.0,459.0,3.1,20.0,572.0,485.91,369.94
2016,7,30,13,0,87.0,446.0,3.1,20.0,527.0,442.52,337.47
2016,7,30,13,15,64.5,416.0,3.05,20.0,476.0,394.89,301.86
2016,7,30,13,30,42.0,386.0,3.0,20.0,425.0,350.16,268.21
2016,7,30,13,45,83.5,404.0,3.0,20.0,478.0,379.9,290.97
2016,7,30,14,0,125.0,422.0,3.0,20.0,531.0,397.09,303.5
2016,7,30,14,15,87.0,387.0,2.95,19.5,461.5,350.57,268.79
2016,7,30,14,30,49.0,352.0,2.9,19.0,392.0,301.51,232.33
2016,7,30,14,45,44.5,331.5,2.9,19.0,367.0,278.52,214.9
2016,7,30,15,0,40.0,311.0,2.9,19.0,342.0,256.39,198.01
2016,7,30,15,15,42.5,297.5,2.85,18.5,328.5,241.34,186.71
2016,7,30,15,30,45.0,284.0,2.8,18.0,315.0,226.08,175.22
2016,7,30,15,45,35.5,256.5,2.8,18.0,280.0,200.51,155.91
2016,7,30,16,0,26.0,229.0,2.8,18.0,245.0,187.88,147.09
2016,7,30,16,15,17.5,201.5,2.85,17.5,212.0,164.59,135.87
2016,7,30,16,30,9.0,174.0,2.9,17.0,179.0,143.91,119.06
2016,7,30,16,45,12.0,163.5,2.95,17.0,169.0,135.11,111.97
2016,7,30,17,0,15.0,153.0,3.0,17.0,159.0,126.17,104.66
2016,7,30,17,15,11.0,134.5,3.0,16.5,139.0,111.47,92.43
2016,7,30,17,30,7.0,116.0,3.0,16.0,119.0,96.64,79.86
2016,7,30,17,45,317.0,81.5,3.05,16.0,160.0,58.85,46.66
2016,7,30,18,0,627.0,47.0,3.1,16.0,201.0,38.46,28.53
2016,7,30,18,15,556.5,41.0,3.05,15.5,153.5,34.31,24.66
2016,7,30,18,30,486.0,35.0,3.0,15.0,106.0,27.6,18.36
2016,7,30,18,45,368.5,25.5,2.95,15.0,67.0,20.45,10.91
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,13.04,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
