Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.0,7.0,2.45,13.0,11.0,6.37,0.0
2016,7,31,5,30,206.0,14.0,2.5,13.0,22.0,129.82,0.0
2016,7,31,5,45,331.0,23.5,2.65,13.5,59.0,271.47,195.69
2016,7,31,6,0,456.0,33.0,2.8,14.0,96.0,378.05,307.37
2016,7,31,6,15,530.5,40.0,2.75,14.0,142.5,451.1,373.26
2016,7,31,6,30,605.0,47.0,2.7,14.0,189.0,535.74,443.66
2016,7,31,6,45,302.5,54.0,2.65,14.5,125.0,325.44,274.11
2016,7,31,7,0,0.0,61.0,2.6,15.0,61.0,53.89,40.27
2016,7,31,7,15,5.5,104.0,2.45,15.0,106.5,101.72,81.01
2016,7,31,7,30,11.0,147.0,2.3,15.0,152.0,151.86,122.65
2016,7,31,7,45,8.5,156.5,2.2,15.5,160.5,157.17,126.16
2016,7,31,8,0,6.0,166.0,2.1,16.0,169.0,162.68,129.83
2016,7,31,8,15,3.0,164.0,2.0,16.5,165.5,155.82,123.41
2016,7,31,8,30,0.0,162.0,1.9,17.0,162.0,149.54,117.56
2016,7,31,8,45,5.0,187.5,1.85,17.5,191.0,178.88,140.75
2016,7,31,9,0,10.0,213.0,1.8,18.0,220.0,208.18,163.41
2016,7,31,9,15,13.5,235.5,1.8,18.0,245.5,232.82,182.39
2016,7,31,9,30,17.0,258.0,1.8,18.0,271.0,257.25,201.04
2016,7,31,9,45,26.5,294.5,1.8,18.5,316.0,317.49,246.68
2016,7,31,10,0,36.0,331.0,1.8,19.0,361.0,361.91,279.28
2016,7,31,10,15,69.0,371.5,1.8,19.0,431.0,432.38,332.08
2016,7,31,10,30,102.0,412.0,1.8,19.0,501.0,500.87,382.11
2016,7,31,10,45,100.5,423.0,1.8,19.0,512.5,504.1,383.35
2016,7,31,11,0,99.0,434.0,1.8,19.0,524.0,506.75,384.67
2016,7,31,11,15,149.5,447.5,1.85,19.0,585.0,568.97,430.44
2016,7,31,11,30,200.0,461.0,1.9,19.0,646.0,615.61,464.13
2016,7,31,11,45,189.0,466.0,1.95,19.5,642.0,597.81,449.86
2016,7,31,12,0,178.0,471.0,2.0,20.0,638.0,579.8,435.95
2016,7,31,12,15,165.5,471.0,2.05,20.0,627.0,556.15,418.87
2016,7,31,12,30,153.0,471.0,2.1,20.0,616.0,532.91,402.03
2016,7,31,12,45,151.0,467.0,2.2,20.0,608.5,514.41,388.94
2016,7,31,13,0,149.0,463.0,2.3,20.0,601.0,495.92,375.69
2016,7,31,13,15,159.5,455.5,2.35,19.5,601.5,482.57,366.8
2016,7,31,13,30,170.0,448.0,2.4,19.0,602.0,468.27,356.97
2016,7,31,13,45,214.0,430.0,2.5,19.0,619.0,463.07,353.24
2016,7,31,14,0,258.0,412.0,2.6,19.0,636.0,446.43,340.41
2016,7,31,14,15,172.5,396.0,2.65,19.0,544.0,385.84,294.73
2016,7,31,14,30,87.0,380.0,2.7,19.0,452.0,335.61,257.45
2016,7,31,14,45,89.0,363.5,2.8,19.0,434.0,314.98,241.69
2016,7,31,15,0,91.0,347.0,2.9,19.0,416.0,294.33,225.66
2016,7,31,15,15,75.0,320.5,2.95,18.5,375.5,263.25,202.51
2016,7,31,15,30,59.0,294.0,3.0,18.0,335.0,234.43,181.24
2016,7,31,15,45,43.5,262.0,3.1,18.0,291.0,204.53,158.88
2016,7,31,16,0,28.0,230.0,3.2,18.0,247.0,176.93,138.37
2016,7,31,16,15,20.5,205.0,3.2,17.5,216.5,166.94,137.97
2016,7,31,16,30,13.0,180.0,3.2,17.0,186.0,148.09,122.68
2016,7,31,16,45,20.5,170.0,3.25,16.5,179.0,139.64,116.12
2016,7,31,17,0,28.0,160.0,3.3,16.0,172.0,124.66,103.79
2016,7,31,17,15,24.0,140.5,3.25,15.5,150.0,115.65,96.46
2016,7,31,17,30,20.0,121.0,3.2,15.0,128.0,100.14,83.26
2016,7,31,17,45,309.0,85.5,3.15,15.0,161.5,61.77,49.44
2016,7,31,18,0,598.0,50.0,3.1,15.0,195.0,37.61,27.89
2016,7,31,18,15,524.0,43.0,3.0,14.5,148.0,33.09,23.68
2016,7,31,18,30,450.0,36.0,2.9,14.0,101.0,28.46,19.16
2016,7,31,18,45,331.5,26.0,2.85,14.0,63.5,20.92,11.14
2016,7,31,19,0,213.0,16.0,2.8,14.0,26.0,13.09,0.0
2016,7,31,19,15,106.5,8.0,2.7,14.0,13.0,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.0,2.05,13.0,10.0,6.37,0.0
2016,8,1,5,30,171.0,14.0,2.1,13.0,20.0,109.72,0.0
2016,8,1,5,45,300.0,24.0,2.15,13.5,55.5,251.88,177.36
2016,8,1,6,0,429.0,34.0,2.2,14.0,91.0,361.39,292.68
2016,8,1,6,15,505.5,41.0,2.15,14.0,137.0,440.25,363.14
2016,8,1,6,30,582.0,48.0,2.1,14.0,183.0,524.57,432.88
2016,8,1,6,45,291.0,66.0,2.1,14.5,133.5,334.43,279.94
2016,8,1,7,0,0.0,84.0,2.1,15.0,84.0,77.5,60.16
2016,8,1,7,15,8.0,116.5,2.05,15.0,120.0,117.9,94.62
2016,8,1,7,30,16.0,149.0,2.0,15.0,156.0,158.69,128.43
2016,8,1,7,45,17.5,167.0,2.0,15.5,175.5,177.13,142.83
2016,8,1,8,0,19.0,185.0,2.0,16.0,195.0,195.51,157.0
2016,8,1,8,15,22.5,204.5,1.95,16.0,217.5,217.34,174.09
2016,8,1,8,30,26.0,224.0,1.9,16.0,240.0,239.11,190.92
2016,8,1,8,45,39.5,255.0,1.85,16.5,281.5,300.73,238.73
2016,8,1,9,0,53.0,286.0,1.8,17.0,323.0,345.52,272.27
2016,8,1,9,15,84.0,317.5,1.85,17.0,379.5,407.55,319.68
2016,8,1,9,30,115.0,349.0,1.9,17.0,436.0,486.62,378.56
2016,8,1,9,45,124.5,368.5,2.0,17.5,467.0,511.77,395.57
2016,8,1,10,0,134.0,388.0,2.1,18.0,498.0,535.84,412.01
2016,8,1,10,15,133.0,403.5,2.2,18.0,515.5,544.22,417.45
2016,8,1,10,30,132.0,419.0,2.3,18.0,533.0,551.63,422.34
2016,8,1,10,45,203.0,424.0,2.4,18.5,604.0,615.67,469.58
2016,8,1,11,0,274.0,429.0,2.5,19.0,675.0,688.04,521.11
2016,8,1,11,15,291.5,432.0,2.55,19.0,698.0,692.67,523.93
2016,8,1,11,30,309.0,435.0,2.6,19.0,721.0,695.23,525.79
2016,8,1,11,45,324.0,425.0,2.7,19.0,727.5,681.48,516.57
2016,8,1,12,0,339.0,415.0,2.8,19.0,734.0,666.18,506.24
2016,8,1,12,15,296.0,437.0,2.9,19.0,715.5,631.69,480.46
2016,8,1,12,30,253.0,459.0,3.0,19.0,697.0,598.41,455.52
2016,8,1,12,45,590.0,280.0,3.1,19.0,828.5,667.81,513.01
2016,8,1,13,0,927.0,101.0,3.2,19.0,960.0,711.89,549.18
2016,8,1,13,15,924.0,100.5,3.3,19.0,945.5,667.03,514.54
2016,8,1,13,30,921.0,100.0,3.4,19.0,931.0,620.69,478.46
2016,8,1,13,45,918.5,98.0,3.5,19.0,909.5,572.12,439.69
2016,8,1,14,0,916.0,96.0,3.6,19.0,888.0,522.42,398.87
2016,8,1,14,15,910.0,95.0,3.65,18.5,859.5,471.03,356.13
2016,8,1,14,30,904.0,94.0,3.7,18.0,831.0,419.22,311.72
2016,8,1,14,45,897.0,92.0,3.8,18.0,796.5,366.11,264.7
2016,8,1,15,0,890.0,90.0,3.9,18.0,762.0,313.12,217.18
2016,8,1,15,15,570.0,198.0,3.9,17.5,619.5,256.42,179.31
2016,8,1,15,30,250.0,306.0,3.9,17.0,477.0,251.28,187.36
2016,8,1,15,45,227.0,287.0,3.95,17.0,434.5,228.48,171.22
2016,8,1,16,0,204.0,268.0,4.0,17.0,392.0,197.67,150.87
2016,8,1,16,15,151.0,245.0,3.95,16.5,332.5,170.22,141.4
2016,8,1,16,30,98.0,222.0,3.9,16.0,273.0,165.51,138.15
2016,8,1,16,45,70.0,194.0,3.9,16.0,228.5,147.21,122.92
2016,8,1,17,0,42.0,166.0,3.9,16.0,184.0,128.35,107.05
2016,8,1,17,15,38.0,145.5,3.85,15.5,160.0,113.8,94.89
2016,8,1,17,30,34.0,125.0,3.8,15.0,136.0,98.92,82.22
2016,8,1,17,45,304.5,89.0,3.8,15.0,163.5,64.37,51.74
2016,8,1,18,0,575.0,53.0,3.8,15.0,191.0,40.02,30.01
2016,8,1,18,15,498.5,45.5,3.7,14.5,144.5,35.2,25.51
2016,8,1,18,30,422.0,38.0,3.6,14.0,98.0,30.26,20.67
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.5,21.87,11.62
2016,8,1,19,0,167.0,16.0,3.4,14.0,23.0,13.14,0.0
2016,8,1,19,15,83.5,8.0,3.35,14.0,11.5,7.28,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,126.0,14.0,2.9,13.0,18.0,84.05,0.0
2016,8,2,5,45,262.5,25.5,3.0,13.5,54.0,229.2,157.31
2016,8,2,6,0,399.0,37.0,3.1,14.0,90.0,345.17,280.1
2016,8,2,6,15,481.5,45.0,3.05,14.0,136.5,428.65,355.22
2016,8,2,6,30,564.0,53.0,3.0,14.0,183.0,517.88,430.25
2016,8,2,6,45,282.0,50.5,3.0,14.5,115.5,303.86,256.57
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,42.35,30.5
2016,8,2,7,15,0.0,72.5,2.95,15.0,72.5,64.18,49.14
2016,8,2,7,30,0.0,97.0,2.9,15.0,97.0,88.12,69.16
2016,8,2,7,45,0.0,112.0,2.9,15.5,112.0,102.34,80.64
2016,8,2,8,0,0.0,127.0,2.9,16.0,127.0,116.49,91.9
2016,8,2,8,15,0.0,134.0,2.85,16.0,134.0,122.53,96.54
2016,8,2,8,30,0.0,141.0,2.8,16.0,141.0,128.66,101.23
2016,8,2,8,45,3.5,171.0,2.8,16.5,173.5,160.95,127.1
2016,8,2,9,0,7.0,201.0,2.8,17.0,206.0,193.25,152.52
2016,8,2,9,15,9.5,219.0,2.75,17.0,226.5,212.43,167.41
2016,8,2,9,30,12.0,237.0,2.7,17.0,247.0,231.47,182.11
2016,8,2,9,45,14.0,254.5,2.7,17.5,266.5,249.34,195.41
2016,8,2,10,0,16.0,272.0,2.7,18.0,286.0,266.99,208.43
2016,8,2,10,15,17.5,287.0,2.7,18.0,302.5,281.48,219.28
2016,8,2,10,30,19.0,302.0,2.7,18.0,319.0,295.71,229.92
2016,8,2,10,45,22.5,323.0,2.75,18.5,344.0,317.26,245.76
2016,8,2,11,0,26.0,344.0,2.8,19.0,369.0,349.99,269.89
2016,8,2,11,15,39.5,378.5,2.8,19.0,415.5,391.53,301.13
2016,8,2,11,30,53.0,413.0,2.8,19.0,462.0,431.16,330.55
2016,8,2,11,45,67.0,430.0,2.85,19.0,492.5,452.77,346.59
2016,8,2,12,0,81.0,447.0,2.9,19.0,523.0,472.65,361.35
2016,8,2,12,15,106.0,456.5,2.95,19.0,556.5,492.63,376.45
2016,8,2,12,30,131.0,466.0,3.0,19.0,590.0,511.55,390.61
2016,8,2,12,45,166.5,462.5,3.05,19.5,618.0,521.04,397.33
2016,8,2,13,0,202.0,459.0,3.1,20.0,646.0,527.42,401.55
2016,8,2,13,15,172.0,451.5,3.15,20.0,609.0,486.45,370.83
2016,8,2,13,30,142.0,444.0,3.2,20.0,572.0,448.16,342.17
2016,8,2,13,45,132.5,431.0,3.3,20.0,548.5,419.51,320.79
2016,8,2,14,0,123.0,418.0,3.4,20.0,525.0,392.03,300.07
2016,8,2,14,15,137.5,404.5,3.45,20.0,520.0,375.69,287.4
2016,8,2,14,30,152.0,391.0,3.5,20.0,515.0,358.06,273.34
2016,8,2,14,45,128.0,370.0,3.6,20.0,471.0,321.65,245.53
2016,8,2,15,0,104.0,349.0,3.7,20.0,427.0,298.28,227.93
2016,8,2,15,15,85.0,322.5,3.8,19.5,384.0,265.86,203.81
2016,8,2,15,30,66.0,296.0,3.9,19.0,341.0,236.03,181.88
2016,8,2,15,45,50.5,266.0,4.0,19.0,299.0,207.04,160.3
2016,8,2,16,0,35.0,236.0,4.1,19.0,257.0,180.34,140.66
2016,8,2,16,15,37.0,219.0,4.15,18.5,240.0,164.81,135.85
2016,8,2,16,30,39.0,202.0,4.2,18.0,223.0,153.33,126.84
2016,8,2,16,45,43.0,184.0,4.3,18.0,204.5,140.96,116.73
2016,8,2,17,0,47.0,166.0,4.4,18.0,186.0,128.28,106.24
2016,8,2,17,15,41.0,145.5,4.4,17.5,161.5,113.7,94.13
2016,8,2,17,30,35.0,125.0,4.4,17.0,137.0,98.81,81.51
2016,8,2,17,45,279.0,93.0,4.45,17.0,161.0,70.85,57.01
2016,8,2,18,0,523.0,61.0,4.5,17.0,185.0,46.56,35.49
2016,8,2,18,15,440.0,52.0,4.45,16.5,138.5,40.76,30.11
2016,8,2,18,30,357.0,43.0,4.4,16.0,92.0,34.8,24.31
2016,8,2,18,45,225.0,29.5,4.35,15.5,56.0,23.13,12.14
2016,8,2,19,0,93.0,16.0,4.3,15.0,20.0,14.55,0.0
2016,8,2,19,15,46.5,8.0,4.2,15.0,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,2.5,14.0,16.0,64.91,0.0
2016,8,3,5,45,230.0,25.5,2.55,14.5,51.0,207.73,137.09
2016,8,3,6,0,366.0,38.0,2.6,15.0,86.0,324.26,261.25
2016,8,3,6,15,451.0,47.0,2.45,15.0,132.0,409.49,337.14
2016,8,3,6,30,536.0,56.0,2.3,15.0,178.0,500.71,413.21
2016,8,3,6,45,268.0,61.5,2.15,15.5,122.5,309.7,258.71
2016,8,3,7,0,0.0,67.0,2.0,16.0,67.0,59.52,44.84
2016,8,3,7,15,1.0,101.5,1.9,16.5,102.0,95.49,75.14
2016,8,3,7,30,2.0,136.0,1.8,17.0,137.0,131.98,104.95
2016,8,3,7,45,7.5,156.0,1.7,17.5,160.0,156.11,124.25
2016,8,3,8,0,13.0,176.0,1.6,18.0,183.0,180.32,143.26
2016,8,3,8,15,11.5,185.5,1.6,18.0,192.0,186.69,147.75
2016,8,3,8,30,10.0,195.0,1.6,18.0,201.0,193.2,152.37
2016,8,3,8,45,14.5,218.0,1.65,18.5,227.5,219.56,172.64
2016,8,3,9,0,19.0,241.0,1.7,19.0,254.0,245.77,192.43
2016,8,3,9,15,26.5,269.0,1.8,19.0,288.5,296.73,231.56
2016,8,3,9,30,34.0,297.0,1.9,19.0,323.0,331.29,257.56
2016,8,3,9,45,90.0,342.5,2.0,19.5,414.5,431.97,334.07
2016,8,3,10,0,146.0,388.0,2.1,20.0,506.0,547.51,418.34
2016,8,3,10,15,135.0,401.5,2.2,20.0,514.0,543.9,414.15
2016,8,3,10,30,124.0,415.0,2.3,20.0,522.0,539.61,410.33
2016,8,3,10,45,109.5,422.5,2.45,20.0,519.0,511.9,389.83
2016,8,3,11,0,95.0,430.0,2.6,20.0,516.0,498.8,379.88
2016,8,3,11,15,152.5,443.5,2.75,20.0,583.5,567.24,431.15
2016,8,3,11,30,210.0,457.0,2.9,20.0,651.0,619.77,469.92
2016,8,3,11,45,167.5,460.5,3.05,20.0,616.0,573.56,435.37
2016,8,3,12,0,125.0,464.0,3.2,20.0,581.0,529.16,402.38
2016,8,3,12,15,123.5,464.0,3.3,20.0,580.0,516.12,393.03
2016,8,3,12,30,122.0,464.0,3.4,20.0,579.0,502.82,383.3
2016,8,3,12,45,88.5,439.5,3.55,20.0,523.0,446.27,341.17
2016,8,3,13,0,55.0,415.0,3.7,20.0,467.0,394.65,302.42
2016,8,3,13,15,79.0,425.0,3.85,19.5,497.5,410.38,315.43
2016,8,3,13,30,103.0,435.0,4.0,19.0,528.0,423.21,325.86
2016,8,3,13,45,104.0,424.0,4.15,19.0,515.5,404.87,311.97
2016,8,3,14,0,105.0,413.0,4.3,19.0,503.0,386.53,298.07
2016,8,3,14,15,97.5,395.5,4.35,19.0,477.0,359.83,277.62
2016,8,3,14,30,90.0,378.0,4.4,19.0,451.0,334.2,257.9
2016,8,3,14,45,52.5,315.5,4.5,19.0,358.0,268.81,208.07
2016,8,3,15,0,15.0,253.0,4.6,19.0,265.0,217.09,168.86
2016,8,3,15,15,18.0,250.0,4.6,18.5,263.5,212.65,165.89
2016,8,3,15,30,21.0,247.0,4.6,18.0,262.0,207.58,162.38
2016,8,3,15,45,13.0,214.5,4.7,18.0,223.5,179.49,140.72
2016,8,3,16,0,5.0,182.0,4.8,18.0,185.0,152.52,119.79
2016,8,3,16,15,2.5,151.5,4.8,17.5,153.0,128.26,105.42
2016,8,3,16,30,0.0,121.0,4.8,17.0,121.0,104.28,85.34
2016,8,3,16,45,0.0,104.5,4.8,17.0,104.5,90.78,73.93
2016,8,3,17,0,0.0,88.0,4.8,17.0,88.0,77.11,62.26
2016,8,3,17,15,0.0,76.5,4.75,16.5,76.5,67.34,53.98
2016,8,3,17,30,0.0,65.0,4.7,16.0,65.0,57.45,45.44
2016,8,3,17,45,277.0,61.0,4.7,16.0,125.5,44.18,33.68
2016,8,3,18,0,554.0,57.0,4.7,16.0,186.0,43.45,32.88
2016,8,3,18,15,471.5,48.5,4.6,15.5,139.0,37.93,27.73
2016,8,3,18,30,389.0,40.0,4.5,15.0,92.0,32.25,22.16
2016,8,3,18,45,253.0,27.5,4.4,14.5,55.5,22.52,11.3
2016,8,3,19,0,117.0,15.0,4.3,14.0,19.0,13.64,0.0
2016,8,3,19,15,58.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,43.5,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,87.0,12.0,3.5,13.0,15.0,59.95,0.0
2016,8,4,5,45,226.5,25.0,3.55,13.5,49.5,203.49,129.67
2016,8,4,6,0,366.0,38.0,3.6,14.0,84.0,323.81,262.04
2016,8,4,6,15,451.5,47.0,3.55,14.0,130.5,409.38,339.65
2016,8,4,6,30,537.0,56.0,3.5,14.0,177.0,500.91,417.65
2016,8,4,6,45,268.5,56.5,3.45,14.5,117.0,302.43,255.3
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,50.34,37.3
2016,8,4,7,15,0.0,76.0,3.4,15.0,76.0,67.79,52.19
2016,8,4,7,30,0.0,95.0,3.4,15.0,95.0,86.17,67.54
2016,8,4,7,45,0.0,96.0,3.4,15.5,96.0,86.29,67.27
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,86.72,67.26
2016,8,4,8,15,0.0,107.5,3.45,16.0,107.5,96.5,75.14
2016,8,4,8,30,0.0,118.0,3.5,16.0,118.0,106.26,82.94
2016,8,4,8,45,0.0,132.0,3.6,16.5,132.0,119.36,93.25
2016,8,4,9,0,0.0,146.0,3.7,17.0,146.0,132.41,103.42
2016,8,4,9,15,15.0,218.0,3.75,17.0,229.5,216.92,171.73
2016,8,4,9,30,30.0,290.0,3.8,17.0,313.0,319.78,252.62
2016,8,4,9,45,26.0,291.5,3.85,17.0,312.0,314.0,247.17
2016,8,4,10,0,22.0,293.0,3.9,17.0,311.0,293.5,230.66
2016,8,4,10,15,24.0,309.0,3.95,17.0,329.0,309.19,242.61
2016,8,4,10,30,26.0,325.0,4.0,17.0,347.0,338.52,264.95
2016,8,4,10,45,42.0,364.0,4.05,17.0,401.0,388.99,303.76
2016,8,4,11,0,58.0,403.0,4.1,17.0,455.0,437.65,340.64
2016,8,4,11,15,39.0,364.5,4.15,17.0,400.0,377.47,294.02
2016,8,4,11,30,20.0,326.0,4.2,17.0,345.0,311.77,243.05
2016,8,4,11,45,21.0,327.5,4.3,17.0,347.5,311.94,243.34
2016,8,4,12,0,22.0,329.0,4.4,17.0,350.0,311.96,243.36
2016,8,4,12,15,20.5,326.5,4.4,17.0,346.0,306.3,238.86
2016,8,4,12,30,19.0,324.0,4.4,17.0,342.0,300.71,234.47
2016,8,4,12,45,21.5,334.0,4.4,17.0,354.0,308.86,240.82
2016,8,4,13,0,24.0,344.0,4.4,17.0,366.0,314.61,245.29
2016,8,4,13,15,23.0,335.5,4.4,17.0,356.5,305.8,238.5
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,295.29,230.43
2016,8,4,13,45,21.5,317.5,4.4,17.0,336.5,284.36,222.05
2016,8,4,14,0,21.0,308.0,4.4,17.0,326.0,273.54,213.75
2016,8,4,14,15,30.0,321.0,4.4,17.0,345.5,276.04,215.75
2016,8,4,14,30,39.0,334.0,4.4,17.0,365.0,283.57,221.56
2016,8,4,14,45,48.5,329.5,4.4,17.0,366.5,277.05,216.26
2016,8,4,15,0,58.0,325.0,4.4,17.0,368.0,269.22,209.82
2016,8,4,15,15,36.0,277.0,4.45,16.5,304.0,224.83,176.01
2016,8,4,15,30,14.0,229.0,4.5,16.0,240.0,193.06,152.24
2016,8,4,15,45,7.5,197.0,4.55,16.0,202.5,165.88,131.01
2016,8,4,16,0,1.0,165.0,4.6,16.0,165.0,139.57,110.24
2016,8,4,16,15,0.5,137.0,4.6,16.0,137.0,117.21,96.54
2016,8,4,16,30,0.0,109.0,4.6,16.0,109.0,94.82,77.48
2016,8,4,16,45,0.0,101.5,4.65,16.0,101.5,88.37,72.14
2016,8,4,17,0,0.0,94.0,4.7,16.0,94.0,81.86,66.68
2016,8,4,17,15,0.0,81.5,4.65,15.5,81.5,71.32,57.71
2016,8,4,17,30,0.0,69.0,4.6,15.0,69.0,60.7,48.52
2016,8,4,17,45,0.0,56.5,4.6,14.5,56.5,49.9,38.99
2016,8,4,18,0,0.0,44.0,4.6,14.0,44.0,38.82,29.03
2016,8,4,18,15,203.5,40.0,4.5,13.5,66.5,30.09,21.02
2016,8,4,18,30,407.0,36.0,4.4,13.0,89.0,28.79,19.31
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,19.88,8.9
2016,8,4,19,0,140.0,13.0,4.3,13.0,18.0,11.82,0.0
2016,8,4,19,15,70.0,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,54.44,0.0
2016,8,5,5,45,211.5,24.5,3.5,14.0,47.0,192.27,116.04
2016,8,5,6,0,344.0,38.0,3.5,14.0,81.0,309.0,249.36
2016,8,5,6,15,430.0,48.0,3.4,14.0,127.0,395.16,327.57
2016,8,5,6,30,516.0,58.0,3.3,14.0,173.0,487.45,406.43
2016,8,5,6,45,258.0,80.5,3.25,14.5,138.0,329.35,276.2
2016,8,5,7,0,0.0,103.0,3.2,15.0,103.0,99.92,79.14
2016,8,5,7,15,3.0,121.0,3.1,15.0,122.5,119.53,95.86
2016,8,5,7,30,6.0,139.0,3.0,15.0,142.0,139.17,112.06
2016,8,5,7,45,29.0,171.0,2.9,15.0,186.0,207.19,168.62
2016,8,5,8,0,52.0,203.0,2.8,15.0,230.0,263.5,214.34
2016,8,5,8,15,33.0,203.0,2.65,15.0,220.5,241.68,195.09
2016,8,5,8,30,14.0,203.0,2.5,15.0,211.0,205.6,164.62
2016,8,5,8,45,12.0,207.0,2.45,15.5,214.5,205.87,164.02
2016,8,5,9,0,10.0,211.0,2.4,16.0,218.0,206.39,163.56
2016,8,5,9,15,13.5,233.0,2.35,16.0,243.0,230.52,182.43
2016,8,5,9,30,17.0,255.0,2.3,16.0,268.0,254.43,200.88
2016,8,5,9,45,13.0,239.0,2.3,16.5,249.0,233.23,183.24
2016,8,5,10,0,9.0,223.0,2.3,17.0,230.0,212.78,166.41
2016,8,5,10,15,21.5,284.0,2.3,17.0,302.0,282.48,221.01
2016,8,5,10,30,34.0,345.0,2.3,17.0,374.0,366.51,285.03
2016,8,5,10,45,121.0,392.0,2.3,17.5,499.5,505.08,389.81
2016,8,5,11,0,208.0,439.0,2.3,18.0,625.0,623.92,475.78
2016,8,5,11,15,257.5,436.0,2.35,18.0,670.0,664.21,504.49
2016,8,5,11,30,307.0,433.0,2.4,18.0,715.0,689.72,523.19
2016,8,5,11,45,259.5,448.0,2.5,18.5,688.0,645.89,489.73
2016,8,5,12,0,212.0,463.0,2.6,19.0,661.0,598.76,454.29
2016,8,5,12,15,214.5,463.0,2.7,19.0,663.5,585.83,445.34
2016,8,5,12,30,217.0,463.0,2.8,19.0,666.0,572.11,435.51
2016,8,5,12,45,197.5,461.0,2.95,19.0,644.0,540.47,412.31
2016,8,5,13,0,178.0,459.0,3.1,19.0,622.0,510.05,389.9
2016,8,5,13,15,149.5,448.5,3.3,19.0,584.5,468.8,359.31
2016,8,5,13,30,121.0,438.0,3.5,19.0,547.0,430.29,330.53
2016,8,5,13,45,131.5,428.0,3.7,19.0,543.5,415.44,319.56
2016,8,5,14,0,142.0,418.0,3.9,19.0,540.0,399.68,307.51
2016,8,5,14,15,227.5,390.5,4.0,18.5,578.0,402.38,309.07
2016,8,5,14,30,313.0,363.0,4.1,18.0,616.0,387.73,295.97
2016,8,5,14,45,309.5,347.0,4.25,18.0,587.5,352.51,267.18
2016,8,5,15,0,306.0,331.0,4.4,18.0,559.0,317.93,238.74
2016,8,5,15,15,228.5,320.5,4.4,17.5,486.0,282.64,213.14
2016,8,5,15,30,151.0,310.0,4.4,17.0,413.0,245.53,187.34
2016,8,5,15,45,89.0,267.5,4.45,17.0,327.0,210.48,163.03
2016,8,5,16,0,27.0,225.0,4.5,17.0,241.0,172.27,135.71
2016,8,5,16,15,13.5,188.5,4.45,16.5,196.5,155.04,128.73
2016,8,5,16,30,0.0,152.0,4.4,16.0,152.0,127.58,105.81
2016,8,5,16,45,0.0,120.0,4.4,16.0,120.0,102.73,84.63
2016,8,5,17,0,0.0,88.0,4.4,16.0,88.0,77.05,62.46
2016,8,5,17,15,0.0,75.5,4.35,15.5,75.5,66.47,53.44
2016,8,5,17,30,0.0,63.0,4.3,15.0,63.0,55.67,44.06
2016,8,5,17,45,199.5,68.0,4.3,15.0,113.0,52.93,41.6
2016,8,5,18,0,399.0,73.0,4.3,15.0,163.0,54.7,42.94
2016,8,5,18,15,315.0,59.5,4.2,14.5,119.5,45.29,34.24
2016,8,5,18,30,231.0,46.0,4.1,14.0,76.0,35.57,24.96
2016,8,5,18,45,115.5,29.5,4.1,14.0,44.5,23.75,10.91
2016,8,5,19,0,0.0,13.0,4.1,14.0,13.0,11.82,0.0
2016,8,5,19,15,0.0,6.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,30.98,0.0
2016,8,6,5,45,157.5,25.5,3.95,13.5,43.0,158.44,88.97
2016,8,6,6,0,276.0,41.0,4.0,14.0,75.0,267.39,215.12
2016,8,6,6,15,364.0,52.5,3.95,14.0,119.5,351.19,291.72
2016,8,6,6,30,452.0,64.0,3.9,14.0,164.0,446.86,374.32
2016,8,6,6,45,226.0,59.5,3.9,14.5,109.5,274.04,231.24
2016,8,6,7,0,0.0,55.0,3.9,15.0,55.0,48.56,35.82
2016,8,6,7,15,0.0,66.0,3.9,15.0,66.0,58.33,44.18
2016,8,6,7,30,0.0,77.0,3.9,15.0,77.0,68.15,52.36
2016,8,6,7,45,0.0,88.0,3.9,15.5,88.0,78.44,60.73
2016,8,6,8,0,0.0,99.0,3.9,16.0,99.0,88.71,68.96
2016,8,6,8,15,0.0,102.0,3.95,16.0,102.0,91.22,70.8
2016,8,6,8,30,0.0,105.0,4.0,16.0,105.0,93.83,72.72
2016,8,6,8,45,0.0,122.5,4.05,16.0,122.5,110.26,86.03
2016,8,6,9,0,0.0,140.0,4.1,16.0,140.0,126.68,99.21
2016,8,6,9,15,2.0,160.5,4.1,16.0,162.5,147.88,116.27
2016,8,6,9,30,4.0,181.0,4.1,16.0,185.0,169.01,133.14
2016,8,6,9,45,4.5,183.5,4.2,16.5,188.0,171.33,134.5
2016,8,6,10,0,5.0,186.0,4.3,17.0,191.0,173.69,135.92
2016,8,6,10,15,7.0,204.0,4.3,17.0,210.5,192.06,150.42
2016,8,6,10,30,9.0,222.0,4.3,17.0,230.0,210.21,164.66
2016,8,6,10,45,11.0,244.5,4.35,17.5,254.5,232.32,181.61
2016,8,6,11,0,13.0,267.0,4.4,18.0,279.0,254.07,198.12
2016,8,6,11,15,15.0,286.5,4.4,18.0,300.5,272.62,212.4
2016,8,6,11,30,17.0,306.0,4.4,18.0,322.0,290.73,226.29
2016,8,6,11,45,16.5,301.0,4.45,18.0,316.5,284.02,220.95
2016,8,6,12,0,16.0,296.0,4.5,18.0,311.0,277.38,215.74
2016,8,6,12,15,20.0,321.5,4.5,18.0,340.5,301.35,234.33
2016,8,6,12,30,24.0,347.0,4.5,18.0,370.0,325.91,253.2
2016,8,6,12,45,24.5,348.0,4.5,18.0,371.5,322.65,250.63
2016,8,6,13,0,25.0,349.0,4.5,18.0,373.0,319.25,248.03
2016,8,6,13,15,20.5,320.5,4.5,18.0,339.5,291.44,226.58
2016,8,6,13,30,16.0,292.0,4.5,18.0,306.0,262.49,204.2
2016,8,6,13,45,14.5,274.5,4.55,18.0,287.0,245.03,190.76
2016,8,6,14,0,13.0,257.0,4.6,18.0,268.0,227.93,177.52
2016,8,6,14,15,12.5,253.5,4.7,17.5,264.0,222.99,174.17
2016,8,6,14,30,12.0,250.0,4.8,17.0,260.0,218.03,170.79
2016,8,6,14,45,27.5,279.5,4.95,17.0,300.5,234.4,183.61
2016,8,6,15,0,43.0,309.0,5.1,17.0,341.0,253.82,198.63
2016,8,6,15,15,28.5,267.5,5.2,17.0,288.5,216.31,169.51
2016,8,6,15,30,14.0,226.0,5.3,17.0,236.0,190.52,149.88
2016,8,6,15,45,31.5,234.5,5.45,17.0,254.0,184.01,144.41
2016,8,6,16,0,49.0,243.0,5.6,17.0,272.0,183.52,144.68
2016,8,6,16,15,29.0,206.0,5.7,16.5,223.0,156.7,130.34
2016,8,6,16,30,9.0,169.0,5.8,16.0,174.0,139.83,116.52
2016,8,6,16,45,16.0,160.5,5.9,16.0,167.5,132.41,110.51
2016,8,6,17,0,23.0,152.0,6.0,16.0,161.0,124.82,104.26
2016,8,6,17,15,17.5,132.5,6.05,15.5,139.0,109.37,91.22
2016,8,6,17,30,12.0,113.0,6.1,15.0,117.0,93.81,77.81
2016,8,6,17,45,256.0,86.5,6.15,15.0,144.5,66.26,53.39
2016,8,6,18,0,500.0,60.0,6.2,15.0,172.0,46.2,35.39
2016,8,6,18,15,412.0,50.0,6.2,14.5,126.5,39.51,29.12
2016,8,6,18,30,324.0,40.0,6.2,14.0,81.0,32.58,22.29
2016,8,6,18,45,192.0,26.0,6.2,14.0,47.0,20.44,7.76
2016,8,6,19,0,60.0,12.0,6.2,14.0,13.0,10.91,0.0
2016,8,6,19,15,30.0,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,53.34,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,196.86,103.09
2016,8,7,6,0,376.0,35.0,5.4,14.0,80.0,325.8,262.76
2016,8,7,6,15,465.0,43.5,5.3,14.0,126.5,412.95,344.12
2016,8,7,6,30,554.0,52.0,5.2,14.0,173.0,506.5,425.15
2016,8,7,6,45,277.0,70.5,5.15,14.5,131.0,329.57,278.78
2016,8,7,7,0,0.0,89.0,5.1,15.0,89.0,83.86,65.75
2016,8,7,7,15,0.0,106.0,5.0,15.0,106.0,100.14,79.56
2016,8,7,7,30,0.0,123.0,4.9,15.0,123.0,116.28,92.89
2016,8,7,7,45,1.5,140.5,4.8,15.5,141.5,134.18,107.37
2016,8,7,8,0,3.0,158.0,4.7,16.0,160.0,152.04,121.58
2016,8,7,8,15,9.5,182.0,4.6,16.0,188.0,181.46,145.53
2016,8,7,8,30,16.0,206.0,4.5,16.0,216.0,210.86,169.15
2016,8,7,8,45,18.0,223.0,4.45,16.5,234.5,228.47,182.49
2016,8,7,9,0,20.0,240.0,4.4,17.0,253.0,245.97,195.62
2016,8,7,9,15,32.0,273.5,4.3,17.0,296.5,307.43,244.0
2016,8,7,9,30,44.0,307.0,4.2,17.0,340.0,352.38,278.62
2016,8,7,9,45,38.5,313.0,4.15,17.5,343.0,349.44,274.81
2016,8,7,10,0,33.0,319.0,4.1,18.0,346.0,346.54,271.27
2016,8,7,10,15,39.5,342.0,4.05,18.0,375.0,372.92,291.2
2016,8,7,10,30,46.0,365.0,4.0,18.0,404.0,398.42,310.23
2016,8,7,10,45,103.0,402.5,3.95,18.5,493.5,485.07,376.13
2016,8,7,11,0,160.0,440.0,3.9,19.0,583.0,580.07,445.95
2016,8,7,11,15,166.5,448.0,3.85,19.0,599.0,583.2,447.3
2016,8,7,11,30,173.0,456.0,3.8,19.0,615.0,585.08,448.21
2016,8,7,11,45,147.0,458.0,3.8,19.0,594.0,552.66,423.42
2016,8,7,12,0,121.0,460.0,3.8,19.0,573.0,521.22,399.47
2016,8,7,12,15,112.0,457.0,3.8,19.0,561.5,499.88,383.42
2016,8,7,12,30,103.0,454.0,3.8,19.0,550.0,477.42,366.49
2016,8,7,12,45,174.5,450.5,3.85,19.0,611.5,514.65,395.49
2016,8,7,13,0,246.0,447.0,3.9,19.0,673.0,541.84,416.2
2016,8,7,13,15,598.0,273.0,3.95,19.0,809.0,595.24,460.07
2016,8,7,13,30,950.0,99.0,4.0,19.0,945.0,624.91,482.88
2016,8,7,13,45,946.0,98.0,4.1,19.0,922.5,574.49,441.74
2016,8,7,14,0,942.0,97.0,4.2,19.0,900.0,523.02,398.98
2016,8,7,14,15,935.5,95.5,4.3,19.0,870.5,469.25,353.3
2016,8,7,14,30,929.0,94.0,4.4,19.0,841.0,415.1,306.09
2016,8,7,14,45,920.0,93.0,4.5,19.0,804.5,360.37,257.49
2016,8,7,15,0,911.0,92.0,4.6,19.0,768.0,305.93,208.72
2016,8,7,15,15,899.5,90.0,4.6,19.0,726.5,250.77,160.23
2016,8,7,15,30,888.0,88.0,4.6,19.0,685.0,196.6,115.42
2016,8,7,15,45,871.0,86.5,4.65,19.0,638.5,143.45,78.0
2016,8,7,16,0,854.0,85.0,4.7,19.0,592.0,92.25,54.04
2016,8,7,16,15,834.0,82.0,4.65,18.5,542.0,57.53,44.39
2016,8,7,16,30,814.0,79.0,4.6,18.0,492.0,56.84,44.06
2016,8,7,16,45,784.0,76.0,4.55,18.0,439.0,56.02,43.5
2016,8,7,17,0,754.0,73.0,4.5,18.0,386.0,55.18,42.91
2016,8,7,17,15,715.5,68.5,4.45,17.5,333.0,53.06,41.26
2016,8,7,17,30,677.0,64.0,4.4,17.0,280.0,46.47,35.59
2016,8,7,17,45,617.0,58.5,4.35,17.0,228.0,43.57,32.98
2016,8,7,18,0,557.0,53.0,4.3,17.0,176.0,40.62,30.19
2016,8,7,18,15,468.5,44.5,4.2,16.5,129.0,34.96,24.89
2016,8,7,18,30,380.0,36.0,4.1,16.0,82.0,29.15,19.09
2016,8,7,18,45,230.0,23.5,4.1,15.5,47.5,19.27,5.91
2016,8,7,19,0,80.0,11.0,4.1,15.0,13.0,10.01,0.0
2016,8,7,19,15,40.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,3.9,13.0,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,4.0,13.0,11.0,49.55,0.0
2016,8,8,5,45,219.5,21.0,4.15,13.5,43.5,188.9,88.15
2016,8,8,6,0,365.0,33.0,4.3,14.0,76.0,316.0,253.22
2016,8,8,6,15,454.0,41.5,4.2,14.5,121.5,402.27,333.02
2016,8,8,6,30,543.0,50.0,4.1,15.0,167.0,495.19,411.95
2016,8,8,6,45,596.5,56.5,4.0,15.5,217.5,563.7,467.47
2016,8,8,7,0,650.0,63.0,3.9,16.0,268.0,634.49,521.99
2016,8,8,7,15,325.0,86.5,3.8,16.0,189.0,403.68,336.99
2016,8,8,7,30,0.0,110.0,3.7,16.0,110.0,102.22,80.42
2016,8,8,7,45,1.0,133.0,3.65,16.5,133.5,125.72,99.86
2016,8,8,8,0,2.0,156.0,3.6,17.0,157.0,149.08,118.53
2016,8,8,8,15,9.5,181.5,3.55,17.0,187.0,181.02,144.43
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,212.97,169.98
2016,8,8,8,45,30.5,240.0,3.5,17.5,259.5,275.54,219.34
2016,8,8,9,0,44.0,273.0,3.5,18.0,302.0,322.57,255.43
2016,8,8,9,15,55.0,299.0,3.55,18.0,338.0,358.61,282.94
2016,8,8,9,30,66.0,325.0,3.6,18.0,374.0,393.99,309.68
2016,8,8,9,45,83.5,350.5,3.7,18.5,415.0,434.38,339.65
2016,8,8,10,0,101.0,376.0,3.8,19.0,456.0,473.76,368.4
2016,8,8,10,15,112.5,393.5,3.9,19.0,486.5,513.15,397.28
2016,8,8,10,30,124.0,411.0,4.0,19.0,517.0,534.85,412.99
2016,8,8,10,45,181.0,421.0,4.15,19.5,580.0,590.24,454.26
2016,8,8,11,0,238.0,431.0,4.3,20.0,643.0,642.63,492.49
2016,8,8,11,15,297.0,421.5,4.45,20.0,690.5,684.33,523.87
2016,8,8,11,30,356.0,412.0,4.6,20.0,738.0,710.94,544.38
2016,8,8,11,45,645.5,259.0,4.8,20.0,855.0,803.17,618.68
2016,8,8,12,0,935.0,106.0,5.0,20.0,972.0,862.03,663.53
2016,8,8,12,15,935.5,106.0,5.15,20.0,972.5,827.61,639.43
2016,8,8,12,30,936.0,106.0,5.3,20.0,973.0,790.72,613.85
2016,8,8,12,45,935.5,105.0,5.5,20.0,966.0,749.97,584.89
2016,8,8,13,0,935.0,104.0,5.7,20.0,959.0,707.17,552.26
2016,8,8,13,15,932.0,103.5,5.8,19.5,944.0,661.37,517.17
2016,8,8,13,30,929.0,103.0,5.9,19.0,929.0,614.07,479.88
2016,8,8,13,45,926.0,101.5,6.0,19.0,907.0,564.65,438.96
2016,8,8,14,0,923.0,100.0,6.1,19.0,885.0,514.13,396.03
2016,8,8,14,15,916.5,98.5,6.1,19.0,855.5,461.23,350.0
2016,8,8,14,30,910.0,97.0,6.1,19.0,826.0,407.97,302.66
2016,8,8,14,45,901.5,95.0,6.2,19.0,790.5,353.56,253.75
2016,8,8,15,0,893.0,93.0,6.3,19.0,755.0,299.44,204.84
2016,8,8,15,15,881.0,91.5,6.3,18.5,713.5,245.45,157.41
2016,8,8,15,30,869.0,90.0,6.3,18.0,672.0,192.51,113.74
2016,8,8,15,45,853.5,87.5,6.3,18.0,626.0,139.8,76.71
2016,8,8,16,0,838.0,85.0,6.3,18.0,580.0,88.9,53.38
2016,8,8,16,15,817.0,82.0,6.2,17.5,530.5,57.47,44.53
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,56.78,44.2
2016,8,8,16,45,770.5,75.0,6.05,17.0,429.5,55.27,43.03
2016,8,8,17,0,745.0,71.0,6.0,17.0,378.0,53.66,41.76
2016,8,8,17,15,706.5,66.5,5.9,16.5,325.5,51.49,40.04
2016,8,8,17,30,668.0,62.0,5.8,16.0,273.0,49.25,38.19
2016,8,8,17,45,615.0,55.5,5.75,16.0,222.5,41.29,31.08
2016,8,8,18,0,562.0,49.0,5.7,16.0,172.0,37.43,27.48
2016,8,8,18,15,473.0,41.0,5.6,15.5,125.5,32.06,22.42
2016,8,8,18,30,384.0,33.0,5.5,15.0,79.0,26.56,16.86
2016,8,8,18,45,236.0,21.5,5.4,15.0,45.5,17.54,3.66
2016,8,8,19,0,88.0,10.0,5.3,15.0,12.0,9.1,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,3.5,18.0,3.65,13.5,18.5,17.98,1.98
2016,8,9,6,0,7.0,36.0,3.7,14.0,37.0,41.36,28.05
2016,8,9,6,15,20.5,56.0,3.45,14.5,60.0,80.11,62.06
2016,8,9,6,30,34.0,76.0,3.2,15.0,83.0,112.59,90.55
2016,8,9,6,45,41.5,97.0,3.0,15.5,108.5,142.06,115.85
2016,8,9,7,0,49.0,118.0,2.8,16.0,134.0,171.31,140.33
2016,8,9,7,15,55.5,139.5,2.5,16.0,160.0,200.35,164.22
2016,8,9,7,30,62.0,161.0,2.2,16.0,186.0,229.25,187.41
2016,8,9,7,45,72.5,184.5,1.9,16.5,218.0,264.18,214.59
2016,8,9,8,0,83.0,208.0,1.6,17.0,250.0,298.98,240.84
2016,8,9,8,15,102.5,233.0,1.4,17.0,290.0,343.85,275.07
2016,8,9,8,30,122.0,258.0,1.2,17.0,330.0,406.56,321.65
2016,8,9,8,45,488.5,174.5,1.0,17.5,495.5,695.57,539.98
2016,8,9,9,0,855.0,91.0,0.8,18.0,661.0,948.74,702.41
2016,8,9,9,15,867.5,93.0,0.8,18.5,702.5,965.91,706.53
2016,8,9,9,30,880.0,95.0,0.8,19.0,744.0,979.98,712.32
2016,8,9,9,45,891.5,95.5,0.8,19.5,780.0,988.12,714.5
2016,8,9,10,0,903.0,96.0,0.8,20.0,816.0,992.95,714.82
2016,8,9,10,15,544.0,250.5,0.95,20.0,689.5,810.07,596.65
2016,8,9,10,30,185.0,405.0,1.1,20.0,563.0,586.61,437.41
2016,8,9,10,45,185.5,416.0,1.25,20.5,577.5,589.12,440.81
2016,8,9,11,0,186.0,427.0,1.4,21.0,592.0,590.54,441.29
2016,8,9,11,15,179.0,440.5,1.6,21.0,602.0,586.53,438.82
2016,8,9,11,30,172.0,454.0,1.8,21.0,612.0,581.62,435.68
2016,8,9,11,45,554.0,278.0,2.0,21.0,789.5,742.09,558.83
2016,8,9,12,0,936.0,102.0,2.2,21.0,967.0,857.42,641.51
2016,8,9,12,15,936.0,102.0,2.35,21.0,967.0,822.59,617.92
2016,8,9,12,30,936.0,102.0,2.5,21.0,967.0,785.31,593.7
2016,8,9,12,45,932.0,103.0,2.7,21.0,958.5,743.83,565.91
2016,8,9,13,0,928.0,104.0,2.9,21.0,950.0,700.52,534.52
2016,8,9,13,15,925.0,103.5,3.0,21.0,935.0,654.95,500.14
2016,8,9,13,30,922.0,103.0,3.1,21.0,920.0,607.9,463.65
2016,8,9,13,45,581.5,254.5,3.25,21.0,765.5,500.01,380.36
2016,8,9,14,0,241.0,406.0,3.4,21.0,611.0,427.47,324.75
2016,8,9,14,15,198.0,394.5,3.45,21.0,559.5,389.81,296.12
2016,8,9,14,30,155.0,383.0,3.5,21.0,508.0,349.37,265.48
2016,8,9,14,45,153.5,365.0,3.6,21.0,483.5,322.01,244.12
2016,8,9,15,0,152.0,347.0,3.7,21.0,459.0,295.12,222.95
2016,8,9,15,15,220.5,317.5,3.7,20.5,470.0,275.36,204.94
2016,8,9,15,30,289.0,288.0,3.7,20.0,481.0,237.89,173.14
2016,8,9,15,45,267.0,270.0,3.7,20.0,438.5,203.19,148.87
2016,8,9,16,0,245.0,252.0,3.7,20.0,396.0,171.3,130.12
2016,8,9,16,15,300.5,219.0,3.65,19.5,380.5,146.85,120.33
2016,8,9,16,30,356.0,186.0,3.6,19.0,365.0,129.0,105.82
2016,8,9,16,45,531.0,132.5,3.55,19.0,367.0,89.82,72.56
2016,8,9,17,0,706.0,79.0,3.5,19.0,369.0,54.42,42.07
2016,8,9,17,15,665.5,74.0,3.55,18.5,317.0,52.39,40.52
2016,8,9,17,30,625.0,69.0,3.6,18.0,265.0,50.28,38.79
2016,8,9,17,45,559.0,63.0,3.65,17.5,214.0,47.19,36.09
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,44.07,33.18
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,37.28,26.82
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,30.27,19.78
2016,8,9,18,45,154.0,18.5,3.7,16.0,36.0,14.8,0.81
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
