Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,3.05,13.5,34.0,140.18,43.1
2016,8,10,6,0,301.0,35.0,3.1,14.0,68.0,275.95,218.46
2016,8,10,6,15,393.0,45.0,3.0,14.0,112.5,363.74,300.11
2016,8,10,6,30,485.0,55.0,2.9,14.0,157.0,458.35,381.69
2016,8,10,6,45,543.0,62.5,2.8,14.5,206.5,529.64,439.43
2016,8,10,7,0,601.0,70.0,2.7,15.0,256.0,603.48,496.23
2016,8,10,7,15,344.5,116.5,2.55,15.5,227.5,459.55,379.34
2016,8,10,7,30,88.0,163.0,2.4,16.0,199.0,254.65,208.26
2016,8,10,7,45,180.0,181.0,2.25,16.5,267.0,371.95,304.17
2016,8,10,8,0,272.0,199.0,2.1,17.0,335.0,495.13,399.12
2016,8,10,8,15,532.0,148.0,2.05,17.0,447.5,695.77,552.4
2016,8,10,8,30,792.0,97.0,2.0,17.0,560.0,890.93,687.03
2016,8,10,8,45,811.5,99.0,1.95,17.5,606.5,919.95,700.96
2016,8,10,9,0,831.0,101.0,1.9,18.0,653.0,946.34,714.68
2016,8,10,9,15,844.0,103.0,1.9,18.0,694.5,953.49,717.43
2016,8,10,9,30,857.0,105.0,1.9,18.0,736.0,967.72,725.25
2016,8,10,9,45,866.5,107.5,1.95,18.5,771.5,975.9,728.32
2016,8,10,10,0,876.0,110.0,2.0,19.0,807.0,980.77,729.4
2016,8,10,10,15,884.0,111.5,2.1,19.0,837.0,979.73,728.73
2016,8,10,10,30,892.0,113.0,2.2,19.0,867.0,975.3,725.98
2016,8,10,10,45,898.5,113.0,2.3,19.5,890.5,964.51,717.76
2016,8,10,11,0,905.0,113.0,2.4,20.0,914.0,950.41,707.48
2016,8,10,11,15,909.0,114.0,2.45,20.0,929.5,931.76,695.12
2016,8,10,11,30,913.0,115.0,2.5,20.0,945.0,909.94,680.7
2016,8,10,11,45,915.5,114.5,2.65,20.0,953.5,882.39,663.22
2016,8,10,12,0,918.0,114.0,2.8,20.0,962.0,852.03,643.64
2016,8,10,12,15,918.5,114.0,2.9,20.0,962.0,817.89,620.91
2016,8,10,12,30,919.0,114.0,3.0,20.0,962.0,781.32,596.28
2016,8,10,12,45,915.5,115.0,3.15,20.0,954.0,740.55,567.64
2016,8,10,13,0,912.0,116.0,3.3,20.0,946.0,697.96,536.06
2016,8,10,13,15,909.0,115.0,3.45,19.5,930.5,652.43,502.43
2016,8,10,13,30,906.0,114.0,3.6,19.0,915.0,605.46,466.56
2016,8,10,13,45,902.0,112.5,3.75,19.0,892.5,556.33,426.99
2016,8,10,14,0,898.0,111.0,3.9,19.0,870.0,506.24,385.44
2016,8,10,14,15,670.0,209.0,4.0,19.0,764.5,430.07,324.93
2016,8,10,14,30,442.0,307.0,4.1,19.0,659.0,382.03,287.82
2016,8,10,14,45,408.0,305.5,4.2,19.0,619.0,340.85,254.18
2016,8,10,15,0,374.0,304.0,4.3,19.0,579.0,311.52,230.08
2016,8,10,15,15,305.5,300.0,4.25,18.5,516.5,269.31,198.5
2016,8,10,15,30,237.0,296.0,4.2,18.0,454.0,245.09,182.69
2016,8,10,15,45,272.0,267.5,4.2,18.0,436.5,200.92,148.38
2016,8,10,16,0,307.0,239.0,4.2,18.0,419.0,164.36,125.35
2016,8,10,16,15,163.0,209.0,4.1,17.5,304.0,150.07,124.1
2016,8,10,16,30,19.0,179.0,4.0,17.0,189.0,146.48,121.69
2016,8,10,16,45,9.5,137.0,3.95,17.0,142.0,115.18,95.13
2016,8,10,17,0,0.0,95.0,3.9,17.0,95.0,82.39,66.92
2016,8,10,17,15,0.0,81.5,3.8,16.5,81.5,71.06,57.3
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,59.65,47.4
2016,8,10,17,45,257.0,60.0,3.65,16.0,114.0,43.8,33.3
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,40.02,29.73
2016,8,10,18,15,421.5,42.5,3.5,15.5,115.0,33.49,23.6
2016,8,10,18,30,329.0,33.0,3.4,15.0,70.0,26.74,16.76
2016,8,10,18,45,164.5,16.5,3.3,14.5,35.0,13.12,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,17.5,2.0,13.5,31.5,123.06,24.77
2016,8,11,6,0,262.0,35.0,2.2,14.0,63.0,249.1,195.56
2016,8,11,6,15,351.0,47.0,2.25,14.0,106.5,336.6,276.74
2016,8,11,6,30,440.0,59.0,2.3,14.0,150.0,429.77,357.04
2016,8,11,6,45,490.5,69.5,2.4,14.5,198.0,497.55,413.05
2016,8,11,7,0,541.0,80.0,2.5,15.0,246.0,567.43,467.77
2016,8,11,7,15,270.5,91.0,2.45,15.5,174.0,363.84,302.56
2016,8,11,7,30,0.0,102.0,2.4,16.0,102.0,93.94,73.45
2016,8,11,7,45,0.0,112.0,2.35,16.5,112.0,102.87,80.84
2016,8,11,8,0,0.0,122.0,2.3,17.0,122.0,111.87,87.82
2016,8,11,8,15,0.0,139.5,2.25,17.0,139.5,128.5,101.13
2016,8,11,8,30,0.0,157.0,2.2,17.0,157.0,145.04,114.22
2016,8,11,8,45,4.0,180.0,2.2,17.5,182.5,170.88,134.62
2016,8,11,9,0,8.0,203.0,2.2,18.0,208.0,196.63,154.62
2016,8,11,9,15,14.0,233.0,2.2,18.0,243.0,231.26,181.73
2016,8,11,9,30,20.0,263.0,2.2,18.0,278.0,265.63,208.27
2016,8,11,9,45,23.0,282.0,2.2,18.5,300.0,285.67,222.89
2016,8,11,10,0,26.0,301.0,2.2,19.0,322.0,320.88,248.98
2016,8,11,10,15,62.5,351.0,2.2,19.0,403.5,404.43,312.67
2016,8,11,10,30,99.0,401.0,2.2,19.0,485.0,485.81,372.91
2016,8,11,10,45,99.5,412.5,2.25,19.5,499.0,491.43,375.39
2016,8,11,11,0,100.0,424.0,2.3,20.0,513.0,496.39,377.88
2016,8,11,11,15,102.5,433.0,2.35,20.0,525.0,499.99,380.23
2016,8,11,11,30,105.0,442.0,2.4,20.0,537.0,502.84,382.08
2016,8,11,11,45,107.5,443.5,2.45,20.0,541.5,497.9,378.37
2016,8,11,12,0,110.0,445.0,2.5,20.0,546.0,497.63,378.08
2016,8,11,12,15,144.5,452.5,2.55,20.0,585.5,519.67,394.76
2016,8,11,12,30,179.0,460.0,2.6,20.0,625.0,538.42,408.71
2016,8,11,12,45,147.0,452.5,2.7,20.0,587.5,495.25,376.64
2016,8,11,13,0,115.0,445.0,2.8,20.0,550.0,454.71,346.58
2016,8,11,13,15,103.0,433.0,2.85,20.0,525.5,428.91,327.45
2016,8,11,13,30,91.0,421.0,2.9,20.0,501.0,402.52,307.74
2016,8,11,13,45,87.5,408.0,3.0,20.0,483.5,381.03,291.72
2016,8,11,14,0,84.0,395.0,3.1,20.0,466.0,360.06,275.96
2016,8,11,14,15,70.5,371.5,3.15,19.5,429.5,327.99,252.2
2016,8,11,14,30,57.0,348.0,3.2,19.0,393.0,297.87,229.83
2016,8,11,14,45,49.5,325.0,3.25,19.0,363.0,271.84,209.97
2016,8,11,15,0,42.0,302.0,3.3,19.0,333.0,247.09,191.09
2016,8,11,15,15,35.0,276.5,3.3,19.0,301.5,222.06,171.97
2016,8,11,15,30,28.0,251.0,3.3,19.0,270.0,198.29,153.9
2016,8,11,15,45,24.5,231.5,3.35,19.0,247.0,190.98,148.94
2016,8,11,16,0,21.0,212.0,3.4,19.0,224.0,172.88,135.56
2016,8,11,16,15,10.5,176.0,3.4,18.5,182.0,145.68,119.82
2016,8,11,16,30,0.0,140.0,3.4,18.0,140.0,118.32,97.12
2016,8,11,16,45,0.0,128.0,3.4,17.5,128.0,108.38,89.1
2016,8,11,17,0,0.0,116.0,3.4,17.0,116.0,98.35,80.84
2016,8,11,17,15,0.0,99.5,3.35,16.5,99.5,84.87,69.41
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,71.28,57.65
2016,8,11,17,45,239.0,69.0,3.3,16.0,119.0,50.35,39.08
2016,8,11,18,0,478.0,55.0,3.3,16.0,155.0,42.62,31.99
2016,8,11,18,15,386.5,44.0,3.15,15.5,110.0,34.88,24.76
2016,8,11,18,30,295.0,33.0,3.0,15.0,65.0,26.84,16.66
2016,8,11,18,45,147.5,16.5,2.9,15.0,32.5,13.19,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,16.0,1.9,13.5,32.5,139.64,11.57
2016,8,12,6,0,314.0,32.0,2.0,14.0,65.0,280.55,218.94
2016,8,12,6,15,406.5,42.5,1.95,14.0,110.0,369.12,302.33
2016,8,12,6,30,499.0,53.0,1.9,14.0,155.0,464.92,384.01
2016,8,12,6,45,561.5,59.5,1.85,14.5,206.0,538.63,442.92
2016,8,12,7,0,624.0,66.0,1.8,15.0,257.0,615.16,500.88
2016,8,12,7,15,321.0,104.5,1.8,15.0,204.0,423.83,349.62
2016,8,12,7,30,18.0,143.0,1.8,15.0,151.0,155.42,125.19
2016,8,12,7,45,26.5,166.0,1.8,15.5,178.5,200.17,162.17
2016,8,12,8,0,35.0,189.0,1.8,16.0,206.0,231.88,187.07
2016,8,12,8,15,37.5,209.0,1.8,16.5,229.5,254.21,203.83
2016,8,12,8,30,40.0,229.0,1.8,17.0,253.0,276.26,220.14
2016,8,12,8,45,52.5,256.5,1.85,17.5,290.0,316.37,250.68
2016,8,12,9,0,65.0,284.0,1.9,18.0,327.0,356.03,280.24
2016,8,12,9,15,70.5,305.5,1.9,18.0,355.0,381.39,298.71
2016,8,12,9,30,76.0,327.0,1.9,18.0,383.0,406.17,316.64
2016,8,12,9,45,99.5,351.5,1.95,18.5,428.5,451.08,349.55
2016,8,12,10,0,123.0,376.0,2.0,19.0,474.0,511.23,392.75
2016,8,12,10,15,148.5,393.0,2.1,19.0,515.5,546.71,418.5
2016,8,12,10,30,174.0,410.0,2.2,19.0,557.0,580.54,443.01
2016,8,12,10,45,168.5,422.0,2.3,19.5,567.5,578.42,439.92
2016,8,12,11,0,163.0,434.0,2.4,20.0,578.0,575.44,436.52
2016,8,12,11,15,156.5,442.0,2.5,20.0,582.0,566.85,430.0
2016,8,12,11,30,150.0,450.0,2.6,20.0,586.0,557.68,423.12
2016,8,12,11,45,158.0,454.5,2.75,20.0,599.0,556.86,422.86
2016,8,12,12,0,166.0,459.0,2.9,20.0,612.0,554.81,421.63
2016,8,12,12,15,542.0,287.5,2.95,20.0,786.0,686.01,524.93
2016,8,12,12,30,918.0,116.0,3.0,20.0,960.0,778.26,595.27
2016,8,12,12,45,597.0,275.0,3.15,20.0,822.0,655.15,500.94
2016,8,12,13,0,276.0,434.0,3.3,20.0,684.0,547.31,417.16
2016,8,12,13,15,216.0,434.0,3.35,20.0,627.5,493.97,377.33
2016,8,12,13,30,156.0,434.0,3.4,20.0,571.0,443.4,339.12
2016,8,12,13,45,140.0,420.0,3.45,20.0,541.0,410.18,314.1
2016,8,12,14,0,124.0,406.0,3.5,20.0,511.0,378.81,290.26
2016,8,12,14,15,137.5,392.0,3.5,20.0,504.5,361.22,276.45
2016,8,12,14,30,151.0,378.0,3.5,20.0,498.0,342.42,261.31
2016,8,12,14,45,138.5,359.0,3.5,20.0,465.0,311.38,237.18
2016,8,12,15,0,126.0,340.0,3.5,20.0,432.0,282.05,214.47
2016,8,12,15,15,141.0,320.0,3.45,19.5,417.5,258.94,196.07
2016,8,12,15,30,156.0,300.0,3.4,19.0,403.0,234.53,176.99
2016,8,12,15,45,128.0,276.0,3.4,19.0,356.5,203.3,155.07
2016,8,12,16,0,100.0,252.0,3.4,19.0,310.0,186.44,145.78
2016,8,12,16,15,87.5,227.5,3.3,19.0,275.0,169.07,139.31
2016,8,12,16,30,75.0,203.0,3.2,19.0,240.0,153.06,126.25
2016,8,12,16,45,56.0,177.0,3.15,19.0,203.0,135.65,111.87
2016,8,12,17,0,37.0,151.0,3.1,19.0,166.0,117.76,96.89
2016,8,12,17,15,31.0,130.5,3.05,18.5,141.5,102.96,84.52
2016,8,12,17,30,25.0,110.0,3.0,18.0,117.0,87.84,71.62
2016,8,12,17,45,264.5,81.0,2.95,18.0,136.0,59.39,46.65
2016,8,12,18,0,504.0,52.0,2.9,18.0,155.0,40.28,29.65
2016,8,12,18,15,408.5,42.0,2.85,17.5,109.5,33.32,23.14
2016,8,12,18,30,313.0,32.0,2.8,17.0,64.0,26.11,15.68
2016,8,12,18,45,156.5,16.0,2.8,16.5,32.0,12.85,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,13.5,31.0,131.69,0.0
2016,8,13,6,0,291.0,32.0,2.4,14.0,62.0,265.42,205.91
2016,8,13,6,15,385.0,42.5,2.35,14.5,106.0,353.95,289.86
2016,8,13,6,30,479.0,53.0,2.3,15.0,150.0,449.86,371.68
2016,8,13,6,45,542.0,60.0,2.25,15.5,200.0,523.81,431.34
2016,8,13,7,0,605.0,67.0,2.2,16.0,250.0,600.68,490.18
2016,8,13,7,15,312.5,105.0,2.15,16.5,201.0,417.19,343.39
2016,8,13,7,30,20.0,143.0,2.1,17.0,152.0,157.34,126.06
2016,8,13,7,45,19.0,159.5,2.1,17.5,168.5,171.8,137.77
2016,8,13,8,0,18.0,176.0,2.1,18.0,185.0,186.19,148.59
2016,8,13,8,15,24.0,198.5,2.0,18.0,211.5,213.57,170.2
2016,8,13,8,30,30.0,221.0,1.9,18.0,238.0,257.45,204.43
2016,8,13,8,45,38.5,246.0,1.85,18.5,270.5,290.78,229.49
2016,8,13,9,0,47.0,271.0,1.8,19.0,303.0,323.68,253.79
2016,8,13,9,15,61.5,298.5,1.85,19.0,342.5,364.73,284.77
2016,8,13,9,30,76.0,326.0,1.9,19.0,382.0,405.07,314.76
2016,8,13,9,45,55.5,322.5,2.0,19.5,364.5,376.5,291.36
2016,8,13,10,0,35.0,319.0,2.1,20.0,347.0,348.6,268.82
2016,8,13,10,15,62.0,357.0,2.2,20.0,409.0,410.16,315.6
2016,8,13,10,30,89.0,395.0,2.3,20.0,471.0,469.9,359.83
2016,8,13,10,45,78.0,399.5,2.45,20.5,467.0,457.94,349.53
2016,8,13,11,0,67.0,404.0,2.6,21.0,463.0,446.11,339.77
2016,8,13,11,15,62.5,406.5,2.7,21.0,462.0,438.29,333.78
2016,8,13,11,30,58.0,409.0,2.8,21.0,461.0,430.47,327.79
2016,8,13,11,45,63.5,418.5,2.95,21.0,476.5,437.47,333.13
2016,8,13,12,0,69.0,428.0,3.1,21.0,492.0,443.55,337.74
2016,8,13,12,15,96.5,441.0,3.25,21.0,530.0,468.6,356.86
2016,8,13,12,30,124.0,454.0,3.4,21.0,568.0,492.22,374.64
2016,8,13,12,45,95.5,436.0,3.55,21.0,523.0,445.28,339.54
2016,8,13,13,0,67.0,418.0,3.7,21.0,478.0,402.62,307.63
2016,8,13,13,15,79.0,418.0,3.8,21.0,488.0,401.69,307.26
2016,8,13,13,30,91.0,418.0,3.9,21.0,498.0,399.36,305.57
2016,8,13,13,45,196.0,402.0,4.05,21.0,568.5,424.46,324.62
2016,8,13,14,0,301.0,386.0,4.2,21.0,639.0,436.7,332.56
2016,8,13,14,15,307.0,367.0,4.25,21.0,617.0,402.84,305.41
2016,8,13,14,30,313.0,348.0,4.3,21.0,595.0,368.68,277.7
2016,8,13,14,45,242.0,343.0,4.35,21.0,529.0,321.01,241.29
2016,8,13,15,0,171.0,338.0,4.4,21.0,463.0,290.77,219.25
2016,8,13,15,15,170.5,318.0,4.4,20.5,436.5,262.3,197.13
2016,8,13,15,30,170.0,298.0,4.4,20.0,410.0,234.22,175.9
2016,8,13,15,45,180.5,275.0,4.4,20.0,386.0,205.65,155.02
2016,8,13,16,0,191.0,252.0,4.4,20.0,362.0,176.4,144.68
2016,8,13,16,15,145.5,228.5,4.4,19.5,308.5,160.72,132.26
2016,8,13,16,30,100.0,205.0,4.4,19.0,255.0,154.26,127.49
2016,8,13,16,45,58.5,172.5,4.4,19.0,201.0,132.84,109.62
2016,8,13,17,0,17.0,140.0,4.4,19.0,147.0,115.56,95.11
2016,8,13,17,15,11.5,121.0,4.4,18.5,125.5,100.38,82.37
2016,8,13,17,30,6.0,102.0,4.4,18.0,104.0,85.09,69.26
2016,8,13,17,45,3.0,82.0,4.4,18.0,83.0,68.98,55.02
2016,8,13,18,0,0.0,62.0,4.4,18.0,62.0,52.74,40.44
2016,8,13,18,15,0.0,43.5,4.3,17.5,43.5,37.47,26.64
2016,8,13,18,30,0.0,25.0,4.2,17.0,25.0,22.03,12.12
2016,8,13,18,45,0.0,12.5,4.1,16.5,12.5,11.0,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,31.0,134.06,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,62.0,273.01,210.26
2016,8,14,6,15,401.0,41.0,2.6,14.5,106.5,362.62,296.85
2016,8,14,6,30,497.0,51.0,2.6,15.0,151.0,459.79,380.0
2016,8,14,6,45,558.0,58.0,2.6,15.5,201.0,532.7,439.25
2016,8,14,7,0,619.0,65.0,2.6,16.0,251.0,608.42,497.73
2016,8,14,7,15,309.5,83.0,2.6,16.0,176.0,384.53,319.71
2016,8,14,7,30,0.0,101.0,2.6,16.0,101.0,93.13,72.81
2016,8,14,7,45,0.0,123.5,2.65,16.5,123.5,115.23,91.16
2016,8,14,8,0,0.0,146.0,2.7,17.0,146.0,137.17,108.69
2016,8,14,8,15,2.0,160.5,2.7,17.5,162.0,152.3,120.5
2016,8,14,8,30,4.0,175.0,2.7,18.0,178.0,167.47,132.2
2016,8,14,8,45,8.0,195.0,2.7,18.5,200.5,190.22,149.89
2016,8,14,9,0,12.0,215.0,2.7,19.0,223.0,212.86,167.26
2016,8,14,9,15,21.0,248.5,2.65,19.0,263.5,253.99,199.4
2016,8,14,9,30,30.0,282.0,2.6,19.0,304.0,311.64,243.72
2016,8,14,9,45,29.0,293.0,2.6,19.5,315.5,318.93,248.05
2016,8,14,10,0,28.0,304.0,2.6,20.0,327.0,326.01,252.41
2016,8,14,10,15,35.5,329.5,2.6,20.0,359.5,356.03,274.91
2016,8,14,10,30,43.0,355.0,2.6,20.0,392.0,385.1,296.4
2016,8,14,10,45,44.0,366.0,2.6,20.0,404.5,392.42,301.35
2016,8,14,11,0,45.0,377.0,2.6,20.0,417.0,399.27,306.08
2016,8,14,11,15,89.0,411.5,2.6,20.0,491.5,466.48,356.74
2016,8,14,11,30,133.0,446.0,2.6,20.0,566.0,538.53,409.52
2016,8,14,11,45,118.0,446.5,2.65,20.5,553.5,515.43,391.0
2016,8,14,12,0,103.0,447.0,2.7,21.0,541.0,487.72,369.76
2016,8,14,12,15,127.0,451.5,2.75,21.0,568.0,504.11,382.23
2016,8,14,12,30,151.0,456.0,2.8,21.0,595.0,513.05,388.97
2016,8,14,12,45,131.0,448.5,2.9,21.0,568.0,479.47,364.07
2016,8,14,13,0,111.0,441.0,3.0,21.0,541.0,449.43,341.83
2016,8,14,13,15,139.5,436.5,3.1,21.0,560.0,448.78,341.78
2016,8,14,13,30,168.0,432.0,3.2,21.0,579.0,447.21,340.61
2016,8,14,13,45,160.5,419.5,3.35,21.0,557.5,418.82,319.22
2016,8,14,14,0,153.0,407.0,3.5,21.0,536.0,391.34,298.38
2016,8,14,14,15,212.0,384.5,3.6,20.5,555.5,384.28,292.49
2016,8,14,14,30,271.0,362.0,3.7,20.0,575.0,362.61,274.37
2016,8,14,14,45,248.5,348.0,3.85,20.0,536.5,325.17,244.81
2016,8,14,15,0,226.0,334.0,4.0,20.0,498.0,300.28,225.19
2016,8,14,15,15,218.0,314.0,4.1,19.5,464.5,267.46,199.76
2016,8,14,15,30,210.0,294.0,4.2,19.0,431.0,235.86,176.15
2016,8,14,15,45,165.5,272.5,4.3,19.0,376.0,202.16,153.52
2016,8,14,16,0,121.0,251.0,4.4,19.0,321.0,173.81,143.1
2016,8,14,16,15,90.5,223.5,4.4,18.5,273.5,166.56,137.75
2016,8,14,16,30,60.0,196.0,4.4,18.0,226.0,148.57,123.16
2016,8,14,16,45,43.5,170.0,4.45,18.0,190.5,131.07,108.56
2016,8,14,17,0,27.0,144.0,4.5,18.0,155.0,113.06,93.35
2016,8,14,17,15,21.0,124.0,4.45,17.5,132.0,102.4,84.46
2016,8,14,17,30,15.0,104.0,4.4,17.0,109.0,86.42,70.68
2016,8,14,17,45,226.5,80.0,4.35,17.0,125.5,61.59,48.73
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,43.91,32.87
2016,8,14,18,15,339.0,44.0,4.15,16.5,98.5,35.31,24.83
2016,8,14,18,30,240.0,32.0,4.0,16.0,55.0,25.06,14.29
2016,8,14,18,45,120.0,16.0,3.85,15.5,27.5,12.63,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.7,12.5,31.5,139.7,0.0
2016,8,15,6,0,330.0,30.0,2.8,13.0,63.0,287.58,220.38
2016,8,15,6,15,430.0,39.5,2.7,13.5,108.5,380.06,311.78
2016,8,15,6,30,530.0,49.0,2.6,14.0,154.0,480.42,397.46
2016,8,15,6,45,265.0,56.0,2.55,14.5,108.5,297.85,249.94
2016,8,15,7,0,0.0,63.0,2.5,15.0,63.0,56.05,42.12
2016,8,15,7,15,0.0,76.0,2.45,15.0,76.0,68.36,52.73
2016,8,15,7,30,0.0,89.0,2.4,15.0,89.0,80.6,62.93
2016,8,15,7,45,0.0,106.0,2.4,15.5,106.0,96.91,76.26
2016,8,15,8,0,0.0,123.0,2.4,16.0,123.0,113.13,89.28
2016,8,15,8,15,0.5,143.5,2.4,16.0,144.0,133.3,105.58
2016,8,15,8,30,1.0,164.0,2.4,16.0,165.0,153.36,121.59
2016,8,15,8,45,12.0,202.5,2.4,16.5,211.0,201.87,160.55
2016,8,15,9,0,23.0,241.0,2.4,17.0,257.0,250.43,198.64
2016,8,15,9,15,22.0,251.5,2.4,17.0,267.0,258.09,203.93
2016,8,15,9,30,21.0,262.0,2.4,17.0,277.0,265.74,209.36
2016,8,15,9,45,34.5,299.0,2.45,17.5,325.5,330.73,259.29
2016,8,15,10,0,48.0,336.0,2.5,18.0,374.0,379.24,295.44
2016,8,15,10,15,53.5,354.5,2.55,18.0,399.0,399.33,310.1
2016,8,15,10,30,59.0,373.0,2.6,18.0,424.0,418.64,324.24
2016,8,15,10,45,72.0,393.5,2.7,18.5,456.5,446.05,344.08
2016,8,15,11,0,85.0,414.0,2.8,19.0,489.0,472.11,362.68
2016,8,15,11,15,74.0,413.5,2.9,19.0,479.5,454.96,349.35
2016,8,15,11,30,63.0,413.0,3.0,19.0,470.0,438.23,336.55
2016,8,15,11,45,64.0,417.5,3.1,19.0,476.0,436.57,335.31
2016,8,15,12,0,65.0,422.0,3.2,19.0,482.0,434.46,333.71
2016,8,15,12,15,94.0,436.5,3.3,19.0,522.5,462.07,354.9
2016,8,15,12,30,123.0,451.0,3.4,19.0,563.0,488.06,374.52
2016,8,15,12,45,148.5,449.0,3.5,19.0,583.0,491.32,377.23
2016,8,15,13,0,174.0,447.0,3.6,19.0,603.0,492.17,378.07
2016,8,15,13,15,139.5,434.0,3.65,19.0,558.0,446.25,343.22
2016,8,15,13,30,105.0,421.0,3.7,19.0,513.0,408.45,314.51
2016,8,15,13,45,101.0,408.0,3.75,19.0,494.5,385.95,297.45
2016,8,15,14,0,97.0,395.0,3.8,19.0,476.0,364.0,280.64
2016,8,15,14,15,79.0,370.5,3.8,19.0,435.5,328.86,253.78
2016,8,15,14,30,61.0,346.0,3.8,19.0,395.0,296.17,228.86
2016,8,15,14,45,68.5,334.0,3.85,19.0,386.0,281.77,217.49
2016,8,15,15,0,76.0,322.0,3.9,19.0,377.0,266.54,205.32
2016,8,15,15,15,59.5,293.0,3.8,18.5,334.5,235.48,182.07
2016,8,15,15,30,43.0,264.0,3.7,18.0,292.0,206.85,160.91
2016,8,15,15,45,46.0,247.5,3.65,18.0,275.5,189.49,147.89
2016,8,15,16,0,49.0,231.0,3.6,18.0,259.0,172.02,142.04
2016,8,15,16,15,40.5,207.0,3.5,17.5,229.0,156.48,129.61
2016,8,15,16,30,32.0,183.0,3.4,17.0,199.0,140.48,116.61
2016,8,15,16,45,18.0,156.0,3.35,17.0,165.0,128.21,106.46
2016,8,15,17,0,4.0,129.0,3.3,17.0,131.0,107.45,88.79
2016,8,15,17,15,2.0,110.5,3.15,16.5,111.5,92.59,76.18
2016,8,15,17,30,0.0,92.0,3.0,16.0,92.0,77.6,63.19
2016,8,15,17,45,265.0,69.5,2.95,16.0,120.5,51.2,39.76
2016,8,15,18,0,530.0,47.0,2.9,16.0,149.0,36.55,26.54
2016,8,15,18,15,427.5,37.5,2.8,15.5,103.5,29.83,20.16
2016,8,15,18,30,325.0,28.0,2.7,15.0,58.0,22.89,12.25
2016,8,15,18,45,162.5,14.0,2.65,14.5,29.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,136.5,15.5,2.3,12.5,28.5,122.32,0.0
2016,8,16,6,0,273.0,31.0,2.4,13.0,57.0,251.78,190.36
2016,8,16,6,15,371.5,42.0,2.35,13.5,101.5,342.75,280.69
2016,8,16,6,30,470.0,53.0,2.3,14.0,146.0,441.61,365.75
2016,8,16,6,45,531.5,61.5,2.3,14.5,196.0,515.88,426.64
2016,8,16,7,0,593.0,70.0,2.3,15.0,246.0,592.97,486.54
2016,8,16,7,15,296.5,82.0,2.3,15.0,170.0,371.9,310.03
2016,8,16,7,30,0.0,94.0,2.3,15.0,94.0,85.88,67.02
2016,8,16,7,45,0.0,119.5,2.3,15.5,119.5,111.15,88.13
2016,8,16,8,0,0.0,145.0,2.3,16.0,145.0,136.3,108.39
2016,8,16,8,15,9.5,175.5,2.35,16.0,181.0,175.4,140.35
2016,8,16,8,30,19.0,206.0,2.4,16.0,217.0,214.56,171.83
2016,8,16,8,45,25.5,230.0,2.45,16.5,246.5,243.79,194.45
2016,8,16,9,0,32.0,254.0,2.5,17.0,276.0,290.04,230.08
2016,8,16,9,15,29.0,264.0,2.5,17.5,284.5,294.61,232.3
2016,8,16,9,30,26.0,274.0,2.5,18.0,293.0,282.81,222.02
2016,8,16,9,45,25.0,283.5,2.55,18.5,302.5,289.22,226.1
2016,8,16,10,0,24.0,293.0,2.6,19.0,312.0,295.58,230.1
2016,8,16,10,15,22.0,294.5,2.6,19.0,312.5,293.12,227.71
2016,8,16,10,30,20.0,296.0,2.6,19.0,313.0,290.79,225.52
2016,8,16,10,45,23.0,315.0,2.65,19.0,335.0,309.81,239.91
2016,8,16,11,0,26.0,334.0,2.7,19.0,357.0,339.63,262.35
2016,8,16,11,15,34.5,359.5,2.7,19.0,390.5,367.71,283.42
2016,8,16,11,30,43.0,385.0,2.7,19.0,424.0,394.4,303.28
2016,8,16,11,45,50.5,399.5,2.75,19.5,445.5,408.5,313.15
2016,8,16,12,0,58.0,414.0,2.8,20.0,467.0,421.42,322.13
2016,8,16,12,15,60.5,416.0,2.8,20.0,471.5,418.18,319.57
2016,8,16,12,30,63.0,418.0,2.8,20.0,476.0,414.48,316.76
2016,8,16,12,45,61.5,413.0,2.85,20.0,469.0,401.67,307.21
2016,8,16,13,0,60.0,408.0,2.9,20.0,462.0,388.99,297.78
2016,8,16,13,15,61.0,401.5,2.9,20.0,456.0,376.71,288.6
2016,8,16,13,30,62.0,395.0,2.9,20.0,450.0,364.36,279.32
2016,8,16,13,45,71.5,390.5,2.95,20.0,452.0,357.62,274.29
2016,8,16,14,0,81.0,386.0,3.0,20.0,454.0,349.77,268.24
2016,8,16,14,15,72.5,366.5,3.05,20.0,425.5,322.95,247.86
2016,8,16,14,30,64.0,347.0,3.1,20.0,397.0,297.43,228.46
2016,8,16,14,45,54.5,323.0,3.15,20.0,364.5,269.83,207.48
2016,8,16,15,0,45.0,299.0,3.2,20.0,332.0,243.77,187.71
2016,8,16,15,15,46.0,282.5,3.3,19.5,314.0,225.9,174.33
2016,8,16,15,30,47.0,266.0,3.4,19.0,296.0,208.08,161.08
2016,8,16,15,45,42.0,244.0,3.5,19.0,269.5,186.62,145.22
2016,8,16,16,0,37.0,222.0,3.6,19.0,243.0,166.6,136.98
2016,8,16,16,15,20.0,187.0,3.6,18.5,198.5,152.9,126.13
2016,8,16,16,30,3.0,152.0,3.6,18.0,154.0,126.69,104.43
2016,8,16,16,45,1.5,128.0,3.6,18.0,129.0,107.98,88.68
2016,8,16,17,0,0.0,104.0,3.6,18.0,104.0,88.94,72.44
2016,8,16,17,15,0.0,88.0,3.55,17.5,88.0,75.75,61.2
2016,8,16,17,30,0.0,72.0,3.5,17.0,72.0,62.44,49.63
2016,8,16,17,45,202.0,64.5,3.5,16.5,102.5,50.51,39.05
2016,8,16,18,0,404.0,57.0,3.5,16.0,133.0,45.13,34.01
2016,8,16,18,15,305.0,43.5,3.4,15.5,90.5,33.65,23.36
2016,8,16,18,30,206.0,30.0,3.3,15.0,48.0,23.52,12.19
2016,8,16,18,45,103.0,15.0,3.25,15.0,24.0,13.64,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,99.74,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,210.08,155.07
2016,8,17,6,15,303.0,44.0,2.55,15.0,92.0,295.43,240.68
2016,8,17,6,30,397.0,57.0,2.5,15.0,134.0,392.99,325.29
2016,8,17,6,45,462.0,66.5,2.5,15.5,182.0,468.69,388.61
2016,8,17,7,0,527.0,76.0,2.5,16.0,230.0,547.46,450.62
2016,8,17,7,15,266.5,103.5,2.4,16.0,181.5,357.52,296.87
2016,8,17,7,30,6.0,131.0,2.3,16.0,133.0,132.06,105.39
2016,8,17,7,45,3.0,133.0,2.25,16.5,134.0,128.51,102.22
2016,8,17,8,0,0.0,135.0,2.2,17.0,135.0,125.77,99.3
2016,8,17,8,15,0.5,150.0,2.1,17.0,150.5,140.17,110.75
2016,8,17,8,30,1.0,165.0,2.0,17.0,166.0,154.53,122.01
2016,8,17,8,45,9.0,196.0,1.95,17.5,202.0,192.4,152.1
2016,8,17,9,0,17.0,227.0,1.9,18.0,238.0,230.21,181.49
2016,8,17,9,15,22.5,251.5,1.9,18.5,267.0,258.67,202.98
2016,8,17,9,30,28.0,276.0,1.9,19.0,296.0,303.29,236.57
2016,8,17,9,45,22.5,273.0,1.95,19.5,290.0,276.3,214.62
2016,8,17,10,0,17.0,270.0,2.0,20.0,284.0,266.19,205.97
2016,8,17,10,15,33.5,316.0,2.05,20.0,344.0,340.06,262.45
2016,8,17,10,30,50.0,362.0,2.1,20.0,404.0,398.72,306.12
2016,8,17,10,45,52.0,374.5,2.15,20.0,419.0,408.15,312.53
2016,8,17,11,0,54.0,387.0,2.2,20.0,434.0,416.99,318.78
2016,8,17,11,15,101.5,416.0,2.25,20.0,506.5,481.22,367.06
2016,8,17,11,30,149.0,445.0,2.3,20.0,579.0,550.11,417.4
2016,8,17,11,45,175.5,448.0,2.35,20.5,607.0,563.05,425.91
2016,8,17,12,0,202.0,451.0,2.4,21.0,635.0,573.63,432.96
2016,8,17,12,15,182.5,452.0,2.45,21.0,618.0,545.14,411.84
2016,8,17,12,30,163.0,453.0,2.5,21.0,601.0,517.51,391.5
2016,8,17,12,45,113.0,431.0,2.6,21.0,533.5,451.31,342.66
2016,8,17,13,0,63.0,409.0,2.7,21.0,466.0,391.41,298.02
2016,8,17,13,15,66.5,404.5,2.8,20.5,463.5,382.01,291.95
2016,8,17,13,30,70.0,400.0,2.9,20.0,461.0,372.22,285.27
2016,8,17,13,45,123.5,401.5,3.0,20.0,505.0,385.25,295.16
2016,8,17,14,0,177.0,403.0,3.1,20.0,549.0,396.83,303.12
2016,8,17,14,15,147.5,385.5,3.25,20.0,504.5,357.07,272.78
2016,8,17,14,30,118.0,368.0,3.4,20.0,460.0,320.75,245.27
2016,8,17,14,45,160.0,350.0,3.55,20.0,468.0,307.64,233.65
2016,8,17,15,0,202.0,332.0,3.7,20.0,476.0,290.21,218.02
2016,8,17,15,15,122.0,296.0,3.7,19.5,381.5,236.84,179.72
2016,8,17,15,30,42.0,260.0,3.7,19.0,287.0,203.27,157.59
2016,8,17,15,45,52.0,247.0,3.75,19.0,278.0,188.45,146.55
2016,8,17,16,0,62.0,234.0,3.8,19.0,269.0,173.58,142.91
2016,8,17,16,15,36.5,198.0,3.75,18.5,218.0,150.86,124.45
2016,8,17,16,30,11.0,162.0,3.7,18.0,167.0,133.75,110.51
2016,8,17,16,45,5.5,141.0,3.65,17.5,143.5,117.32,96.95
2016,8,17,17,0,0.0,120.0,3.6,17.0,120.0,100.71,82.99
2016,8,17,17,15,0.0,101.0,3.5,16.5,101.0,85.42,69.93
2016,8,17,17,30,0.0,82.0,3.4,16.0,82.0,69.98,56.48
2016,8,17,17,45,186.0,69.5,3.35,16.0,104.0,54.01,42.2
2016,8,17,18,0,372.0,57.0,3.3,16.0,126.0,43.46,32.5
2016,8,17,18,15,273.5,43.0,3.2,15.5,85.0,33.25,22.93
2016,8,17,18,30,175.0,29.0,3.1,15.0,44.0,22.73,10.9
2016,8,17,18,45,87.5,14.5,3.05,15.0,22.0,13.19,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,15.5,2.0,13.5,24.0,68.04,0.0
2016,8,18,6,0,183.0,31.0,2.1,14.0,48.0,194.1,141.06
2016,8,18,6,15,278.5,45.0,2.15,14.5,89.5,280.55,228.17
2016,8,18,6,30,374.0,59.0,2.2,15.0,131.0,375.47,310.37
2016,8,18,6,45,438.5,69.5,2.25,15.5,178.5,453.66,375.71
2016,8,18,7,0,503.0,80.0,2.3,16.0,226.0,532.48,438.33
2016,8,18,7,15,272.0,113.5,2.3,16.0,195.0,375.73,311.12
2016,8,18,7,30,41.0,147.0,2.3,16.0,164.0,194.95,158.43
2016,8,18,7,45,60.0,173.0,2.35,16.5,200.5,240.18,195.58
2016,8,18,8,0,79.0,199.0,2.4,17.0,237.0,285.55,231.42
2016,8,18,8,15,84.5,222.0,2.4,17.0,266.5,314.73,253.69
2016,8,18,8,30,90.0,245.0,2.4,17.0,296.0,343.46,275.35
2016,8,18,8,45,91.5,266.5,2.4,17.5,322.0,366.07,291.33
2016,8,18,9,0,93.0,288.0,2.4,18.0,348.0,388.09,306.67
2016,8,18,9,15,95.5,308.5,2.4,18.0,374.0,409.27,321.84
2016,8,18,9,30,98.0,329.0,2.4,18.0,400.0,429.8,336.42
2016,8,18,9,45,76.0,334.0,2.4,18.5,390.5,408.89,318.41
2016,8,18,10,0,54.0,339.0,2.4,19.0,381.0,388.17,300.87
2016,8,18,10,15,143.0,368.5,2.45,19.0,485.5,514.2,397.08
2016,8,18,10,30,232.0,398.0,2.5,19.0,590.0,620.55,475.3
2016,8,18,10,45,132.0,373.0,2.6,19.5,483.0,493.24,378.55
2016,8,18,11,0,32.0,348.0,2.7,20.0,376.0,358.63,275.18
2016,8,18,11,15,40.0,370.0,2.75,20.0,406.0,382.46,293.59
2016,8,18,11,30,48.0,392.0,2.8,20.0,436.0,405.0,310.31
2016,8,18,11,45,50.5,394.0,2.9,20.0,439.5,403.05,308.77
2016,8,18,12,0,53.0,396.0,3.0,20.0,443.0,400.71,307.07
2016,8,18,12,15,80.5,419.5,3.0,20.0,492.5,435.84,333.65
2016,8,18,12,30,108.0,443.0,3.0,20.0,542.0,467.66,357.28
2016,8,18,12,45,92.5,431.5,3.05,20.0,515.0,437.54,334.52
2016,8,18,13,0,77.0,420.0,3.1,20.0,488.0,408.94,313.08
2016,8,18,13,15,92.0,419.0,3.15,20.0,499.5,408.15,312.71
2016,8,18,13,30,107.0,418.0,3.2,20.0,511.0,405.66,310.8
2016,8,18,13,45,91.0,399.0,3.25,20.0,476.5,372.7,285.85
2016,8,18,14,0,75.0,380.0,3.3,20.0,442.0,341.75,262.47
2016,8,18,14,15,86.0,370.5,3.35,19.5,439.5,330.01,253.82
2016,8,18,14,30,97.0,361.0,3.4,19.0,437.0,317.03,243.88
2016,8,18,14,45,124.5,346.5,3.5,19.0,439.0,294.66,225.53
2016,8,18,15,0,152.0,332.0,3.6,19.0,441.0,278.05,211.24
2016,8,18,15,15,101.5,299.0,3.6,18.5,370.0,244.51,187.37
2016,8,18,15,30,51.0,266.0,3.6,18.0,299.0,207.46,161.17
2016,8,18,15,45,45.0,243.0,3.6,18.0,270.5,185.13,144.72
2016,8,18,16,0,39.0,220.0,3.6,18.0,242.0,165.22,136.42
2016,8,18,16,15,22.5,187.5,3.55,17.5,200.0,152.99,126.77
2016,8,18,16,30,6.0,155.0,3.5,17.0,158.0,128.64,106.56
2016,8,18,16,45,3.0,137.0,3.45,17.0,138.5,114.32,94.56
2016,8,18,17,0,0.0,119.0,3.4,17.0,119.0,99.87,82.27
2016,8,18,17,15,0.0,99.5,3.3,16.5,99.5,84.21,68.87
2016,8,18,17,30,0.0,80.0,3.2,16.0,80.0,68.38,55.05
2016,8,18,17,45,0.0,61.5,3.15,15.5,61.5,53.14,41.49
2016,8,18,18,0,0.0,43.0,3.1,15.0,43.0,37.72,27.56
2016,8,18,18,15,0.0,28.0,3.0,15.0,28.0,24.68,15.55
2016,8,18,18,30,0.0,13.0,2.9,15.0,13.0,11.43,2.2
2016,8,18,18,45,0.0,6.5,2.85,15.0,6.5,5.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.0,2.7,14.5,15.5,33.56,0.0
2016,8,19,6,0,77.0,24.0,2.9,15.0,31.0,96.77,66.47
2016,8,19,6,15,134.5,46.0,2.95,15.0,67.5,169.71,136.68
2016,8,19,6,30,192.0,68.0,3.0,15.0,104.0,243.58,201.75
2016,8,19,6,45,242.5,88.0,3.05,15.5,148.0,311.53,259.99
2016,8,19,7,0,293.0,108.0,3.1,16.0,192.0,381.97,318.38
2016,8,19,7,15,146.5,92.5,2.95,16.0,134.5,243.55,202.77
2016,8,19,7,30,0.0,77.0,2.8,16.0,77.0,68.55,52.43
2016,8,19,7,45,0.0,89.0,2.7,16.5,89.0,79.82,61.75
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,91.05,70.75
2016,8,19,8,15,0.0,115.0,2.5,17.0,115.0,104.23,81.37
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,117.35,91.85
2016,8,19,8,45,1.5,154.5,2.3,17.5,156.0,143.23,112.44
2016,8,19,9,0,3.0,180.0,2.2,18.0,183.0,169.05,132.64
2016,8,19,9,15,5.0,191.5,2.15,18.0,195.5,181.3,142.07
2016,8,19,9,30,7.0,203.0,2.1,18.0,208.0,193.51,151.46
2016,8,19,9,45,7.5,207.0,2.05,18.5,212.5,196.92,153.5
2016,8,19,10,0,8.0,211.0,2.0,19.0,217.0,200.37,155.61
2016,8,19,10,15,11.5,241.0,2.0,19.0,250.5,231.44,179.68
2016,8,19,10,30,15.0,271.0,2.0,19.0,284.0,262.1,203.1
2016,8,19,10,45,22.5,307.0,2.05,19.5,327.0,301.63,232.81
2016,8,19,11,0,30.0,343.0,2.1,20.0,370.0,351.84,270.02
2016,8,19,11,15,53.0,381.0,2.15,20.0,428.5,404.34,309.36
2016,8,19,11,30,76.0,419.0,2.2,20.0,487.0,454.2,346.16
2016,8,19,11,45,71.0,418.5,2.25,20.0,483.0,442.36,336.92
2016,8,19,12,0,66.0,418.0,2.3,20.0,479.0,430.66,328.14
2016,8,19,12,15,75.5,424.5,2.35,20.0,493.5,436.2,332.42
2016,8,19,12,30,85.0,431.0,2.4,20.0,508.0,440.51,335.69
2016,8,19,12,45,73.5,418.5,2.45,20.0,484.5,413.46,315.47
2016,8,19,13,0,62.0,406.0,2.5,20.0,461.0,387.65,296.26
2016,8,19,13,15,63.5,396.5,2.55,20.0,452.5,373.13,285.57
2016,8,19,13,30,65.0,387.0,2.6,20.0,444.0,358.61,274.75
2016,8,19,13,45,87.5,390.0,2.7,20.0,464.0,363.69,278.64
2016,8,19,14,0,110.0,393.0,2.8,20.0,484.0,365.93,280.0
2016,8,19,14,15,92.5,371.0,2.8,19.5,446.0,332.27,254.86
2016,8,19,14,30,75.0,349.0,2.8,19.0,408.0,300.92,231.54
2016,8,19,14,45,72.5,331.0,2.85,19.0,385.5,278.69,214.41
2016,8,19,15,0,70.0,313.0,2.9,19.0,363.0,256.98,197.66
2016,8,19,15,15,80.5,297.5,2.9,19.0,351.5,239.42,183.69
2016,8,19,15,30,91.0,282.0,2.9,19.0,340.0,220.73,169.27
2016,8,19,15,45,99.5,261.5,2.9,19.0,321.0,197.94,152.89
2016,8,19,16,0,108.0,241.0,2.9,19.0,302.0,177.6,146.16
2016,8,19,16,15,74.0,211.0,2.95,18.5,251.0,158.52,130.88
2016,8,19,16,30,40.0,181.0,3.0,18.0,200.0,138.78,114.79
2016,8,19,16,45,34.0,159.5,3.1,18.0,174.0,123.84,102.37
2016,8,19,17,0,28.0,138.0,3.2,18.0,148.0,108.55,89.46
2016,8,19,17,15,18.0,116.5,3.2,17.5,123.0,96.37,79.19
2016,8,19,17,30,8.0,95.0,3.2,17.0,98.0,79.26,64.34
2016,8,19,17,45,4.0,73.0,3.25,16.5,74.5,61.65,48.75
2016,8,19,18,0,0.0,51.0,3.3,16.0,51.0,43.83,32.72
2016,8,19,18,15,0.0,32.0,3.25,16.0,32.0,28.03,18.23
2016,8,19,18,30,0.0,13.0,3.2,16.0,13.0,11.43,1.53
2016,8,19,18,45,0.0,6.5,3.2,16.0,6.5,5.91,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
