Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,2.1,14.5,14.0,29.37,0.0
2016,8,20,6,0,66.0,22.0,2.2,15.0,28.0,85.29,56.5
2016,8,20,6,15,118.0,44.5,2.2,15.0,63.5,156.28,125.09
2016,8,20,6,30,170.0,67.0,2.2,15.0,99.0,226.48,186.81
2016,8,20,6,45,219.0,88.5,2.2,15.5,143.0,294.75,245.04
2016,8,20,7,0,268.0,110.0,2.2,16.0,187.0,365.19,303.07
2016,8,20,7,15,134.0,105.0,2.15,16.0,143.5,234.94,194.79
2016,8,20,7,30,0.0,100.0,2.1,16.0,100.0,92.61,72.57
2016,8,20,7,45,0.0,119.5,2.1,16.5,119.5,111.54,88.14
2016,8,20,8,0,0.0,139.0,2.1,17.0,139.0,130.3,103.09
2016,8,20,8,15,0.0,146.5,2.05,17.0,146.5,136.3,107.6
2016,8,20,8,30,0.0,154.0,2.0,17.0,154.0,142.51,112.28
2016,8,20,8,45,3.0,173.5,2.0,17.5,176.0,163.81,129.03
2016,8,20,9,0,6.0,193.0,2.0,18.0,198.0,185.03,145.44
2016,8,20,9,15,7.0,203.0,2.0,18.0,208.5,194.68,152.71
2016,8,20,9,30,8.0,213.0,2.0,18.0,219.0,204.33,159.98
2016,8,20,9,45,11.0,232.0,2.05,18.5,240.5,224.66,175.4
2016,8,20,10,0,14.0,251.0,2.1,19.0,262.0,244.75,190.43
2016,8,20,10,15,18.0,276.0,2.15,19.0,291.0,271.3,210.71
2016,8,20,10,30,22.0,301.0,2.2,19.0,320.0,297.38,230.45
2016,8,20,10,45,21.5,307.5,2.25,19.5,326.5,301.15,232.51
2016,8,20,11,0,21.0,314.0,2.3,20.0,333.0,304.83,234.6
2016,8,20,11,15,26.0,335.5,2.4,20.0,359.0,336.78,258.75
2016,8,20,11,30,31.0,357.0,2.5,20.0,385.0,357.2,274.0
2016,8,20,11,45,32.0,361.5,2.65,20.0,390.5,357.48,274.16
2016,8,20,12,0,33.0,366.0,2.8,20.0,396.0,357.43,274.19
2016,8,20,12,15,48.0,389.5,2.85,20.0,433.0,384.35,294.64
2016,8,20,12,30,63.0,413.0,2.9,20.0,470.0,409.02,313.14
2016,8,20,12,45,101.0,425.5,3.0,20.0,515.5,437.36,334.8
2016,8,20,13,0,139.0,438.0,3.1,20.0,561.0,459.63,351.6
2016,8,20,13,15,91.5,403.5,3.1,20.0,484.0,394.57,302.4
2016,8,20,13,30,44.0,369.0,3.1,20.0,407.0,332.98,255.82
2016,8,20,13,45,47.5,362.5,3.15,20.0,402.5,323.05,248.53
2016,8,20,14,0,51.0,356.0,3.2,20.0,398.0,312.74,240.7
2016,8,20,14,15,60.0,350.0,3.2,19.5,397.5,304.43,234.63
2016,8,20,14,30,69.0,344.0,3.2,19.0,397.0,294.96,227.49
2016,8,20,14,45,62.0,323.0,3.2,19.0,369.0,269.91,208.19
2016,8,20,15,0,55.0,302.0,3.2,19.0,341.0,246.01,189.88
2016,8,20,15,15,42.5,272.5,3.2,19.0,301.5,216.97,167.87
2016,8,20,15,30,30.0,243.0,3.2,19.0,262.0,189.93,147.55
2016,8,20,15,45,25.0,221.5,3.2,19.0,237.0,181.16,141.68
2016,8,20,16,0,20.0,200.0,3.2,19.0,212.0,162.86,133.93
2016,8,20,16,15,18.5,182.5,3.25,18.5,192.5,149.25,123.13
2016,8,20,16,30,17.0,165.0,3.3,18.0,173.0,135.48,112.05
2016,8,20,16,45,8.5,138.5,3.35,18.0,142.5,115.19,94.97
2016,8,20,17,0,0.0,112.0,3.4,18.0,112.0,94.53,77.34
2016,8,20,17,15,0.0,93.0,3.4,17.5,93.0,79.17,64.2
2016,8,20,17,30,0.0,74.0,3.4,17.0,74.0,63.64,50.65
2016,8,20,17,45,122.5,67.0,3.4,16.5,88.0,51.96,40.23
2016,8,20,18,0,245.0,60.0,3.4,16.0,102.0,45.62,34.22
2016,8,20,18,15,169.5,40.5,3.3,15.5,65.0,31.26,20.88
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,16.4,3.44
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,9.55,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.5,17.0,41.68,0.0
2016,8,21,6,0,102.0,26.0,3.0,15.0,34.0,116.62,76.92
2016,8,21,6,15,173.5,45.5,3.0,15.0,72.0,196.03,158.05
2016,8,21,6,30,245.0,65.0,3.0,15.0,110.0,291.75,241.39
2016,8,21,6,45,304.5,81.0,3.05,15.0,155.0,363.29,303.18
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,438.35,365.86
2016,8,21,7,15,182.0,104.0,3.05,15.0,155.5,288.48,241.07
2016,8,21,7,30,0.0,111.0,3.0,15.0,111.0,104.81,83.11
2016,8,21,7,45,0.0,124.5,2.95,15.5,124.5,117.06,93.15
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,129.33,102.8
2016,8,21,8,15,4.5,161.5,2.85,16.0,164.0,156.31,124.78
2016,8,21,8,30,9.0,185.0,2.8,16.0,190.0,183.23,146.41
2016,8,21,8,45,19.5,216.0,2.75,16.5,228.5,223.61,178.5
2016,8,21,9,0,30.0,247.0,2.7,17.0,267.0,280.6,223.0
2016,8,21,9,15,35.0,269.0,2.7,17.0,293.5,306.31,242.49
2016,8,21,9,30,40.0,291.0,2.7,17.0,320.0,331.51,261.5
2016,8,21,9,45,48.5,315.0,2.7,17.5,351.5,361.64,283.73
2016,8,21,10,0,57.0,339.0,2.7,18.0,383.0,390.96,305.04
2016,8,21,10,15,75.5,363.5,2.75,18.0,424.5,429.29,333.92
2016,8,21,10,30,94.0,388.0,2.8,18.0,466.0,466.25,361.43
2016,8,21,10,45,107.0,403.5,2.85,18.5,494.5,487.38,376.16
2016,8,21,11,0,120.0,419.0,2.9,19.0,523.0,518.71,398.21
2016,8,21,11,15,114.0,425.5,2.95,19.0,525.5,510.27,391.32
2016,8,21,11,30,108.0,432.0,3.0,19.0,528.0,493.06,378.3
2016,8,21,11,45,117.5,438.0,3.1,19.0,543.0,504.45,386.82
2016,8,21,12,0,127.0,444.0,3.2,19.0,558.0,506.18,388.15
2016,8,21,12,15,138.5,445.0,3.3,19.0,569.5,503.7,386.49
2016,8,21,12,30,150.0,446.0,3.4,19.0,581.0,499.91,383.82
2016,8,21,12,45,131.0,438.5,3.5,19.0,556.0,467.46,359.37
2016,8,21,13,0,112.0,431.0,3.6,19.0,531.0,436.63,336.12
2016,8,21,13,15,118.0,424.0,3.65,19.0,527.5,422.31,325.4
2016,8,21,13,30,124.0,417.0,3.7,19.0,524.0,407.44,314.04
2016,8,21,13,45,120.5,404.0,3.8,19.0,505.5,383.03,295.35
2016,8,21,14,0,117.0,391.0,3.9,19.0,487.0,359.2,276.97
2016,8,21,14,15,85.0,360.5,3.9,19.0,429.0,320.8,247.64
2016,8,21,14,30,53.0,330.0,3.9,19.0,371.0,279.58,216.34
2016,8,21,14,45,62.5,320.5,3.95,19.0,366.5,267.82,206.97
2016,8,21,15,0,72.0,311.0,4.0,19.0,362.0,254.87,196.5
2016,8,21,15,15,70.0,292.0,4.0,18.5,339.0,232.99,179.94
2016,8,21,15,30,68.0,273.0,4.0,18.0,316.0,211.57,164.1
2016,8,21,15,45,85.5,255.0,4.05,18.0,305.0,191.95,149.75
2016,8,21,16,0,103.0,237.0,4.1,18.0,294.0,175.01,144.88
2016,8,21,16,15,183.0,209.5,4.1,17.5,298.5,150.03,124.4
2016,8,21,16,30,263.0,182.0,4.1,17.0,303.0,126.67,105.01
2016,8,21,16,45,131.5,134.5,4.15,17.0,195.0,103.05,84.89
2016,8,21,17,0,0.0,87.0,4.2,17.0,87.0,75.49,61.04
2016,8,21,17,15,0.0,72.0,4.15,16.5,72.0,62.93,50.19
2016,8,21,17,30,0.0,57.0,4.1,16.0,57.0,50.25,39.02
2016,8,21,17,45,131.5,57.0,4.1,16.0,79.0,44.8,33.98
2016,8,21,18,0,263.0,57.0,4.1,16.0,101.0,43.45,32.28
2016,8,21,18,15,181.0,39.0,4.0,15.5,64.0,30.18,19.81
2016,8,21,18,30,99.0,21.0,3.9,15.0,27.0,16.45,1.7
2016,8,21,18,45,49.5,10.5,3.8,15.0,13.5,9.55,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,14.0,5.0,4.55,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,8.78,0.27
2016,8,22,6,15,0.0,21.5,3.4,14.0,21.5,18.92,10.0
2016,8,22,6,30,0.0,33.0,3.3,14.0,33.0,29.08,19.01
2016,8,22,6,45,0.0,47.0,3.25,14.5,47.0,41.48,29.8
2016,8,22,7,0,0.0,61.0,3.2,15.0,61.0,54.44,40.91
2016,8,22,7,15,0.0,75.5,3.1,15.5,75.5,68.33,52.62
2016,8,22,7,30,0.0,90.0,3.0,16.0,90.0,82.12,64.02
2016,8,22,7,45,0.0,118.0,2.95,16.5,118.0,110.14,87.07
2016,8,22,8,0,0.0,146.0,2.9,17.0,146.0,138.06,109.6
2016,8,22,8,15,0.0,153.5,2.8,17.0,153.5,143.81,113.88
2016,8,22,8,30,0.0,161.0,2.7,17.0,161.0,149.83,118.38
2016,8,22,8,45,1.5,171.0,2.65,17.5,172.0,159.97,126.04
2016,8,22,9,0,3.0,181.0,2.6,18.0,183.0,170.18,133.68
2016,8,22,9,15,9.5,212.0,2.6,18.0,219.0,206.17,162.26
2016,8,22,9,30,16.0,243.0,2.6,18.0,255.0,241.96,190.25
2016,8,22,9,45,31.5,285.5,2.65,18.5,310.0,313.46,245.48
2016,8,22,10,0,47.0,328.0,2.7,19.0,365.0,369.63,287.65
2016,8,22,10,15,48.0,341.5,2.75,19.0,380.5,380.16,294.94
2016,8,22,10,30,49.0,355.0,2.8,19.0,396.0,390.23,302.08
2016,8,22,10,45,90.5,387.5,2.9,19.0,465.0,455.87,352.19
2016,8,22,11,0,132.0,420.0,3.0,19.0,534.0,530.05,407.34
2016,8,22,11,15,120.0,425.0,3.1,19.0,530.0,514.63,395.03
2016,8,22,11,30,108.0,430.0,3.2,19.0,526.0,490.82,377.1
2016,8,22,11,45,158.5,436.5,3.3,19.5,578.5,535.88,410.71
2016,8,22,12,0,209.0,443.0,3.4,20.0,631.0,568.57,434.48
2016,8,22,12,15,230.0,439.0,3.5,20.0,645.5,565.81,432.57
2016,8,22,12,30,251.0,435.0,3.6,20.0,660.0,562.08,429.99
2016,8,22,12,45,209.0,435.5,3.7,20.0,622.0,516.03,395.25
2016,8,22,13,0,167.0,436.0,3.8,20.0,584.0,474.06,363.5
2016,8,22,13,15,137.0,423.5,3.9,19.5,543.5,432.19,332.55
2016,8,22,13,30,107.0,411.0,4.0,19.0,503.0,397.99,307.12
2016,8,22,13,45,90.0,391.5,4.1,19.0,467.5,364.43,281.57
2016,8,22,14,0,73.0,372.0,4.2,19.0,432.0,333.02,257.59
2016,8,22,14,15,73.0,357.5,4.25,19.0,415.5,313.64,242.62
2016,8,22,14,30,73.0,343.0,4.3,19.0,399.0,294.43,227.64
2016,8,22,14,45,60.5,318.0,4.4,19.0,362.5,265.06,205.1
2016,8,22,15,0,48.0,293.0,4.5,19.0,326.0,237.6,184.14
2016,8,22,15,15,37.0,264.0,4.5,18.5,288.5,209.69,163.16
2016,8,22,15,30,26.0,235.0,4.5,18.0,251.0,194.55,152.46
2016,8,22,15,45,15.0,202.5,4.55,18.0,211.5,166.89,131.36
2016,8,22,16,0,4.0,170.0,4.6,18.0,172.0,141.45,116.58
2016,8,22,16,15,2.0,142.0,4.5,17.5,143.0,119.94,98.75
2016,8,22,16,30,0.0,114.0,4.4,17.0,114.0,97.91,80.2
2016,8,22,16,45,0.0,106.0,4.3,17.0,106.0,90.94,74.4
2016,8,22,17,0,0.0,98.0,4.2,17.0,98.0,83.88,68.41
2016,8,22,17,15,158.5,97.0,4.05,16.5,139.0,72.85,58.93
2016,8,22,17,30,317.0,96.0,3.9,16.0,180.0,70.44,56.82
2016,8,22,17,45,263.5,77.5,3.75,16.0,136.5,59.84,47.15
2016,8,22,18,0,210.0,59.0,3.6,16.0,93.0,46.25,34.63
2016,8,22,18,15,139.0,38.5,3.45,15.5,57.5,30.78,20.11
2016,8,22,18,30,68.0,18.0,3.3,15.0,22.0,14.84,0.0
2016,8,22,18,45,34.0,9.0,3.15,15.0,11.0,8.19,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,13.0,2.8,14.5,18.0,52.62,0.0
2016,8,23,6,0,140.0,26.0,2.9,15.0,36.0,154.0,94.81
2016,8,23,6,15,229.5,42.0,2.85,15.0,75.5,243.22,195.61
2016,8,23,6,30,319.0,58.0,2.8,15.0,115.0,333.86,275.98
2016,8,23,6,45,384.5,70.0,2.75,15.5,161.5,407.15,338.61
2016,8,23,7,0,450.0,82.0,2.7,16.0,208.0,484.52,401.79
2016,8,23,7,15,225.0,86.0,2.55,16.0,149.0,298.5,249.19
2016,8,23,7,30,0.0,90.0,2.4,16.0,90.0,82.2,63.83
2016,8,23,7,45,0.0,106.0,2.3,16.5,106.0,97.47,76.51
2016,8,23,8,0,0.0,122.0,2.2,17.0,122.0,112.64,88.63
2016,8,23,8,15,0.0,138.5,2.15,17.0,138.5,128.23,101.11
2016,8,23,8,30,0.0,155.0,2.1,17.0,155.0,143.73,113.37
2016,8,23,8,45,3.0,173.0,2.05,17.5,175.0,163.48,128.84
2016,8,23,9,0,6.0,191.0,2.0,18.0,195.0,183.15,144.02
2016,8,23,9,15,9.0,210.0,2.0,18.0,216.5,203.73,160.04
2016,8,23,9,30,12.0,229.0,2.0,18.0,238.0,224.13,175.78
2016,8,23,9,45,19.0,260.5,2.05,18.5,275.0,260.55,203.68
2016,8,23,10,0,26.0,292.0,2.1,19.0,312.0,311.51,242.2
2016,8,23,10,15,33.5,317.5,2.1,19.0,344.5,341.45,264.55
2016,8,23,10,30,41.0,343.0,2.1,19.0,377.0,370.42,286.05
2016,8,23,10,45,42.5,351.5,2.15,19.5,388.0,375.73,289.08
2016,8,23,11,0,44.0,360.0,2.2,20.0,399.0,380.65,291.95
2016,8,23,11,15,151.0,392.5,2.25,20.0,525.5,509.69,389.88
2016,8,23,11,30,258.0,425.0,2.3,20.0,652.0,627.82,475.85
2016,8,23,11,45,238.0,432.5,2.35,20.0,643.5,595.89,451.56
2016,8,23,12,0,218.0,440.0,2.4,20.0,635.0,572.12,433.96
2016,8,23,12,15,275.0,425.5,2.45,20.0,671.0,589.27,447.36
2016,8,23,12,30,332.0,411.0,2.5,20.0,707.0,597.51,453.82
2016,8,23,12,45,344.5,396.0,2.55,20.5,700.5,571.27,433.82
2016,8,23,13,0,357.0,381.0,2.6,21.0,694.0,543.84,412.88
2016,8,23,13,15,245.5,398.0,2.65,20.5,611.5,469.83,357.87
2016,8,23,13,30,134.0,415.0,2.7,20.0,529.0,409.8,313.09
2016,8,23,13,45,145.5,403.5,2.8,20.0,524.0,393.06,300.53
2016,8,23,14,0,157.0,392.0,2.9,20.0,519.0,375.26,286.64
2016,8,23,14,15,127.0,372.0,2.95,20.0,472.5,335.29,256.23
2016,8,23,14,30,97.0,352.0,3.0,20.0,426.0,307.5,235.32
2016,8,23,14,45,91.5,332.0,3.15,20.0,399.0,281.81,215.58
2016,8,23,15,0,86.0,312.0,3.3,20.0,372.0,257.03,196.57
2016,8,23,15,15,73.5,287.5,3.4,19.5,336.5,229.36,176.12
2016,8,23,15,30,61.0,263.0,3.5,19.0,301.0,203.57,157.45
2016,8,23,15,45,49.0,237.0,3.65,19.0,266.0,178.79,139.67
2016,8,23,16,0,37.0,211.0,3.8,19.0,231.0,159.28,131.13
2016,8,23,16,15,18.5,175.5,3.85,18.5,185.5,143.99,118.85
2016,8,23,16,30,0.0,140.0,3.9,18.0,140.0,117.24,96.54
2016,8,23,16,45,0.0,127.5,4.0,17.5,127.5,106.85,88.06
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,96.35,79.3
2016,8,23,17,15,207.5,98.0,4.05,16.5,152.0,73.83,59.78
2016,8,23,17,30,415.0,81.0,4.0,16.0,189.0,59.94,47.55
2016,8,23,17,45,347.5,67.0,4.0,16.0,143.5,50.45,38.87
2016,8,23,18,0,280.0,53.0,4.0,16.0,98.0,40.6,29.66
2016,8,23,18,15,189.5,35.5,3.85,15.5,61.0,27.58,17.22
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,14.13,0.0
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.0,12.5,2.4,13.5,19.0,61.95,0.0
2016,8,24,6,0,174.0,25.0,2.5,14.0,38.0,172.4,101.19
2016,8,24,6,15,273.0,39.5,2.5,14.0,79.0,268.18,216.06
2016,8,24,6,30,372.0,54.0,2.5,14.0,120.0,365.09,302.24
2016,8,24,6,45,441.5,65.0,2.5,14.5,168.5,446.78,371.53
2016,8,24,7,0,511.0,76.0,2.5,15.0,217.0,529.52,438.11
2016,8,24,7,15,255.5,72.5,2.45,15.0,143.0,322.86,270.36
2016,8,24,7,30,0.0,69.0,2.4,15.0,69.0,61.0,46.21
2016,8,24,7,45,0.0,91.0,2.35,15.5,91.0,82.05,63.93
2016,8,24,8,0,0.0,113.0,2.3,16.0,113.0,103.41,81.36
2016,8,24,8,15,32.5,172.0,2.3,16.0,190.0,206.85,167.19
2016,8,24,8,30,65.0,231.0,2.3,16.0,267.0,303.73,244.81
2016,8,24,8,45,121.5,258.5,2.3,16.5,333.0,402.59,322.0
2016,8,24,9,0,178.0,286.0,2.3,17.0,399.0,484.1,383.57
2016,8,24,9,15,103.0,278.5,2.35,17.0,345.0,382.04,302.53
2016,8,24,9,30,28.0,271.0,2.4,17.0,291.0,298.13,234.7
2016,8,24,9,45,66.5,314.5,2.45,17.5,365.0,378.23,297.06
2016,8,24,10,0,105.0,358.0,2.5,18.0,439.0,456.76,355.91
2016,8,24,10,15,203.5,366.0,2.55,18.0,529.5,566.5,439.06
2016,8,24,10,30,302.0,374.0,2.6,18.0,620.0,671.1,515.77
2016,8,24,10,45,414.5,343.0,2.7,18.5,691.0,740.88,566.22
2016,8,24,11,0,527.0,312.0,2.8,19.0,762.0,794.93,605.02
2016,8,24,11,15,435.0,358.0,2.9,19.0,734.0,739.08,562.62
2016,8,24,11,30,343.0,404.0,3.0,19.0,706.0,678.24,517.19
2016,8,24,11,45,228.0,420.0,3.1,19.0,621.5,575.57,440.89
2016,8,24,12,0,113.0,436.0,3.2,19.0,537.0,486.7,373.27
2016,8,24,12,15,191.5,431.5,3.3,19.0,602.5,529.26,406.75
2016,8,24,12,30,270.0,427.0,3.4,19.0,668.0,566.66,435.13
2016,8,24,12,45,178.5,421.5,3.5,19.5,580.5,482.8,370.74
2016,8,24,13,0,87.0,416.0,3.6,20.0,493.0,409.33,314.17
2016,8,24,13,15,105.5,414.0,3.7,19.5,505.0,408.86,314.8
2016,8,24,13,30,124.0,412.0,3.8,19.0,517.0,401.65,309.86
2016,8,24,13,45,74.0,357.5,3.9,19.0,420.5,330.17,255.37
2016,8,24,14,0,24.0,303.0,4.0,19.0,324.0,267.56,207.59
2016,8,24,14,15,30.5,305.0,4.1,19.0,330.0,259.25,201.29
2016,8,24,14,30,37.0,307.0,4.2,19.0,336.0,257.09,199.57
2016,8,24,14,45,45.5,300.5,4.3,19.0,333.5,248.34,192.56
2016,8,24,15,0,54.0,294.0,4.4,19.0,331.0,238.39,184.56
2016,8,24,15,15,45.0,269.0,4.4,18.5,298.5,213.05,165.53
2016,8,24,15,30,36.0,244.0,4.4,18.0,266.0,189.22,147.87
2016,8,24,15,45,24.0,214.0,4.45,18.0,228.5,174.5,137.51
2016,8,24,16,0,12.0,184.0,4.5,18.0,191.0,151.21,124.94
2016,8,24,16,15,6.5,163.0,4.5,17.5,167.0,134.99,111.73
2016,8,24,16,30,1.0,142.0,4.5,17.0,143.0,118.58,98.16
2016,8,24,16,45,0.5,124.0,4.5,17.0,124.5,104.19,85.97
2016,8,24,17,0,0.0,106.0,4.5,17.0,106.0,89.66,73.48
2016,8,24,17,15,226.5,91.0,4.45,16.5,149.0,69.15,55.66
2016,8,24,17,30,453.0,76.0,4.4,16.0,192.0,56.54,44.53
2016,8,24,17,45,379.0,63.5,4.35,16.0,145.0,48.02,36.69
2016,8,24,18,0,305.0,51.0,4.3,16.0,98.0,39.2,28.38
2016,8,24,18,15,203.5,34.5,4.2,15.5,60.5,26.88,16.36
2016,8,24,18,30,102.0,18.0,4.1,15.0,23.0,14.17,0.0
2016,8,24,18,45,51.0,9.0,4.05,15.0,11.5,8.19,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,13.5,19.0,69.79,0.0
2016,8,25,6,0,203.0,24.0,3.0,14.0,38.0,189.16,103.54
2016,8,25,6,15,308.0,36.5,2.95,14.5,79.0,289.61,232.6
2016,8,25,6,30,413.0,49.0,2.9,15.0,120.0,390.58,322.14
2016,8,25,6,45,486.5,57.0,2.85,15.5,169.0,470.17,389.56
2016,8,25,7,0,560.0,65.0,2.8,16.0,218.0,553.44,455.88
2016,8,25,7,15,280.0,52.5,2.75,16.0,129.0,312.82,262.54
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,35.27,24.32
2016,8,25,7,45,0.0,58.5,2.65,16.5,58.5,51.67,38.18
2016,8,25,8,0,0.0,77.0,2.6,17.0,77.0,68.12,51.74
2016,8,25,8,15,0.0,83.5,2.6,17.0,83.5,73.92,56.37
2016,8,25,8,30,0.0,90.0,2.6,17.0,90.0,79.77,61.02
2016,8,25,8,45,0.0,107.0,2.6,17.5,107.0,95.7,73.8
2016,8,25,9,0,0.0,124.0,2.6,18.0,124.0,111.63,86.41
2016,8,25,9,15,0.0,131.5,2.65,18.0,131.5,118.47,91.7
2016,8,25,9,30,0.0,139.0,2.7,18.0,139.0,125.29,96.98
2016,8,25,9,45,1.5,155.0,2.75,18.0,156.5,141.51,109.88
2016,8,25,10,0,3.0,171.0,2.8,18.0,174.0,157.62,122.61
2016,8,25,10,15,4.5,180.0,2.85,18.0,184.0,167.03,129.94
2016,8,25,10,30,6.0,189.0,2.9,18.0,194.0,176.32,137.17
2016,8,25,10,45,6.5,193.5,2.95,18.5,199.5,180.39,139.97
2016,8,25,11,0,7.0,198.0,3.0,19.0,205.0,184.39,142.72
2016,8,25,11,15,10.5,235.5,3.0,19.0,245.5,221.05,171.4
2016,8,25,11,30,14.0,273.0,3.0,19.0,286.0,257.08,199.23
2016,8,25,11,45,14.5,275.0,3.0,19.0,288.5,257.8,199.59
2016,8,25,12,0,15.0,277.0,3.0,19.0,291.0,258.41,199.98
2016,8,25,12,15,23.5,317.5,3.0,19.0,338.5,301.44,233.16
2016,8,25,12,30,32.0,358.0,3.0,19.0,386.0,338.43,261.27
2016,8,25,12,45,36.5,364.5,3.05,19.0,396.5,341.62,263.64
2016,8,25,13,0,41.0,371.0,3.1,19.0,407.0,344.01,265.51
2016,8,25,13,15,35.5,352.5,3.15,19.0,383.5,319.82,247.09
2016,8,25,13,30,30.0,334.0,3.2,19.0,360.0,296.65,229.48
2016,8,25,13,45,47.0,347.5,3.3,19.0,386.0,309.55,239.52
2016,8,25,14,0,64.0,361.0,3.4,19.0,412.0,319.68,247.09
2016,8,25,14,15,52.0,335.5,3.5,18.5,376.0,288.75,223.82
2016,8,25,14,30,40.0,310.0,3.6,18.0,340.0,259.71,202.01
2016,8,25,14,45,38.5,293.0,3.7,18.0,321.0,241.01,187.55
2016,8,25,15,0,37.0,276.0,3.8,18.0,302.0,222.72,173.39
2016,8,25,15,15,19.0,222.0,3.85,18.0,235.5,187.37,146.45
2016,8,25,15,30,1.0,168.0,3.9,18.0,169.0,142.58,111.6
2016,8,25,15,45,1.5,165.0,3.95,18.0,166.0,138.76,108.91
2016,8,25,16,0,2.0,162.0,4.0,18.0,163.0,135.35,111.44
2016,8,25,16,15,1.0,125.0,4.0,17.5,125.5,106.9,87.58
2016,8,25,16,30,0.0,88.0,4.0,17.0,88.0,77.28,62.31
2016,8,25,16,45,0.0,76.5,4.0,16.5,76.5,67.51,54.07
2016,8,25,17,0,0.0,65.0,4.0,16.0,65.0,57.44,45.42
2016,8,25,17,15,273.5,63.5,3.9,15.5,132.5,45.63,35.07
2016,8,25,17,30,547.0,62.0,3.8,15.0,200.0,46.93,36.19
2016,8,25,17,45,468.5,53.0,3.75,15.0,151.0,41.2,30.81
2016,8,25,18,0,390.0,44.0,3.7,15.0,102.0,35.29,25.04
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,24.87,14.46
2016,8,25,18,30,149.0,17.0,3.4,14.0,24.0,13.97,0.0
2016,8,25,18,45,74.5,8.5,3.3,14.0,12.0,7.73,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,2.9,14.5,18.5,67.91,0.0
2016,8,26,6,0,197.0,24.0,3.0,15.0,37.0,183.58,90.46
2016,8,26,6,15,307.0,36.5,3.0,15.0,78.5,288.43,230.46
2016,8,26,6,30,417.0,49.0,3.0,15.0,120.0,392.71,323.67
2016,8,26,6,45,485.0,58.5,3.05,15.5,169.0,470.15,389.78
2016,8,26,7,0,553.0,68.0,3.1,16.0,218.0,550.95,454.73
2016,8,26,7,15,276.5,70.5,3.1,16.0,145.5,336.47,281.61
2016,8,26,7,30,0.0,73.0,3.1,16.0,73.0,64.81,49.26
2016,8,26,7,45,0.0,87.0,3.15,16.5,87.0,78.09,60.39
2016,8,26,8,0,0.0,101.0,3.2,17.0,101.0,91.33,71.08
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,110.03,86.3
2016,8,26,8,30,0.0,140.0,3.1,17.0,140.0,128.64,101.27
2016,8,26,8,45,25.0,200.5,3.1,17.5,216.0,226.83,181.1
2016,8,26,9,0,50.0,261.0,3.1,18.0,292.0,316.1,251.18
2016,8,26,9,15,64.0,287.0,3.05,18.0,330.0,354.61,280.48
2016,8,26,9,30,78.0,313.0,3.0,18.0,368.0,392.4,308.99
2016,8,26,9,45,74.0,328.0,3.0,18.5,382.5,400.06,313.17
2016,8,26,10,0,70.0,343.0,3.0,19.0,397.0,407.3,317.17
2016,8,26,10,15,300.0,314.5,3.0,19.0,556.5,615.93,478.62
2016,8,26,10,30,530.0,286.0,3.0,19.0,716.0,801.97,614.58
2016,8,26,10,45,592.5,269.0,3.0,19.0,762.0,828.57,632.19
2016,8,26,11,0,655.0,252.0,3.0,19.0,808.0,849.08,646.66
2016,8,26,11,15,747.0,204.0,3.05,19.0,848.5,859.72,655.43
2016,8,26,11,30,839.0,156.0,3.1,19.0,889.0,860.05,655.5
2016,8,26,11,45,842.0,156.0,3.15,19.5,896.0,832.47,635.13
2016,8,26,12,0,845.0,156.0,3.2,20.0,903.0,802.14,613.08
2016,8,26,12,15,684.5,245.0,3.25,20.0,850.0,730.79,558.65
2016,8,26,12,30,524.0,334.0,3.3,20.0,797.0,662.6,506.07
2016,8,26,12,45,362.0,381.0,3.35,20.0,699.0,566.29,433.42
2016,8,26,13,0,200.0,428.0,3.4,20.0,601.0,484.53,370.84
2016,8,26,13,15,202.5,417.0,3.4,20.0,590.0,460.91,353.15
2016,8,26,13,30,205.0,406.0,3.4,20.0,579.0,437.06,334.78
2016,8,26,13,45,218.0,392.5,3.45,20.0,571.5,415.96,318.24
2016,8,26,14,0,231.0,379.0,3.5,20.0,564.0,393.62,300.31
2016,8,26,14,15,230.0,364.0,3.5,19.5,542.5,363.96,277.12
2016,8,26,14,30,229.0,349.0,3.5,19.0,521.0,334.52,253.78
2016,8,26,14,45,228.0,331.5,3.5,19.0,495.5,303.69,228.76
2016,8,26,15,0,227.0,314.0,3.5,19.0,470.0,273.18,204.23
2016,8,26,15,15,184.5,294.5,3.45,18.5,416.0,236.25,177.58
2016,8,26,15,30,142.0,275.0,3.4,18.0,362.0,204.41,156.1
2016,8,26,15,45,137.5,254.5,3.35,18.0,333.5,177.92,139.15
2016,8,26,16,0,133.0,234.0,3.3,18.0,305.0,163.49,135.24
2016,8,26,16,15,129.5,210.5,3.25,18.0,274.0,149.68,123.96
2016,8,26,16,30,126.0,187.0,3.2,18.0,243.0,135.32,112.09
2016,8,26,16,45,366.0,135.0,3.15,18.0,267.5,93.29,76.15
2016,8,26,17,0,606.0,83.0,3.1,18.0,292.0,59.75,47.06
2016,8,26,17,15,552.5,75.0,3.0,17.5,241.0,55.55,43.5
2016,8,26,17,30,499.0,67.0,2.9,17.0,190.0,51.18,39.61
2016,8,26,17,45,421.0,56.0,2.85,16.5,142.5,43.91,32.94
2016,8,26,18,0,343.0,45.0,2.8,16.0,95.0,36.33,25.75
2016,8,26,18,15,171.5,32.5,2.7,16.0,57.5,25.37,14.31
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,18.19,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,11.0,2.9,14.5,16.5,55.03,0.0
2016,8,27,6,0,156.0,22.0,3.0,15.0,33.0,152.58,64.73
2016,8,27,6,15,258.0,37.5,3.0,15.0,73.0,255.15,202.94
2016,8,27,6,30,360.0,53.0,3.0,15.0,113.0,354.41,292.15
2016,8,27,6,45,180.0,52.0,3.0,15.0,82.0,227.01,189.24
2016,8,27,7,0,0.0,51.0,3.0,15.0,51.0,45.02,32.77
2016,8,27,7,15,0.0,63.0,3.0,15.0,63.0,55.67,41.99
2016,8,27,7,30,0.0,75.0,3.0,15.0,75.0,66.88,51.44
2016,8,27,7,45,0.0,85.5,3.0,15.5,85.5,76.63,59.4
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,86.36,67.23
2016,8,27,8,15,0.0,113.5,3.0,16.0,113.5,103.04,80.86
2016,8,27,8,30,0.0,131.0,3.0,16.0,131.0,119.65,94.28
2016,8,27,8,45,0.0,140.5,3.05,16.5,140.5,128.23,100.82
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,136.82,107.3
2016,8,27,9,15,1.5,164.0,3.15,17.0,165.0,151.18,118.71
2016,8,27,9,30,3.0,178.0,3.2,17.0,180.0,165.47,129.99
2016,8,27,9,45,5.5,196.0,3.25,17.5,200.0,184.46,144.73
2016,8,27,10,0,8.0,214.0,3.3,18.0,220.0,203.26,159.16
2016,8,27,10,15,11.0,238.5,3.3,18.0,247.5,228.51,178.87
2016,8,27,10,30,14.0,263.0,3.3,18.0,275.0,253.39,198.11
2016,8,27,10,45,17.5,284.5,3.35,18.5,300.0,275.42,214.66
2016,8,27,11,0,21.0,306.0,3.4,19.0,325.0,296.94,230.66
2016,8,27,11,15,22.0,314.0,3.45,19.0,333.5,303.19,235.24
2016,8,27,11,30,23.0,322.0,3.5,19.0,342.0,309.19,239.69
2016,8,27,11,45,29.5,343.5,3.55,19.0,369.5,337.8,261.57
2016,8,27,12,0,36.0,365.0,3.6,19.0,397.0,357.59,276.57
2016,8,27,12,15,30.0,349.0,3.65,19.0,376.0,333.75,258.19
2016,8,27,12,30,24.0,333.0,3.7,19.0,355.0,309.81,239.82
2016,8,27,12,45,29.0,343.0,3.75,19.0,369.0,318.1,246.33
2016,8,27,13,0,34.0,353.0,3.8,19.0,383.0,324.39,251.2
2016,8,27,13,15,39.5,356.0,3.8,19.0,390.5,324.29,251.15
2016,8,27,13,30,45.0,359.0,3.8,19.0,398.0,323.31,250.41
2016,8,27,13,45,94.0,371.5,3.8,19.0,448.0,348.38,269.4
2016,8,27,14,0,143.0,384.0,3.8,19.0,498.0,360.33,277.55
2016,8,27,14,15,154.0,368.5,3.75,19.0,487.0,339.07,260.27
2016,8,27,14,30,165.0,353.0,3.7,19.0,476.0,316.84,242.05
2016,8,27,14,45,166.0,334.5,3.7,19.0,453.0,289.26,219.86
2016,8,27,15,0,167.0,316.0,3.7,19.0,430.0,261.86,197.97
2016,8,27,15,15,209.5,289.5,3.65,18.5,423.0,235.29,175.93
2016,8,27,15,30,252.0,263.0,3.6,18.0,416.0,194.18,144.41
2016,8,27,15,45,217.5,244.5,3.6,18.0,369.0,172.73,142.67
2016,8,27,16,0,183.0,226.0,3.6,18.0,322.0,159.54,131.99
2016,8,27,16,15,174.5,205.0,3.55,17.5,289.5,146.91,121.92
2016,8,27,16,30,166.0,184.0,3.5,17.0,257.0,133.8,111.29
2016,8,27,16,45,161.5,160.5,3.45,17.0,224.0,118.79,98.63
2016,8,27,17,0,157.0,137.0,3.4,17.0,191.0,103.24,85.31
2016,8,27,17,15,143.5,114.5,3.4,16.5,157.5,87.74,71.94
2016,8,27,17,30,130.0,92.0,3.4,16.0,124.0,71.77,57.84
2016,8,27,17,45,109.5,70.5,3.45,16.0,92.5,55.98,43.5
2016,8,27,18,0,89.0,49.0,3.5,16.0,61.0,39.77,28.6
2016,8,27,18,15,44.5,30.5,3.5,15.5,36.5,25.24,13.62
2016,8,27,18,30,0.0,12.0,3.5,15.0,12.0,10.91,0.0
2016,8,27,18,45,0.0,6.0,3.5,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,13.5,6.0,5.46,0.0
2016,8,28,6,0,0.0,12.0,2.1,14.0,12.0,10.55,0.0
2016,8,28,6,15,0.0,27.5,2.0,14.0,27.5,24.25,14.05
2016,8,28,6,30,0.0,43.0,1.9,14.0,43.0,39.95,28.03
2016,8,28,6,45,0.0,61.5,1.85,14.5,61.5,58.88,44.46
2016,8,28,7,0,0.0,80.0,1.8,15.0,80.0,77.21,60.15
2016,8,28,7,15,0.0,99.0,1.75,15.0,99.0,95.75,75.85
2016,8,28,7,30,0.0,118.0,1.7,15.0,118.0,114.01,91.02
2016,8,28,7,45,0.0,122.0,1.7,15.5,122.0,115.22,91.58
2016,8,28,8,0,0.0,126.0,1.7,16.0,126.0,117.26,92.8
2016,8,28,8,15,3.5,151.5,1.75,16.5,153.5,145.46,115.59
2016,8,28,8,30,7.0,177.0,1.8,17.0,181.0,173.55,137.84
2016,8,28,8,45,29.0,218.0,1.9,17.5,236.5,250.86,199.61
2016,8,28,9,0,51.0,259.0,2.0,18.0,292.0,314.87,249.18
2016,8,28,9,15,42.5,267.5,2.1,18.0,296.0,312.15,245.91
2016,8,28,9,30,34.0,276.0,2.2,18.0,300.0,309.46,243.0
2016,8,28,9,45,64.5,313.5,2.35,18.5,361.5,375.06,293.41
2016,8,28,10,0,95.0,351.0,2.5,19.0,423.0,439.21,341.36
2016,8,28,10,15,167.0,367.0,2.6,19.0,499.5,531.81,411.34
2016,8,28,10,30,239.0,383.0,2.7,19.0,576.0,605.9,466.26
2016,8,28,10,45,242.0,391.5,2.85,19.5,591.5,619.36,474.23
2016,8,28,11,0,245.0,400.0,3.0,20.0,607.0,617.74,471.94
2016,8,28,11,15,579.0,257.5,3.1,20.0,757.0,763.26,584.55
2016,8,28,11,30,913.0,115.0,3.2,20.0,907.0,870.52,661.85
2016,8,28,11,45,915.5,114.5,3.35,20.0,914.0,841.44,641.43
2016,8,28,12,0,918.0,114.0,3.5,20.0,921.0,809.51,619.92
2016,8,28,12,15,917.5,114.0,3.55,20.0,920.0,773.11,594.62
2016,8,28,12,30,917.0,114.0,3.6,20.0,919.0,734.32,565.97
2016,8,28,12,45,925.5,107.5,3.7,20.0,912.5,693.55,535.21
2016,8,28,13,0,934.0,101.0,3.8,20.0,906.0,650.11,501.63
2016,8,28,13,15,930.5,100.0,3.8,20.0,889.0,602.06,463.3
2016,8,28,13,30,927.0,99.0,3.8,20.0,872.0,552.57,422.85
2016,8,28,13,45,922.0,97.5,3.8,20.0,847.5,500.76,379.53
2016,8,28,14,0,917.0,96.0,3.8,20.0,823.0,448.06,334.33
2016,8,28,14,15,909.0,94.5,3.7,19.5,792.0,393.65,287.2
2016,8,28,14,30,901.0,93.0,3.6,19.0,761.0,339.1,239.02
2016,8,28,14,45,890.5,91.0,3.55,19.0,723.0,283.65,189.68
2016,8,28,15,0,880.0,89.0,3.5,19.0,685.0,228.76,142.19
2016,8,28,15,15,866.0,87.0,3.45,18.5,642.0,174.2,99.3
2016,8,28,15,30,852.0,85.0,3.4,18.0,599.0,120.99,65.86
2016,8,28,15,45,833.0,82.5,3.35,18.0,551.5,59.34,46.0
2016,8,28,16,0,814.0,80.0,3.3,18.0,504.0,57.12,44.26
2016,8,28,16,15,788.5,76.5,3.25,17.5,453.0,55.95,43.49
2016,8,28,16,30,763.0,73.0,3.2,17.0,402.0,54.73,42.66
2016,8,28,16,45,726.5,68.5,3.15,17.0,349.5,52.59,40.91
2016,8,28,17,0,690.0,64.0,3.1,17.0,297.0,50.39,39.05
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.5,43.16,32.73
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,40.21,30.04
2016,8,28,17,45,503.5,45.0,3.1,16.0,143.0,34.98,25.11
2016,8,28,18,0,420.0,37.0,3.1,16.0,94.0,29.63,19.81
2016,8,28,18,15,285.0,25.0,3.1,15.5,56.0,20.34,9.22
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,11.82,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,5.46,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,10.55,0.0
2016,8,29,6,15,0.0,28.0,3.8,14.0,28.0,25.07,14.59
2016,8,29,6,30,0.0,44.0,3.8,14.0,44.0,41.55,29.3
2016,8,29,6,45,0.0,63.0,3.8,14.5,63.0,61.09,46.29
2016,8,29,7,0,0.0,82.0,3.8,15.0,82.0,79.95,62.48
2016,8,29,7,15,1.0,101.0,3.75,15.0,101.5,99.2,78.87
2016,8,29,7,30,2.0,120.0,3.7,15.0,121.0,118.24,94.81
2016,8,29,7,45,13.5,144.0,3.7,15.5,150.5,151.96,122.92
2016,8,29,8,0,25.0,168.0,3.7,16.0,180.0,185.82,150.61
2016,8,29,8,15,37.5,194.0,3.7,16.0,213.5,238.75,193.59
2016,8,29,8,30,50.0,220.0,3.7,16.0,247.0,277.13,224.15
2016,8,29,8,45,443.5,155.0,3.75,16.5,429.5,615.1,498.7
2016,8,29,9,0,837.0,90.0,3.8,17.0,612.0,902.23,706.93
2016,8,29,9,15,851.0,92.5,3.8,17.5,653.0,919.87,714.06
2016,8,29,9,30,865.0,95.0,3.8,18.0,694.0,934.36,721.1
2016,8,29,9,45,885.0,92.0,3.85,18.5,732.5,944.94,725.82
2016,8,29,10,0,905.0,89.0,3.9,19.0,771.0,952.2,728.37
2016,8,29,10,15,912.0,90.0,3.95,19.0,800.5,948.34,724.78
2016,8,29,10,30,919.0,91.0,4.0,19.0,830.0,940.98,719.02
2016,8,29,10,45,925.5,91.0,4.05,19.0,852.5,928.59,709.93
2016,8,29,11,0,932.0,91.0,4.1,19.0,875.0,912.76,698.59
2016,8,29,11,15,730.0,205.5,4.15,19.0,826.0,840.03,647.23
2016,8,29,11,30,528.0,320.0,4.2,19.0,777.0,753.33,579.75
2016,8,29,11,45,736.5,205.5,4.3,19.5,848.5,790.51,610.57
2016,8,29,12,0,945.0,91.0,4.4,20.0,920.0,805.73,621.67
2016,8,29,12,15,945.0,91.0,4.5,20.0,919.0,769.1,595.9
2016,8,29,12,30,945.0,91.0,4.6,20.0,918.0,729.96,567.44
2016,8,29,12,45,925.0,101.5,4.75,20.0,904.0,684.84,532.73
2016,8,29,13,0,905.0,112.0,4.9,20.0,890.0,638.77,496.5
2016,8,29,13,15,901.5,111.5,5.0,20.0,873.5,592.21,459.03
2016,8,29,13,30,898.0,111.0,5.1,20.0,857.0,544.26,419.42
2016,8,29,13,45,897.0,107.0,5.25,20.0,834.0,493.49,376.61
2016,8,29,14,0,896.0,103.0,5.4,20.0,811.0,441.54,331.6
2016,8,29,14,15,888.0,101.5,5.45,20.0,780.0,388.09,284.26
2016,8,29,14,30,880.0,100.0,5.5,20.0,749.0,334.52,236.13
2016,8,29,14,45,710.0,156.0,5.55,20.0,662.0,272.13,186.98
2016,8,29,15,0,540.0,212.0,5.6,20.0,575.0,239.81,165.08
2016,8,29,15,15,689.0,150.0,5.6,19.5,582.5,178.11,110.14
2016,8,29,15,30,838.0,88.0,5.6,19.0,590.0,109.11,57.69
2016,8,29,15,45,821.0,84.5,5.6,19.0,543.0,58.89,45.45
2016,8,29,16,0,804.0,81.0,5.6,19.0,496.0,57.9,44.77
2016,8,29,16,15,778.0,77.5,5.6,18.5,445.5,56.76,44.03
2016,8,29,16,30,752.0,74.0,5.6,18.0,395.0,55.58,43.23
2016,8,29,16,45,715.5,69.5,5.6,18.0,342.5,53.48,41.52
2016,8,29,17,0,679.0,65.0,5.6,18.0,290.0,51.34,39.71
2016,8,29,17,15,625.5,59.0,5.5,17.5,238.5,43.64,32.98
2016,8,29,17,30,572.0,53.0,5.4,17.0,187.0,40.31,29.96
2016,8,29,17,45,484.5,45.5,5.35,17.0,138.0,35.53,25.41
2016,8,29,18,0,397.0,38.0,5.3,17.0,89.0,30.68,20.49
2016,8,29,18,15,198.5,27.0,5.2,16.5,52.5,21.22,8.82
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
