Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,74.0,10.0,4.35,15.0,14.0,51.5,0.0
2016,8,30,6,0,148.0,20.0,4.5,15.0,28.0,141.18,18.54
2016,8,30,6,15,234.0,34.5,4.55,15.0,64.0,234.55,184.19
2016,8,30,6,30,320.0,49.0,4.6,15.0,100.0,319.5,264.06
2016,8,30,6,45,370.5,62.5,4.65,15.5,142.5,383.26,320.62
2016,8,30,7,0,421.0,76.0,4.7,16.0,185.0,449.87,377.06
2016,8,30,7,15,457.5,87.0,4.65,16.5,230.0,503.89,420.67
2016,8,30,7,30,494.0,98.0,4.6,17.0,275.0,558.75,462.8
2016,8,30,7,45,446.5,126.5,4.6,17.5,305.5,564.46,464.41
2016,8,30,8,0,399.0,155.0,4.6,18.0,336.0,564.67,460.9
2016,8,30,8,15,618.5,114.5,4.55,18.0,431.5,726.01,585.05
2016,8,30,8,30,838.0,74.0,4.5,18.0,527.0,869.25,687.68
2016,8,30,8,45,606.5,159.0,4.5,18.5,501.5,778.4,617.18
2016,8,30,9,0,375.0,244.0,4.5,19.0,476.0,635.27,503.86
2016,8,30,9,15,638.5,162.0,4.5,19.0,589.5,813.57,639.79
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,949.6,734.17
2016,8,30,9,45,912.0,81.0,4.55,19.5,739.0,955.47,734.76
2016,8,30,10,0,922.0,82.0,4.6,20.0,775.0,957.84,734.01
2016,8,30,10,15,928.5,83.5,4.6,20.0,804.0,953.98,730.14
2016,8,30,10,30,935.0,85.0,4.6,20.0,833.0,946.54,724.0
2016,8,30,10,45,941.5,84.5,4.7,20.5,855.5,933.38,713.42
2016,8,30,11,0,948.0,84.0,4.8,21.0,878.0,916.73,700.54
2016,8,30,11,15,950.5,84.5,4.8,21.0,892.5,894.25,684.38
2016,8,30,11,30,953.0,85.0,4.8,21.0,907.0,868.53,666.03
2016,8,30,11,45,955.0,84.5,4.8,21.0,913.5,838.28,644.52
2016,8,30,12,0,957.0,84.0,4.8,21.0,920.0,805.08,620.91
2016,8,30,12,15,957.0,84.0,4.8,21.0,918.5,768.07,594.51
2016,8,30,12,30,957.0,84.0,4.8,21.0,917.0,728.51,565.25
2016,8,30,12,45,951.0,86.0,4.85,21.0,907.0,684.52,531.14
2016,8,30,13,0,945.0,88.0,4.9,21.0,897.0,638.76,494.93
2016,8,30,13,15,941.5,87.0,4.9,20.5,879.5,590.27,456.56
2016,8,30,13,30,938.0,86.0,4.9,20.0,862.0,540.31,415.88
2016,8,30,13,45,934.0,84.5,4.95,20.0,838.0,488.46,371.82
2016,8,30,14,0,930.0,83.0,5.0,20.0,814.0,435.61,325.76
2016,8,30,14,15,922.5,81.5,5.0,20.0,782.5,380.78,277.06
2016,8,30,14,30,915.0,80.0,5.0,20.0,751.0,325.74,227.52
2016,8,30,14,45,905.5,78.5,5.0,20.0,713.5,270.26,177.84
2016,8,30,15,0,896.0,77.0,5.0,20.0,676.0,215.22,130.3
2016,8,30,15,15,882.5,75.0,5.0,19.5,633.0,160.01,87.67
2016,8,30,15,30,869.0,73.0,5.0,19.0,590.0,106.11,55.67
2016,8,30,15,45,851.5,70.5,5.0,19.0,543.0,59.36,45.87
2016,8,30,16,0,834.0,68.0,5.0,19.0,496.0,57.87,44.76
2016,8,30,16,15,809.5,65.5,4.95,18.5,445.5,56.21,43.56
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,47.58,36.24
2016,8,30,16,45,749.5,59.5,4.9,18.0,342.5,45.91,34.88
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,44.22,33.45
2016,8,30,17,15,662.5,51.0,4.85,17.5,238.0,41.17,30.81
2016,8,30,17,30,611.0,46.0,4.8,17.0,186.0,38.09,27.98
2016,8,30,17,45,523.5,39.5,4.8,17.0,137.0,30.7,21.16
2016,8,30,18,0,436.0,33.0,4.8,17.0,88.0,26.44,16.78
2016,8,30,18,15,218.0,23.5,4.7,16.5,51.0,19.21,6.22
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,77.24,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,196.98,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,315.69,247.4
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,427.97,353.1
2016,8,31,6,45,563.0,45.0,4.95,15.5,166.0,505.61,420.63
2016,8,31,7,0,634.0,52.0,5.1,16.0,216.0,581.92,483.8
2016,8,31,7,15,361.0,96.5,5.15,16.0,194.0,438.86,367.85
2016,8,31,7,30,88.0,141.0,5.2,16.0,172.0,229.86,190.16
2016,8,31,7,45,94.5,164.0,5.3,16.5,202.5,261.03,215.53
2016,8,31,8,0,101.0,187.0,5.4,17.0,233.0,291.79,239.65
2016,8,31,8,15,179.0,205.5,5.4,17.0,298.0,397.21,325.95
2016,8,31,8,30,257.0,224.0,5.4,17.0,363.0,505.87,412.27
2016,8,31,8,45,216.5,251.0,5.45,17.5,375.0,480.94,389.28
2016,8,31,9,0,176.0,278.0,5.5,18.0,387.0,471.28,378.48
2016,8,31,9,15,245.0,287.5,5.5,18.0,450.0,559.38,447.14
2016,8,31,9,30,314.0,297.0,5.5,18.0,513.0,629.29,500.59
2016,8,31,9,45,609.5,194.0,5.55,18.5,641.0,810.59,641.61
2016,8,31,10,0,905.0,91.0,5.6,19.0,769.0,949.83,739.37
2016,8,31,10,15,912.5,92.0,5.55,19.0,798.0,946.18,734.5
2016,8,31,10,30,920.0,93.0,5.5,19.0,827.0,939.02,728.1
2016,8,31,10,45,925.0,94.0,5.45,19.5,849.0,926.08,716.37
2016,8,31,11,0,930.0,95.0,5.4,20.0,871.0,909.7,702.43
2016,8,31,11,15,933.0,95.5,5.35,20.0,885.5,887.73,686.06
2016,8,31,11,30,936.0,96.0,5.3,20.0,900.0,862.53,667.51
2016,8,31,11,45,939.0,95.5,5.25,20.0,907.0,833.26,646.13
2016,8,31,12,0,942.0,95.0,5.2,20.0,914.0,801.02,622.64
2016,8,31,12,15,941.5,95.0,5.15,20.0,912.5,763.88,595.6
2016,8,31,12,30,941.0,95.0,5.1,20.0,911.0,724.28,565.24
2016,8,31,12,45,934.0,97.0,5.1,20.0,900.0,680.01,530.42
2016,8,31,13,0,927.0,99.0,5.1,20.0,889.0,634.11,493.65
2016,8,31,13,15,923.0,98.5,5.1,20.0,871.5,586.34,454.65
2016,8,31,13,30,919.0,98.0,5.1,20.0,854.0,537.18,413.59
2016,8,31,13,45,915.5,95.5,5.15,20.0,830.0,485.45,369.57
2016,8,31,14,0,912.0,93.0,5.2,20.0,806.0,432.74,323.57
2016,8,31,14,15,903.5,91.5,5.25,20.0,774.5,378.32,275.28
2016,8,31,14,30,895.0,90.0,5.3,20.0,743.0,323.84,226.3
2016,8,31,14,45,886.5,87.0,5.35,20.0,705.5,268.38,176.79
2016,8,31,15,0,878.0,84.0,5.4,20.0,668.0,213.32,129.49
2016,8,31,15,15,864.0,82.0,5.4,20.0,625.0,158.93,87.86
2016,8,31,15,30,850.0,80.0,5.4,20.0,582.0,105.91,57.36
2016,8,31,15,45,832.5,76.5,5.4,20.0,534.5,63.26,49.05
2016,8,31,16,0,815.0,73.0,5.4,20.0,487.0,52.62,40.05
2016,8,31,16,15,789.5,70.0,5.35,19.5,436.5,51.62,39.41
2016,8,31,16,30,764.0,67.0,5.3,19.0,386.0,50.58,38.72
2016,8,31,16,45,729.0,62.5,5.3,19.0,334.0,48.27,36.81
2016,8,31,17,0,694.0,58.0,5.3,19.0,282.0,45.89,34.77
2016,8,31,17,15,640.5,53.0,5.2,18.5,230.5,42.93,32.2
2016,8,31,17,30,587.0,48.0,5.1,18.0,179.0,36.59,26.52
2016,8,31,17,45,499.5,40.5,5.1,17.5,131.0,31.62,21.86
2016,8,31,18,0,412.0,33.0,5.1,17.0,83.0,26.56,16.75
2016,8,31,18,15,259.0,21.5,5.05,16.5,47.5,17.57,3.6
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,9.1,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,4.2,14.5,15.0,74.62,0.0
2016,9,1,6,0,233.0,18.0,4.3,15.0,30.0,190.04,0.0
2016,9,1,6,15,361.5,28.5,4.35,15.0,72.0,312.33,242.65
2016,9,1,6,30,490.0,39.0,4.4,15.0,114.0,427.23,351.35
2016,9,1,6,45,559.0,46.5,4.45,15.5,164.0,503.98,417.99
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,584.33,483.85
2016,9,1,7,15,314.0,61.5,4.4,16.0,141.5,351.22,295.81
2016,9,1,7,30,0.0,69.0,4.3,16.0,69.0,61.03,46.15
2016,9,1,7,45,0.0,90.0,4.25,16.5,90.0,81.47,63.29
2016,9,1,8,0,0.0,111.0,4.2,17.0,111.0,101.88,79.97
2016,9,1,8,15,0.0,124.0,4.1,17.0,124.0,113.93,89.66
2016,9,1,8,30,0.0,137.0,4.0,17.0,137.0,125.95,99.24
2016,9,1,8,45,0.0,142.5,3.95,17.5,142.5,130.42,102.37
2016,9,1,9,0,0.0,148.0,3.9,18.0,148.0,135.02,105.6
2016,9,1,9,15,2.0,168.5,3.9,18.0,170.0,156.19,122.52
2016,9,1,9,30,4.0,189.0,3.9,18.0,192.0,177.24,139.18
2016,9,1,9,45,7.5,210.5,3.9,18.0,216.5,200.48,157.53
2016,9,1,10,0,11.0,232.0,3.9,18.0,241.0,223.46,175.53
2016,9,1,10,15,12.5,245.0,4.0,18.0,255.0,236.08,185.21
2016,9,1,10,30,14.0,258.0,4.1,18.0,269.0,248.5,194.74
2016,9,1,10,45,14.0,261.5,4.2,18.5,273.0,250.38,195.6
2016,9,1,11,0,14.0,265.0,4.3,19.0,277.0,252.22,196.5
2016,9,1,11,15,16.0,280.0,4.45,19.0,293.5,266.3,207.41
2016,9,1,11,30,18.0,295.0,4.6,19.0,310.0,279.96,217.97
2016,9,1,11,45,18.0,296.0,4.8,19.0,312.0,278.96,217.15
2016,9,1,12,0,18.0,297.0,5.0,19.0,314.0,277.9,216.34
2016,9,1,12,15,17.0,293.5,5.1,19.0,309.5,272.08,211.78
2016,9,1,12,30,16.0,290.0,5.2,19.0,305.0,266.35,207.33
2016,9,1,12,45,18.5,299.5,5.3,19.0,316.5,274.05,213.43
2016,9,1,13,0,21.0,309.0,5.4,19.0,328.0,281.19,219.07
2016,9,1,13,15,31.5,328.0,5.25,19.0,354.5,295.92,230.54
2016,9,1,13,30,42.0,347.0,5.1,19.0,381.0,310.63,241.83
2016,9,1,13,45,66.0,354.5,5.0,19.0,407.0,320.28,249.04
2016,9,1,14,0,90.0,362.0,4.9,19.0,433.0,326.6,253.31
2016,9,1,14,15,315.5,299.5,4.9,19.0,531.5,332.09,252.39
2016,9,1,14,30,541.0,237.0,4.9,19.0,630.0,320.32,234.22
2016,9,1,14,45,434.0,258.0,4.9,19.0,562.5,275.8,199.75
2016,9,1,15,0,327.0,279.0,4.9,19.0,495.0,249.91,182.38
2016,9,1,15,15,323.0,261.0,5.0,18.5,462.5,213.62,155.14
2016,9,1,15,30,319.0,243.0,5.1,18.0,430.0,178.14,132.32
2016,9,1,15,45,186.5,223.5,5.2,18.0,331.0,158.53,131.18
2016,9,1,16,0,54.0,204.0,5.3,18.0,232.0,153.89,127.68
2016,9,1,16,15,35.0,175.5,5.3,17.5,193.0,135.06,112.16
2016,9,1,16,30,16.0,147.0,5.3,17.0,154.0,121.04,100.58
2016,9,1,16,45,11.0,128.0,5.3,17.0,132.5,105.94,87.69
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,90.7,74.47
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,60.45,47.93
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,44.06,33.31
2016,9,1,17,45,419.0,47.5,5.2,16.0,122.5,37.71,27.26
2016,9,1,18,0,319.0,38.0,5.2,16.0,75.0,31.22,20.58
2016,9,1,18,15,159.5,19.0,5.15,15.5,37.5,15.3,0.43
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,9.0,4.25,14.5,12.0,43.74,0.0
2016,9,2,6,0,125.0,18.0,4.4,15.0,24.0,120.83,0.0
2016,9,2,6,15,243.5,31.5,4.4,15.0,62.0,235.95,181.17
2016,9,2,6,30,362.0,45.0,4.4,15.0,100.0,344.95,283.83
2016,9,2,6,45,439.5,55.0,4.45,15.5,147.5,426.88,355.85
2016,9,2,7,0,517.0,65.0,4.5,16.0,195.0,512.98,427.46
2016,9,2,7,15,569.0,72.0,4.4,16.0,246.0,578.4,479.84
2016,9,2,7,30,621.0,79.0,4.3,16.0,297.0,644.89,530.88
2016,9,2,7,45,660.0,83.5,4.25,16.5,348.0,697.63,568.64
2016,9,2,8,0,699.0,88.0,4.2,17.0,399.0,749.79,604.86
2016,9,2,8,15,725.5,92.0,4.15,17.5,447.5,784.39,627.06
2016,9,2,8,30,752.0,96.0,4.1,18.0,496.0,822.32,651.32
2016,9,2,8,45,674.5,131.5,4.05,18.5,514.0,805.35,635.36
2016,9,2,9,0,597.0,167.0,4.0,19.0,532.0,776.21,611.13
2016,9,2,9,15,546.5,200.5,4.05,19.0,552.5,758.28,595.9
2016,9,2,9,30,496.0,234.0,4.1,19.0,573.0,744.42,582.91
2016,9,2,9,45,515.5,241.5,4.15,19.5,609.5,764.39,595.44
2016,9,2,10,0,535.0,249.0,4.2,20.0,646.0,781.83,605.88
2016,9,2,10,15,715.5,173.0,4.3,20.0,726.5,862.06,665.18
2016,9,2,10,30,896.0,97.0,4.4,20.0,807.0,916.48,702.47
2016,9,2,10,45,900.5,98.5,4.5,20.5,828.5,903.75,691.78
2016,9,2,11,0,905.0,100.0,4.6,21.0,850.0,887.66,679.31
2016,9,2,11,15,908.0,100.5,4.6,21.0,864.0,865.99,663.68
2016,9,2,11,30,911.0,101.0,4.6,21.0,878.0,841.18,645.93
2016,9,2,11,45,912.0,101.5,4.6,21.0,884.5,811.77,624.97
2016,9,2,12,0,913.0,102.0,4.6,21.0,891.0,779.56,602.01
2016,9,2,12,15,913.0,102.0,4.6,21.0,889.5,743.53,576.18
2016,9,2,12,30,913.0,102.0,4.6,21.0,888.0,705.08,546.54
2016,9,2,12,45,897.0,109.5,4.65,21.0,875.0,660.82,512.02
2016,9,2,13,0,881.0,117.0,4.7,21.0,862.0,615.53,476.03
2016,9,2,13,15,877.0,116.0,4.8,21.0,845.0,569.05,438.58
2016,9,2,13,30,873.0,115.0,4.9,21.0,828.0,521.3,399.08
2016,9,2,13,45,870.0,112.0,5.05,21.0,804.5,471.33,356.84
2016,9,2,14,0,867.0,109.0,5.2,21.0,781.0,420.43,312.66
2016,9,2,14,15,858.5,107.5,5.4,20.5,750.0,368.08,266.98
2016,9,2,14,30,850.0,106.0,5.6,20.0,719.0,315.72,220.52
2016,9,2,14,45,840.5,103.0,5.8,20.0,682.5,262.24,173.08
2016,9,2,15,0,831.0,100.0,6.0,20.0,646.0,201.17,121.68
2016,9,2,15,15,815.5,97.5,6.05,19.5,603.5,148.18,82.36
2016,9,2,15,30,800.0,95.0,6.1,19.0,561.0,96.9,54.82
2016,9,2,15,45,781.0,91.0,6.15,19.0,514.5,63.81,49.77
2016,9,2,16,0,762.0,87.0,6.2,19.0,468.0,62.63,48.93
2016,9,2,16,15,733.0,83.0,6.15,18.5,417.5,61.29,48.03
2016,9,2,16,30,704.0,79.0,6.1,18.0,367.0,54.49,42.33
2016,9,2,16,45,662.0,74.5,6.05,17.5,315.5,52.81,41.05
2016,9,2,17,0,620.0,70.0,6.0,17.0,264.0,51.1,39.67
2016,9,2,17,15,558.5,63.0,5.9,16.5,213.0,47.27,36.29
2016,9,2,17,30,497.0,56.0,5.8,16.0,162.0,43.33,32.63
2016,9,2,17,45,396.0,46.5,5.75,16.0,115.5,36.98,26.56
2016,9,2,18,0,295.0,37.0,5.7,16.0,69.0,30.49,19.73
2016,9,2,18,15,147.5,18.5,5.65,15.5,34.5,14.56,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.64,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,7.03,0.0
2016,9,3,6,15,0.0,22.0,5.8,14.0,22.0,19.39,9.4
2016,9,3,6,30,0.0,36.0,5.8,14.0,36.0,32.32,21.37
2016,9,3,6,45,0.0,53.5,5.8,14.5,53.5,50.25,36.98
2016,9,3,7,0,0.0,71.0,5.8,15.0,71.0,67.58,51.95
2016,9,3,7,15,0.0,90.0,5.7,15.0,90.0,86.32,67.99
2016,9,3,7,30,0.0,109.0,5.6,15.0,109.0,104.74,83.51
2016,9,3,7,45,0.0,121.5,5.5,15.5,121.5,115.56,92.23
2016,9,3,8,0,0.0,134.0,5.4,16.0,134.0,126.55,100.92
2016,9,3,8,15,8.0,160.5,5.35,16.0,165.0,159.86,128.52
2016,9,3,8,30,16.0,187.0,5.3,16.0,196.0,193.13,155.7
2016,9,3,8,45,18.0,203.5,5.25,16.5,214.5,210.01,168.67
2016,9,3,9,0,20.0,220.0,5.2,17.0,233.0,226.81,181.44
2016,9,3,9,15,17.5,227.5,5.15,17.0,239.5,230.01,183.36
2016,9,3,9,30,15.0,235.0,5.1,17.0,246.0,233.31,185.42
2016,9,3,9,45,22.5,262.5,5.1,17.5,279.5,265.97,210.87
2016,9,3,10,0,30.0,290.0,5.1,18.0,313.0,312.99,247.19
2016,9,3,10,15,48.5,323.5,5.15,18.0,361.5,360.9,284.6
2016,9,3,10,30,67.0,357.0,5.2,18.0,410.0,407.25,320.37
2016,9,3,10,45,54.5,353.5,5.3,18.0,397.5,387.03,303.94
2016,9,3,11,0,42.0,350.0,5.4,18.0,385.0,367.52,288.25
2016,9,3,11,15,45.5,361.0,5.5,18.0,399.5,376.0,294.72
2016,9,3,11,30,49.0,372.0,5.6,18.0,414.0,383.79,300.61
2016,9,3,11,45,39.0,356.0,5.7,18.0,390.0,355.49,278.38
2016,9,3,12,0,29.0,340.0,5.8,18.0,366.0,328.41,257.12
2016,9,3,12,15,30.0,339.0,5.9,18.0,365.5,323.52,253.37
2016,9,3,12,30,31.0,338.0,6.0,18.0,365.0,318.49,249.47
2016,9,3,12,45,457.0,230.5,6.1,18.0,615.5,488.22,387.62
2016,9,3,13,0,883.0,123.0,6.2,18.0,866.0,618.22,487.99
2016,9,3,13,15,879.0,122.0,6.2,18.0,849.0,571.47,448.36
2016,9,3,13,30,875.0,121.0,6.2,18.0,832.0,523.45,407.37
2016,9,3,13,45,668.5,206.0,6.25,18.0,739.5,448.01,345.59
2016,9,3,14,0,462.0,291.0,6.3,18.0,647.0,395.08,302.97
2016,9,3,14,15,657.5,201.5,6.3,18.0,685.0,360.19,268.1
2016,9,3,14,30,853.0,112.0,6.3,18.0,723.0,310.55,217.92
2016,9,3,14,45,843.5,108.5,6.3,18.0,686.5,255.7,168.87
2016,9,3,15,0,834.0,105.0,6.3,18.0,650.0,201.52,122.78
2016,9,3,15,15,818.5,102.5,6.35,17.5,607.0,148.33,83.63
2016,9,3,15,30,803.0,100.0,6.4,17.0,564.0,96.87,57.0
2016,9,3,15,45,779.0,97.5,6.5,17.0,516.0,68.73,54.48
2016,9,3,16,0,755.0,95.0,6.6,17.0,468.0,68.84,54.77
2016,9,3,16,15,725.0,90.5,6.65,16.5,417.5,61.03,48.21
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,59.72,47.31
2016,9,3,16,45,643.0,82.0,6.8,16.0,314.0,58.62,46.45
2016,9,3,17,0,591.0,78.0,6.9,16.0,261.0,57.59,45.58
2016,9,3,17,15,526.5,70.0,6.8,15.5,209.5,53.22,41.7
2016,9,3,17,30,462.0,62.0,6.7,15.0,158.0,48.75,37.51
2016,9,3,17,45,354.0,50.5,6.6,15.0,111.5,38.9,28.27
2016,9,3,18,0,246.0,39.0,6.5,15.0,65.0,30.48,19.51
2016,9,3,18,15,123.0,19.5,6.55,14.5,32.5,15.38,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.0,6.75,13.0,9.5,7.28,0.0
2016,9,4,6,0,59.0,16.0,6.8,13.0,19.0,66.15,0.0
2016,9,4,6,15,163.5,34.5,6.75,13.0,55.5,190.29,143.08
2016,9,4,6,30,268.0,53.0,6.7,13.0,92.0,289.12,239.58
2016,9,4,6,45,355.5,66.0,6.65,13.5,140.0,375.54,317.11
2016,9,4,7,0,443.0,79.0,6.6,14.0,188.0,467.92,396.91
2016,9,4,7,15,500.0,88.5,6.45,14.5,239.5,536.05,453.36
2016,9,4,7,30,557.0,98.0,6.3,15.0,291.0,612.66,513.8
2016,9,4,7,45,608.5,102.5,6.2,15.5,344.0,674.93,560.77
2016,9,4,8,0,660.0,107.0,6.1,16.0,397.0,736.91,605.99
2016,9,4,8,15,689.5,112.5,5.95,16.0,447.0,779.93,636.41
2016,9,4,8,30,719.0,118.0,5.8,16.0,497.0,821.16,664.91
2016,9,4,8,45,749.0,119.0,5.65,16.5,544.5,855.24,686.24
2016,9,4,9,0,779.0,120.0,5.5,17.0,592.0,881.52,701.44
2016,9,4,9,15,795.0,123.0,5.45,17.0,634.0,900.34,712.99
2016,9,4,9,30,811.0,126.0,5.4,17.0,676.0,915.99,722.31
2016,9,4,9,45,845.5,117.5,5.35,17.5,717.0,932.6,730.99
2016,9,4,10,0,880.0,109.0,5.3,18.0,758.0,936.92,730.9
2016,9,4,10,15,888.0,110.5,5.25,18.0,787.0,933.7,727.08
2016,9,4,10,30,896.0,112.0,5.2,18.0,816.0,926.99,720.98
2016,9,4,10,45,900.0,113.5,5.2,18.5,838.0,913.27,709.01
2016,9,4,11,0,904.0,115.0,5.2,19.0,860.0,896.2,694.87
2016,9,4,11,15,907.5,116.0,5.25,19.0,874.0,874.92,679.53
2016,9,4,11,30,911.0,117.0,5.3,19.0,888.0,850.46,661.97
2016,9,4,11,45,912.5,117.0,5.4,19.0,894.5,820.44,640.65
2016,9,4,12,0,914.0,117.0,5.5,19.0,901.0,787.62,617.21
2016,9,4,12,15,913.5,117.0,5.6,19.0,899.5,750.71,589.8
2016,9,4,12,30,913.0,117.0,5.7,19.0,898.0,711.43,559.19
2016,9,4,12,45,917.5,112.5,5.8,19.0,890.0,669.2,525.78
2016,9,4,13,0,922.0,108.0,5.9,19.0,882.0,624.61,489.72
2016,9,4,13,15,918.0,107.5,5.95,19.0,864.0,576.64,449.91
2016,9,4,13,30,914.0,107.0,6.0,19.0,846.0,527.29,407.99
2016,9,4,13,45,905.5,107.0,6.1,19.0,820.5,475.25,362.99
2016,9,4,14,0,897.0,107.0,6.2,19.0,795.0,422.69,316.47
2016,9,4,14,15,888.0,105.0,6.2,18.5,762.5,368.15,267.99
2016,9,4,14,30,879.0,103.0,6.2,18.0,730.0,313.64,218.98
2016,9,4,14,45,865.5,102.0,6.25,18.0,691.5,259.14,170.38
2016,9,4,15,0,852.0,101.0,6.3,18.0,653.0,197.46,118.7
2016,9,4,15,15,835.5,98.0,6.2,18.0,609.0,142.85,78.99
2016,9,4,15,30,819.0,95.0,6.1,18.0,565.0,90.08,52.82
2016,9,4,15,45,795.0,92.5,6.1,18.0,516.5,65.45,51.43
2016,9,4,16,0,771.0,90.0,6.1,18.0,468.0,65.38,51.56
2016,9,4,16,15,740.5,85.5,6.05,17.5,416.5,63.73,50.4
2016,9,4,16,30,710.0,81.0,6.0,17.0,365.0,56.37,44.18
2016,9,4,16,45,660.0,77.0,5.95,16.5,311.5,55.1,43.25
2016,9,4,17,0,610.0,73.0,5.9,16.0,258.0,53.88,42.29
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,49.32,38.22
2016,9,4,17,30,480.0,57.0,5.7,15.0,155.0,44.63,33.83
2016,9,4,17,45,367.5,46.5,5.65,15.0,108.5,37.41,26.9
2016,9,4,18,0,255.0,36.0,5.6,15.0,62.0,28.2,17.27
2016,9,4,18,15,127.5,18.0,5.45,14.5,31.0,14.22,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.5,8.0,2.2,12.5,10.0,7.28,0.0
2016,9,5,6,0,113.0,16.0,2.2,13.0,20.0,82.83,0.0
2016,9,5,6,15,239.0,30.0,2.15,13.5,58.0,232.46,172.02
2016,9,5,6,30,365.0,44.0,2.1,14.0,96.0,343.65,280.23
2016,9,5,6,45,447.0,53.5,2.1,14.5,144.5,427.98,353.49
2016,9,5,7,0,529.0,63.0,2.1,15.0,193.0,516.61,425.77
2016,9,5,7,15,583.0,70.0,2.0,15.0,244.0,583.57,477.92
2016,9,5,7,30,637.0,77.0,1.9,15.0,295.0,651.67,528.48
2016,9,5,7,45,675.5,82.0,1.8,15.5,347.0,704.66,564.56
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,757.0,598.7
2016,9,5,8,15,741.0,91.0,1.6,16.5,448.5,791.98,619.19
2016,9,5,8,30,768.0,95.0,1.5,17.0,498.0,830.25,641.45
2016,9,5,8,45,790.0,97.5,1.4,17.5,544.5,859.84,657.03
2016,9,5,9,0,812.0,100.0,1.3,18.0,591.0,886.73,670.45
2016,9,5,9,15,827.0,102.5,1.3,18.0,632.0,904.2,680.09
2016,9,5,9,30,842.0,105.0,1.3,18.0,673.0,918.47,687.77
2016,9,5,9,45,863.0,102.0,1.3,18.5,711.0,919.86,685.79
2016,9,5,10,0,884.0,99.0,1.3,19.0,749.0,927.09,687.98
2016,9,5,10,15,892.0,100.5,1.4,19.0,778.0,923.95,686.19
2016,9,5,10,30,900.0,102.0,1.5,19.0,807.0,917.32,682.31
2016,9,5,10,45,903.5,104.0,1.65,19.5,828.5,903.75,673.25
2016,9,5,11,0,907.0,106.0,1.8,20.0,850.0,886.81,661.95
2016,9,5,11,15,910.5,106.5,1.95,20.0,864.0,865.08,648.61
2016,9,5,11,30,914.0,107.0,2.1,20.0,878.0,840.18,632.97
2016,9,5,11,45,913.0,108.5,2.25,20.5,883.5,809.69,612.14
2016,9,5,12,0,912.0,110.0,2.4,21.0,889.0,776.48,589.27
2016,9,5,12,15,911.5,110.0,2.6,21.0,887.5,739.71,564.25
2016,9,5,12,30,911.0,110.0,2.8,21.0,886.0,700.57,535.84
2016,9,5,12,45,896.5,116.5,3.05,21.0,873.0,656.17,502.74
2016,9,5,13,0,882.0,123.0,3.3,21.0,860.0,610.68,467.79
2016,9,5,13,15,878.0,122.0,3.5,20.5,842.5,563.85,431.51
2016,9,5,13,30,874.0,121.0,3.7,20.0,825.0,515.75,392.91
2016,9,5,13,45,866.5,120.0,3.9,20.0,800.0,465.1,350.31
2016,9,5,14,0,859.0,119.0,4.1,20.0,775.0,413.92,306.09
2016,9,5,14,15,849.5,117.5,4.25,20.0,743.0,355.7,255.52
2016,9,5,14,30,840.0,116.0,4.4,20.0,711.0,302.57,208.39
2016,9,5,14,45,827.5,113.0,4.55,20.0,673.0,248.14,160.95
2016,9,5,15,0,815.0,110.0,4.7,20.0,635.0,194.72,116.94
2016,9,5,15,15,798.0,107.0,4.7,19.5,592.0,142.12,80.03
2016,9,5,15,30,781.0,104.0,4.7,19.0,549.0,91.47,56.53
2016,9,5,15,45,761.0,99.5,4.75,19.0,501.5,70.53,55.62
2016,9,5,16,0,741.0,95.0,4.8,19.0,454.0,62.6,48.95
2016,9,5,16,15,710.0,90.0,4.65,18.5,403.5,61.0,47.83
2016,9,5,16,30,679.0,85.0,4.5,18.0,353.0,59.31,46.6
2016,9,5,16,45,637.5,78.5,4.35,18.0,301.5,56.33,44.08
2016,9,5,17,0,596.0,72.0,4.2,18.0,250.0,53.23,41.37
2016,9,5,17,15,531.0,64.0,4.1,17.5,199.0,48.65,37.31
2016,9,5,17,30,466.0,56.0,4.0,17.0,148.0,43.94,32.92
2016,9,5,17,45,361.5,44.5,3.95,16.5,102.5,35.8,25.27
2016,9,5,18,0,257.0,33.0,3.9,16.0,57.0,25.89,14.89
2016,9,5,18,15,128.5,16.5,3.9,15.5,28.5,13.06,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.0,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,124.0,14.0,1.8,14.0,19.0,87.44,0.0
2016,9,6,6,15,254.0,27.5,1.6,14.5,57.0,239.32,173.09
2016,9,6,6,30,384.0,41.0,1.4,15.0,95.0,352.78,284.8
2016,9,6,6,45,466.0,50.0,1.25,15.5,143.0,436.6,356.24
2016,9,6,7,0,548.0,59.0,1.1,16.0,191.0,524.88,425.62
2016,9,6,7,15,601.0,65.0,0.95,16.5,242.5,590.0,473.22
2016,9,6,7,30,654.0,71.0,0.8,17.0,294.0,656.23,518.6
2016,9,6,7,45,691.0,76.0,0.7,17.5,345.5,708.21,551.71
2016,9,6,8,0,728.0,81.0,0.6,18.0,397.0,754.93,579.6
2016,9,6,8,15,754.5,85.0,0.7,18.5,446.5,794.87,605.05
2016,9,6,8,30,781.0,89.0,0.8,19.0,496.0,832.78,628.74
2016,9,6,8,45,799.5,92.0,0.9,19.5,541.5,859.82,644.89
2016,9,6,9,0,818.0,95.0,1.0,20.0,587.0,884.09,659.22
2016,9,6,9,15,833.0,97.5,1.1,20.5,628.5,901.54,669.04
2016,9,6,9,30,848.0,100.0,1.2,21.0,670.0,906.87,671.05
2016,9,6,9,45,858.5,102.5,1.3,21.5,705.5,913.85,674.37
2016,9,6,10,0,869.0,105.0,1.4,22.0,741.0,917.44,675.53
2016,9,6,10,15,877.0,106.5,1.45,22.0,770.0,914.21,672.98
2016,9,6,10,30,885.0,108.0,1.5,22.0,799.0,907.54,668.39
2016,9,6,10,45,891.0,109.0,1.6,22.5,821.0,895.15,659.55
2016,9,6,11,0,897.0,110.0,1.7,23.0,843.0,879.37,648.57
2016,9,6,11,15,900.5,110.5,1.85,23.0,857.0,857.7,635.47
2016,9,6,11,30,904.0,111.0,2.0,23.0,871.0,832.9,620.13
2016,9,6,11,45,905.5,111.5,2.15,23.0,877.0,803.51,601.49
2016,9,6,12,0,907.0,112.0,2.3,23.0,883.0,771.32,580.69
2016,9,6,12,15,906.5,112.0,2.5,23.0,881.5,734.62,555.69
2016,9,6,12,30,906.0,112.0,2.7,23.0,880.0,695.56,527.58
2016,9,6,12,45,901.0,113.0,2.95,23.0,869.5,652.41,495.78
2016,9,6,13,0,896.0,114.0,3.2,23.0,859.0,607.59,461.64
2016,9,6,13,15,892.0,113.0,3.4,22.5,841.5,560.2,425.14
2016,9,6,13,30,888.0,112.0,3.6,22.0,824.0,511.51,386.27
2016,9,6,13,45,883.5,110.0,3.8,22.0,799.5,460.72,343.72
2016,9,6,14,0,879.0,108.0,4.0,22.0,775.0,409.11,299.27
2016,9,6,14,15,870.0,106.0,4.1,22.0,743.0,355.46,252.27
2016,9,6,14,30,861.0,104.0,4.2,22.0,711.0,301.86,204.95
2016,9,6,14,45,851.5,101.0,4.3,22.0,673.5,247.7,158.0
2016,9,6,15,0,842.0,98.0,4.4,22.0,636.0,185.9,107.86
2016,9,6,15,15,825.5,95.0,4.35,21.5,592.5,131.95,70.96
2016,9,6,15,30,809.0,92.0,4.3,21.0,549.0,79.84,48.39
2016,9,6,15,45,790.5,87.5,4.25,21.0,501.5,62.19,48.04
2016,9,6,16,0,772.0,83.0,4.2,21.0,454.0,60.52,46.78
2016,9,6,16,15,742.0,79.0,4.1,20.5,403.5,59.05,45.76
2016,9,6,16,30,712.0,75.0,4.0,20.0,353.0,57.54,44.69
2016,9,6,16,45,673.0,69.0,3.9,20.0,301.0,49.49,37.76
2016,9,6,17,0,634.0,63.0,3.8,20.0,249.0,46.44,35.1
2016,9,6,17,15,570.5,56.0,3.65,19.5,198.0,42.36,31.49
2016,9,6,17,30,507.0,49.0,3.5,19.0,147.0,38.18,27.6
2016,9,6,17,45,404.5,38.5,3.4,18.5,101.5,30.68,20.59
2016,9,6,18,0,302.0,28.0,3.3,18.0,56.0,22.92,11.87
2016,9,6,18,15,151.0,14.0,3.3,17.5,28.0,12.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,85.11,0.0
2016,9,7,6,15,249.5,26.5,1.3,16.5,54.5,234.26,164.25
2016,9,7,6,30,377.0,40.0,1.3,17.0,92.0,346.12,276.71
2016,9,7,6,45,457.5,50.0,1.3,17.5,140.0,429.56,348.01
2016,9,7,7,0,538.0,60.0,1.3,18.0,188.0,517.51,417.96
2016,9,7,7,15,591.0,67.0,1.35,18.5,239.5,583.57,467.99
2016,9,7,7,30,644.0,74.0,1.4,19.0,291.0,650.73,516.53
2016,9,7,7,45,681.0,79.5,1.5,19.5,342.5,703.02,552.72
2016,9,7,8,0,718.0,85.0,1.6,20.0,394.0,754.57,587.34
2016,9,7,8,15,744.5,89.0,1.7,20.5,443.5,789.11,609.15
2016,9,7,8,30,771.0,93.0,1.8,21.0,493.0,826.74,632.85
2016,9,7,8,45,790.5,96.5,1.9,21.5,539.0,855.07,649.8
2016,9,7,9,0,810.0,100.0,2.0,22.0,585.0,880.62,664.81
2016,9,7,9,15,825.0,102.5,1.95,22.5,626.0,897.86,672.66
2016,9,7,9,30,840.0,105.0,1.9,23.0,667.0,911.9,678.44
2016,9,7,9,45,853.0,106.0,1.9,24.0,703.0,910.25,673.17
2016,9,7,10,0,866.0,107.0,1.9,25.0,739.0,914.32,672.0
2016,9,7,10,15,874.0,108.5,1.85,25.5,767.5,910.97,666.83
2016,9,7,10,30,882.0,110.0,1.8,26.0,796.0,904.19,659.67
2016,9,7,10,45,887.0,111.5,1.8,26.5,817.5,891.34,649.32
2016,9,7,11,0,892.0,113.0,1.8,27.0,839.0,875.15,637.01
2016,9,7,11,15,895.5,114.0,1.85,27.0,853.5,853.93,623.31
2016,9,7,11,30,899.0,115.0,1.9,27.0,868.0,829.57,607.57
2016,9,7,11,45,900.0,115.0,1.95,27.5,873.5,799.32,586.75
2016,9,7,12,0,901.0,115.0,2.0,28.0,879.0,766.33,564.09
2016,9,7,12,15,901.0,115.5,2.15,28.0,877.5,730.5,539.86
2016,9,7,12,30,901.0,116.0,2.3,28.0,876.0,692.27,512.86
2016,9,7,12,45,880.0,125.5,2.5,28.0,861.0,646.66,479.88
2016,9,7,13,0,859.0,135.0,2.7,28.0,846.0,599.98,445.16
2016,9,7,13,15,854.0,133.5,2.85,27.5,828.0,551.9,409.17
2016,9,7,13,30,849.0,132.0,3.0,27.0,810.0,502.77,371.04
2016,9,7,13,45,840.5,131.5,3.15,27.0,784.5,452.15,329.81
2016,9,7,14,0,832.0,131.0,3.3,27.0,759.0,401.24,287.19
2016,9,7,14,15,821.5,128.5,3.35,26.5,726.5,348.07,242.45
2016,9,7,14,30,811.0,126.0,3.4,26.0,694.0,295.32,197.55
2016,9,7,14,45,795.5,124.0,3.5,26.0,655.5,242.6,153.25
2016,9,7,15,0,780.0,122.0,3.6,26.0,617.0,191.27,112.93
2016,9,7,15,15,761.0,118.5,3.6,25.5,573.5,132.88,73.68
2016,9,7,15,30,742.0,115.0,3.6,25.0,530.0,83.34,53.73
2016,9,7,15,45,715.5,110.5,3.65,24.5,482.0,71.16,54.94
2016,9,7,16,0,689.0,106.0,3.7,24.0,434.0,70.37,54.58
2016,9,7,16,15,654.5,100.5,3.6,23.5,384.0,68.74,53.48
2016,9,7,16,30,620.0,95.0,3.5,23.0,334.0,67.04,52.29
2016,9,7,16,45,571.5,87.5,3.45,22.5,282.5,63.59,49.52
2016,9,7,17,0,523.0,80.0,3.4,22.0,231.0,60.02,46.53
2016,9,7,17,15,454.0,69.5,3.2,21.0,181.5,53.61,41.0
2016,9,7,17,30,385.0,59.0,3.0,20.0,132.0,44.96,33.28
2016,9,7,17,45,282.5,45.0,2.85,19.5,89.0,34.79,23.87
2016,9,7,18,0,180.0,31.0,2.7,19.0,46.0,24.31,12.08
2016,9,7,18,15,90.0,15.5,2.5,18.5,23.0,14.1,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,2.2,15.0,13.0,46.54,0.0
2016,9,8,6,15,168.5,28.0,2.2,15.0,47.5,180.73,123.55
2016,9,8,6,30,276.0,45.0,2.2,15.0,82.0,281.61,227.77
2016,9,8,6,45,359.5,58.0,2.25,15.5,128.5,364.87,300.84
2016,9,8,7,0,443.0,71.0,2.3,16.0,175.0,453.79,375.13
2016,9,8,7,15,233.0,96.5,2.25,16.5,152.0,316.89,262.69
2016,9,8,7,30,23.0,122.0,2.2,17.0,129.0,140.39,112.8
2016,9,8,7,45,11.5,107.5,2.15,17.5,111.0,110.39,87.52
2016,9,8,8,0,0.0,93.0,2.1,18.0,93.0,83.89,64.72
2016,9,8,8,15,0.0,102.0,2.05,18.0,102.0,92.08,71.32
2016,9,8,8,30,0.0,111.0,2.0,18.0,111.0,100.29,77.82
2016,9,8,8,45,19.5,174.5,2.0,18.5,186.5,181.13,143.75
2016,9,8,9,0,39.0,238.0,2.0,19.0,262.0,280.15,221.62
2016,9,8,9,15,46.5,260.5,1.95,19.0,290.5,308.36,242.65
2016,9,8,9,30,54.0,283.0,1.9,19.0,319.0,335.98,263.24
2016,9,8,9,45,81.0,310.5,1.9,19.0,368.0,386.19,301.46
2016,9,8,10,0,108.0,338.0,1.9,19.0,417.0,435.09,337.93
2016,9,8,10,15,167.5,353.0,1.9,19.0,480.5,512.23,395.52
2016,9,8,10,30,227.0,368.0,1.9,19.0,544.0,571.76,438.99
2016,9,8,10,45,280.0,366.5,1.95,19.5,590.0,617.65,471.29
2016,9,8,11,0,333.0,365.0,2.0,20.0,636.0,647.38,491.88
2016,9,8,11,15,307.0,379.5,2.0,20.0,632.0,624.47,473.97
2016,9,8,11,30,281.0,394.0,2.0,20.0,628.0,601.2,456.24
2016,9,8,11,45,287.0,392.0,2.05,20.0,633.0,586.97,446.05
2016,9,8,12,0,293.0,390.0,2.1,20.0,638.0,571.53,434.81
2016,9,8,12,15,173.5,379.5,2.15,20.0,526.5,459.11,351.01
2016,9,8,12,30,54.0,369.0,2.2,20.0,415.0,358.64,274.77
2016,9,8,12,45,53.0,365.5,2.3,20.0,410.0,348.4,267.56
2016,9,8,13,0,52.0,362.0,2.4,20.0,405.0,338.17,259.92
2016,9,8,13,15,63.5,363.5,2.4,20.0,415.0,338.21,259.94
2016,9,8,13,30,75.0,365.0,2.4,20.0,425.0,336.71,258.61
2016,9,8,13,45,80.0,355.0,2.45,20.0,417.0,322.43,247.57
2016,9,8,14,0,85.0,345.0,2.5,20.0,409.0,307.62,236.01
2016,9,8,14,15,81.0,328.0,2.5,20.0,387.0,284.68,218.27
2016,9,8,14,30,77.0,311.0,2.5,20.0,365.0,262.41,201.05
2016,9,8,14,45,63.0,286.5,2.55,20.0,329.0,234.06,179.61
2016,9,8,15,0,49.0,262.0,2.6,20.0,293.0,207.79,160.01
2016,9,8,15,15,49.5,244.5,2.65,19.5,274.0,188.97,146.28
2016,9,8,15,30,50.0,227.0,2.7,19.0,255.0,170.26,133.41
2016,9,8,15,45,34.0,198.5,2.75,19.0,217.0,150.89,124.15
2016,9,8,16,0,18.0,170.0,2.8,19.0,179.0,139.17,114.64
2016,9,8,16,15,11.0,149.0,2.85,18.5,154.0,122.88,101.29
2016,9,8,16,30,4.0,128.0,2.9,18.0,129.0,106.39,87.55
2016,9,8,16,45,2.0,109.0,3.0,18.0,109.5,91.19,74.52
2016,9,8,17,0,0.0,90.0,3.1,18.0,90.0,75.85,61.13
2016,9,8,17,15,216.5,71.0,3.15,17.5,110.5,55.2,42.96
2016,9,8,17,30,433.0,52.0,3.2,17.0,131.0,41.03,30.23
2016,9,8,17,45,329.0,39.5,3.25,16.5,88.0,31.86,21.59
2016,9,8,18,0,225.0,27.0,3.3,16.0,45.0,22.31,9.77
2016,9,8,18,15,112.5,13.5,3.25,15.5,22.5,12.28,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,46.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,92.0,12.0,1.8,14.0,15.0,65.85,0.0
2016,9,9,6,15,223.0,26.0,1.75,14.0,50.5,212.72,141.8
2016,9,9,6,30,354.0,40.0,1.7,14.0,86.0,328.87,265.74
2016,9,9,6,45,440.0,49.5,1.7,14.5,134.0,414.55,340.79
2016,9,9,7,0,526.0,59.0,1.7,15.0,182.0,505.0,414.73
2016,9,9,7,15,263.0,57.0,1.65,15.0,118.5,300.76,251.3
2016,9,9,7,30,0.0,55.0,1.6,15.0,55.0,48.56,35.72
