Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,45,0.0,71.5,1.55,15.5,71.5,63.22,48.21
2016,9,9,8,0,0.0,88.0,1.5,16.0,88.0,78.91,61.13
2016,9,9,8,15,0.0,107.5,1.45,16.5,107.5,97.64,76.35
2016,9,9,8,30,0.0,127.0,1.4,17.0,127.0,116.3,91.25
2016,9,9,8,45,0.0,147.0,1.35,17.5,147.0,135.36,106.24
2016,9,9,9,0,0.0,167.0,1.3,18.0,167.0,154.28,120.88
2016,9,9,9,15,2.0,177.0,1.3,18.0,178.5,164.89,129.07
2016,9,9,9,30,4.0,187.0,1.3,18.0,190.0,175.5,137.24
2016,9,9,9,45,8.5,212.0,1.3,18.5,218.5,202.99,158.48
2016,9,9,10,0,13.0,237.0,1.3,19.0,247.0,230.17,179.09
2016,9,9,10,15,16.0,256.5,1.4,19.0,269.0,250.24,194.38
2016,9,9,10,30,19.0,276.0,1.5,19.0,291.0,269.93,209.33
2016,9,9,10,45,21.5,291.0,1.6,19.5,308.5,284.46,219.85
2016,9,9,11,0,24.0,306.0,1.7,20.0,326.0,298.58,230.02
2016,9,9,11,15,22.0,302.0,1.8,20.0,320.5,290.97,224.04
2016,9,9,11,30,20.0,298.0,1.9,20.0,315.0,283.57,218.33
2016,9,9,11,45,22.0,308.0,2.0,20.5,327.0,292.0,224.35
2016,9,9,12,0,24.0,318.0,2.1,21.0,339.0,300.0,229.98
2016,9,9,12,15,23.5,315.0,2.25,21.0,335.5,294.43,225.81
2016,9,9,12,30,23.0,312.0,2.4,21.0,332.0,288.88,221.71
2016,9,9,12,45,34.5,332.5,2.55,21.0,362.0,309.4,237.56
2016,9,9,13,0,46.0,353.0,2.7,21.0,392.0,327.14,251.09
2016,9,9,13,15,49.0,349.0,2.85,21.0,389.5,318.98,244.94
2016,9,9,13,30,52.0,345.0,3.0,21.0,387.0,310.4,238.49
2016,9,9,13,45,41.5,320.0,3.15,21.0,353.0,280.23,215.59
2016,9,9,14,0,31.0,295.0,3.3,21.0,319.0,251.78,194.0
2016,9,9,14,15,47.0,298.5,3.4,20.5,332.5,253.3,195.28
2016,9,9,14,30,63.0,302.0,3.5,20.0,346.0,252.27,194.31
2016,9,9,14,45,70.5,288.5,3.6,20.0,335.0,236.02,181.35
2016,9,9,15,0,78.0,275.0,3.7,20.0,324.0,218.9,167.96
2016,9,9,15,15,52.0,241.0,3.7,19.5,273.0,186.33,144.45
2016,9,9,15,30,26.0,207.0,3.7,19.0,222.0,167.81,138.19
2016,9,9,15,45,23.5,189.5,3.75,19.0,202.0,154.05,127.02
2016,9,9,16,0,21.0,172.0,3.8,19.0,182.0,140.37,115.82
2016,9,9,16,15,17.0,153.0,3.75,18.5,160.5,125.5,103.66
2016,9,9,16,30,13.0,134.0,3.7,18.0,139.0,110.48,91.15
2016,9,9,16,45,285.0,102.0,3.7,17.5,182.0,76.91,62.22
2016,9,9,17,0,557.0,70.0,3.7,17.0,225.0,52.35,40.73
2016,9,9,17,15,486.0,61.0,3.6,16.5,175.5,46.88,35.8
2016,9,9,17,30,415.0,52.0,3.5,16.0,126.0,41.24,30.48
2016,9,9,17,45,304.5,39.0,3.4,15.5,83.5,31.6,21.32
2016,9,9,18,0,194.0,26.0,3.3,15.0,41.0,20.46,7.2
2016,9,9,18,15,97.0,13.0,3.15,14.5,20.5,11.82,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,32.91,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.5,44.0,163.13,103.57
2016,9,10,6,30,255.0,44.0,2.9,14.0,77.0,265.61,215.02
2016,9,10,6,45,338.0,57.0,2.95,14.5,122.0,347.13,287.85
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,434.42,362.04
2016,9,10,7,15,210.5,65.5,2.95,15.0,114.0,272.19,228.41
2016,9,10,7,30,0.0,61.0,2.9,15.0,61.0,53.89,40.32
2016,9,10,7,45,0.0,76.0,2.85,15.5,76.0,67.69,51.99
2016,9,10,8,0,0.0,91.0,2.8,16.0,91.0,81.97,63.73
2016,9,10,8,15,0.0,116.0,2.75,16.0,116.0,106.34,83.83
2016,9,10,8,30,0.0,141.0,2.7,16.0,141.0,130.67,103.61
2016,9,10,8,45,5.0,169.0,2.65,16.5,172.0,162.46,129.22
2016,9,10,9,0,10.0,197.0,2.6,17.0,203.0,194.11,154.25
2016,9,10,9,15,7.5,195.0,2.6,17.0,200.0,187.99,148.75
2016,9,10,9,30,5.0,193.0,2.6,17.0,197.0,182.36,143.77
2016,9,10,9,45,6.0,200.5,2.6,17.5,205.0,189.49,148.92
2016,9,10,10,0,7.0,208.0,2.6,18.0,213.0,196.6,154.01
2016,9,10,10,15,12.0,238.0,2.65,18.0,247.0,228.78,179.3
2016,9,10,10,30,17.0,268.0,2.7,18.0,281.0,260.46,203.89
2016,9,10,10,45,33.0,308.5,2.75,18.5,334.5,322.31,251.4
2016,9,10,11,0,49.0,349.0,2.8,19.0,388.0,371.22,288.05
2016,9,10,11,15,33.5,320.0,2.85,19.0,347.0,325.54,252.52
2016,9,10,11,30,18.0,291.0,2.9,19.0,306.0,275.53,213.74
2016,9,10,11,45,18.0,291.5,2.95,19.5,306.5,274.02,212.22
2016,9,10,12,0,18.0,292.0,3.0,20.0,307.0,272.46,210.56
2016,9,10,12,15,22.5,307.0,3.0,20.0,326.0,286.59,221.43
2016,9,10,12,30,27.0,322.0,3.0,20.0,345.0,300.49,232.05
2016,9,10,12,45,30.5,327.0,3.05,20.0,352.5,302.14,233.31
2016,9,10,13,0,34.0,332.0,3.1,20.0,360.0,303.1,234.08
2016,9,10,13,15,48.5,342.0,3.1,20.0,381.0,312.77,241.48
2016,9,10,13,30,63.0,352.0,3.1,20.0,402.0,320.22,246.99
2016,9,10,13,45,58.5,337.0,3.15,20.0,382.5,299.24,230.84
2016,9,10,14,0,54.0,322.0,3.2,20.0,363.0,279.0,215.29
2016,9,10,14,15,56.0,309.5,3.2,19.5,350.0,263.1,203.26
2016,9,10,14,30,58.0,297.0,3.2,19.0,337.0,247.05,191.02
2016,9,10,14,45,50.5,275.0,3.2,19.0,309.0,222.92,172.46
2016,9,10,15,0,43.0,253.0,3.2,19.0,281.0,200.05,155.11
2016,9,10,15,15,32.0,226.5,3.2,18.5,246.5,175.45,136.99
2016,9,10,15,30,21.0,200.0,3.2,18.0,212.0,162.59,134.3
2016,9,10,15,45,13.0,176.5,3.2,18.0,184.0,144.86,119.68
2016,9,10,16,0,5.0,153.0,3.2,18.0,156.0,126.86,104.69
2016,9,10,16,15,2.5,135.5,3.2,17.5,137.0,112.94,93.22
2016,9,10,16,30,0.0,118.0,3.2,17.0,118.0,98.88,81.43
2016,9,10,16,45,236.0,98.5,3.25,17.0,163.5,74.27,60.03
2016,9,10,17,0,472.0,79.0,3.3,17.0,209.0,59.85,47.32
2016,9,10,17,15,401.5,67.5,3.25,16.5,161.5,50.73,39.15
2016,9,10,17,30,331.0,56.0,3.2,16.0,114.0,42.79,31.77
2016,9,10,17,45,232.0,40.5,3.2,16.0,74.0,31.4,20.95
2016,9,10,18,0,133.0,25.0,3.2,16.0,34.0,19.64,4.76
2016,9,10,18,15,66.5,12.5,3.1,15.5,17.0,11.37,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,14.0,8.0,22.11,0.0
2016,9,11,6,15,112.5,27.0,3.05,14.0,39.5,126.41,74.86
2016,9,11,6,30,200.0,46.0,3.1,14.0,71.0,231.75,186.65
2016,9,11,6,45,276.5,62.0,3.15,14.5,114.5,310.46,257.14
2016,9,11,7,0,353.0,78.0,3.2,15.0,158.0,394.33,328.88
2016,9,11,7,15,176.5,68.0,3.1,15.0,108.0,231.11,194.06
2016,9,11,7,30,0.0,58.0,3.0,15.0,58.0,51.22,38.09
2016,9,11,7,45,0.0,73.5,2.95,15.5,73.5,65.22,49.91
2016,9,11,8,0,0.0,89.0,2.9,16.0,89.0,80.0,62.09
2016,9,11,8,15,0.0,108.5,2.8,16.0,108.5,98.76,77.54
2016,9,11,8,30,0.0,128.0,2.7,16.0,128.0,117.43,92.72
2016,9,11,8,45,0.0,137.0,2.65,16.5,137.0,125.42,98.78
2016,9,11,9,0,0.0,146.0,2.6,17.0,146.0,133.44,104.82
2016,9,11,9,15,4.0,175.0,2.6,17.0,178.0,164.81,130.11
2016,9,11,9,30,8.0,204.0,2.6,17.0,210.0,196.03,154.93
2016,9,11,9,45,9.0,214.0,2.6,17.5,221.0,205.45,161.74
2016,9,11,10,0,10.0,224.0,2.6,18.0,232.0,214.79,168.51
2016,9,11,10,15,9.0,219.0,2.6,18.0,226.0,207.88,162.7
2016,9,11,10,30,8.0,214.0,2.6,18.0,220.0,201.24,157.2
2016,9,11,10,45,8.5,218.5,2.65,18.0,225.5,204.95,159.97
2016,9,11,11,0,9.0,223.0,2.7,18.0,231.0,208.59,162.68
2016,9,11,11,15,8.0,213.5,2.75,18.0,220.5,198.13,154.29
2016,9,11,11,30,7.0,204.0,2.8,18.0,210.0,187.9,146.12
2016,9,11,11,45,6.0,195.5,2.9,18.5,201.0,178.76,138.59
2016,9,11,12,0,5.0,187.0,3.0,19.0,192.0,169.8,131.22
2016,9,11,12,15,8.5,221.5,3.05,19.0,229.5,201.93,156.59
2016,9,11,12,30,12.0,256.0,3.1,19.0,267.0,233.1,180.96
2016,9,11,12,45,17.5,279.5,3.2,19.0,294.5,254.88,197.94
2016,9,11,13,0,23.0,303.0,3.3,19.0,322.0,275.41,213.89
2016,9,11,13,15,22.5,295.0,3.4,18.5,313.5,265.65,206.76
2016,9,11,13,30,22.0,287.0,3.5,18.0,305.0,255.97,199.74
2016,9,11,13,45,24.5,285.5,3.65,18.0,304.5,252.71,197.32
2016,9,11,14,0,27.0,284.0,3.8,18.0,304.0,241.53,188.62
2016,9,11,14,15,27.0,272.5,3.85,17.5,292.0,228.03,178.44
2016,9,11,14,30,27.0,261.0,3.9,17.0,280.0,214.64,168.29
2016,9,11,14,45,25.5,246.0,4.0,17.0,263.0,208.08,163.41
2016,9,11,15,0,24.0,231.0,4.1,17.0,246.0,192.79,151.63
2016,9,11,15,15,14.0,200.0,4.1,17.0,209.0,165.9,130.92
2016,9,11,15,30,4.0,169.0,4.1,17.0,172.0,140.61,116.29
2016,9,11,15,45,2.0,124.0,4.2,17.0,125.5,106.31,87.18
2016,9,11,16,0,0.0,79.0,4.3,17.0,79.0,69.9,55.83
2016,9,11,16,15,0.0,69.5,4.3,16.5,69.5,61.44,48.71
2016,9,11,16,30,0.0,60.0,4.3,16.0,60.0,53.0,41.47
2016,9,11,16,45,256.5,66.0,4.35,16.0,135.0,46.97,36.18
2016,9,11,17,0,513.0,72.0,4.4,16.0,210.0,54.35,42.65
2016,9,11,17,15,441.0,62.0,4.4,15.5,162.0,48.12,36.97
2016,9,11,17,30,369.0,52.0,4.4,15.0,114.0,41.67,30.85
2016,9,11,17,45,261.5,37.5,4.4,15.0,73.5,29.18,18.97
2016,9,11,18,0,154.0,23.0,4.4,15.0,33.0,18.12,1.45
2016,9,11,18,15,77.0,11.5,4.3,14.5,16.5,10.46,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,4.5,13.0,3.0,2.73,0.0
2016,9,12,6,15,0.0,13.5,4.55,13.0,13.5,11.87,1.32
2016,9,12,6,30,0.0,24.0,4.6,13.0,24.0,21.14,11.78
2016,9,12,6,45,0.0,38.0,4.7,13.5,38.0,33.53,22.74
2016,9,12,7,0,0.0,52.0,4.8,14.0,52.0,46.73,34.28
2016,9,12,7,15,0.0,67.5,4.8,14.0,67.5,61.81,47.35
2016,9,12,7,30,0.0,83.0,4.8,14.0,83.0,76.69,60.06
2016,9,12,7,45,0.0,98.5,4.8,14.5,98.5,91.42,72.33
2016,9,12,8,0,0.0,114.0,4.8,15.0,114.0,106.04,84.28
2016,9,12,8,15,4.0,141.5,4.8,15.0,144.0,136.84,109.89
2016,9,12,8,30,8.0,169.0,4.8,15.0,174.0,167.53,135.07
2016,9,12,8,45,17.0,195.0,4.85,15.5,205.5,200.85,162.03
2016,9,12,9,0,26.0,221.0,4.9,16.0,237.0,233.96,188.4
2016,9,12,9,15,26.0,235.0,4.9,16.0,251.5,246.0,197.5
2016,9,12,9,30,26.0,249.0,4.9,16.0,266.0,257.94,206.52
2016,9,12,9,45,19.5,242.0,4.9,16.5,255.0,242.72,193.26
2016,9,12,10,0,13.0,235.0,4.9,17.0,244.0,228.21,180.71
2016,9,12,10,15,16.0,253.5,4.9,17.0,265.5,247.28,195.68
2016,9,12,10,30,19.0,272.0,4.9,17.0,287.0,265.97,210.22
2016,9,12,10,45,17.5,271.0,4.95,17.0,285.0,261.9,206.66
2016,9,12,11,0,16.0,270.0,5.0,17.0,283.0,257.98,203.32
2016,9,12,11,15,25.5,303.5,5.05,17.0,324.5,303.04,238.83
2016,9,12,11,30,35.0,337.0,5.1,17.0,366.0,337.89,265.98
2016,9,12,11,45,22.5,284.5,5.2,17.0,303.0,270.84,213.11
2016,9,12,12,0,10.0,232.0,5.3,17.0,240.0,213.27,167.37
2016,9,12,12,15,18.5,276.5,5.35,17.0,291.5,256.87,202.12
2016,9,12,12,30,27.0,321.0,5.4,17.0,343.0,299.17,235.4
2016,9,12,12,45,35.5,333.5,5.5,17.0,362.5,309.94,243.88
2016,9,12,13,0,44.0,346.0,5.6,17.0,382.0,319.22,251.19
2016,9,12,13,15,44.5,338.5,5.6,16.5,374.0,307.19,242.15
2016,9,12,13,30,45.0,331.0,5.6,16.0,366.0,295.15,233.07
2016,9,12,13,45,27.0,277.5,5.65,16.0,298.5,241.13,190.43
2016,9,12,14,0,9.0,224.0,5.7,16.0,231.0,195.1,154.05
2016,9,12,14,15,14.0,234.5,5.65,16.0,244.5,202.91,160.43
2016,9,12,14,30,19.0,245.0,5.6,16.0,258.0,209.42,165.66
2016,9,12,14,45,9.5,206.0,5.55,16.0,212.5,175.16,138.58
2016,9,12,15,0,0.0,167.0,5.5,16.0,167.0,142.16,112.4
2016,9,12,15,15,0.0,142.5,5.5,15.5,142.5,122.07,96.38
2016,9,12,15,30,0.0,118.0,5.5,15.0,118.0,102.13,84.07
2016,9,12,15,45,0.0,110.5,5.5,15.0,110.5,95.74,78.77
2016,9,12,16,0,0.0,103.0,5.5,15.0,103.0,89.29,73.36
2016,9,12,16,15,0.0,70.5,5.45,14.5,70.5,62.33,49.9
2016,9,12,16,30,0.0,38.0,5.4,14.0,38.0,33.49,24.4
2016,9,12,16,45,0.0,31.5,5.4,14.0,31.5,27.74,19.27
2016,9,12,17,0,0.0,25.0,5.4,14.0,25.0,22.0,14.08
2016,9,12,17,15,0.0,19.5,5.3,13.5,19.5,17.14,9.66
2016,9,12,17,30,0.0,14.0,5.2,13.0,14.0,12.3,5.19
2016,9,12,17,45,0.0,8.5,5.15,13.0,8.5,7.46,0.62
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.63,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.36,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,14.0,9.0,22.02,0.0
2016,9,13,6,15,137.5,26.0,3.15,14.5,41.5,151.57,76.61
2016,9,13,6,30,250.0,44.0,3.2,15.0,74.0,262.16,209.54
2016,9,13,6,45,332.0,58.0,3.25,15.5,119.0,343.16,282.81
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,429.93,356.81
2016,9,13,7,15,474.5,82.0,3.2,16.0,214.0,498.92,414.13
2016,9,13,7,30,535.0,92.0,3.1,16.0,264.0,576.11,474.71
2016,9,13,7,45,576.5,100.0,3.05,16.0,314.0,632.22,516.83
2016,9,13,8,0,618.0,108.0,3.0,16.0,364.0,687.75,557.2
2016,9,13,8,15,649.5,114.0,2.95,16.0,412.5,731.31,587.54
2016,9,13,8,30,681.0,120.0,2.9,16.0,461.0,773.14,616.0
2016,9,13,8,45,704.0,124.5,2.85,16.5,506.5,803.57,634.49
2016,9,13,9,0,727.0,129.0,2.8,17.0,552.0,831.48,650.96
2016,9,13,9,15,521.5,203.5,2.75,17.0,518.0,721.88,567.94
2016,9,13,9,30,316.0,278.0,2.7,17.0,484.0,598.48,471.17
2016,9,13,9,45,292.0,300.5,2.7,17.5,499.0,594.83,466.36
2016,9,13,10,0,268.0,323.0,2.7,18.0,514.0,589.46,459.62
2016,9,13,10,15,303.5,328.5,2.7,18.0,553.0,616.94,479.69
2016,9,13,10,30,339.0,334.0,2.7,18.0,592.0,642.19,497.73
2016,9,13,10,45,341.0,343.5,2.75,18.5,609.0,640.53,494.69
2016,9,13,11,0,343.0,353.0,2.8,19.0,626.0,637.14,490.63
2016,9,13,11,15,212.0,367.0,2.8,19.0,536.5,521.46,402.77
2016,9,13,11,30,81.0,381.0,2.8,19.0,447.0,414.36,320.0
2016,9,13,11,45,81.0,384.5,2.8,19.5,451.0,410.26,316.49
2016,9,13,12,0,81.0,388.0,2.8,20.0,455.0,405.8,312.28
2016,9,13,12,15,465.0,264.5,2.75,20.0,647.0,553.82,428.62
2016,9,13,12,30,849.0,141.0,2.7,20.0,839.0,660.87,508.32
2016,9,13,12,45,850.5,138.0,2.7,20.0,829.5,618.47,474.37
2016,9,13,13,0,852.0,135.0,2.7,20.0,820.0,574.15,439.16
2016,9,13,13,15,846.5,134.0,2.65,20.0,801.5,526.32,400.22
2016,9,13,13,30,841.0,133.0,2.6,20.0,783.0,477.5,359.53
2016,9,13,13,45,837.5,129.0,2.6,20.0,758.0,426.26,316.04
2016,9,13,14,0,834.0,125.0,2.6,20.0,733.0,374.32,270.95
2016,9,13,14,15,822.5,122.5,2.6,20.0,700.0,320.82,224.17
2016,9,13,14,30,811.0,120.0,2.6,20.0,667.0,267.86,177.96
2016,9,13,14,45,799.5,116.0,2.6,20.0,629.0,214.52,133.16
2016,9,13,15,0,788.0,112.0,2.6,20.0,591.0,162.16,93.66
2016,9,13,15,15,768.0,108.5,2.6,19.5,547.0,110.94,64.85
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,67.03,52.56
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,65.66,51.58
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,64.21,50.5
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,62.22,49.02
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,60.17,47.44
2016,9,13,16,45,574.0,77.0,2.6,18.0,255.0,56.75,44.48
2016,9,13,17,0,522.0,70.0,2.6,18.0,204.0,53.25,41.31
2016,9,13,17,15,445.0,59.5,2.55,17.5,155.5,46.49,35.16
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,39.48,28.55
2016,9,13,17,45,250.0,35.0,2.5,17.0,67.5,27.33,16.76
2016,9,13,18,0,132.0,21.0,2.5,17.0,28.0,16.6,0.0
2016,9,13,18,15,66.0,10.5,2.45,16.5,14.0,9.55,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,21.5,1.3,14.5,33.5,118.88,51.59
2016,9,14,6,30,202.0,43.0,1.3,15.0,67.0,228.48,180.55
2016,9,14,6,45,284.0,59.5,1.35,15.5,111.5,311.16,253.96
2016,9,14,7,0,366.0,76.0,1.4,16.0,156.0,399.35,327.8
2016,9,14,7,15,425.0,88.0,1.35,16.0,205.0,468.06,383.59
2016,9,14,7,30,484.0,100.0,1.3,16.0,254.0,539.06,438.7
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,595.49,479.55
2016,9,14,8,0,574.0,117.0,1.3,17.0,354.0,659.02,523.94
2016,9,14,8,15,606.5,124.0,1.3,17.0,402.0,703.87,554.29
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,747.05,582.96
2016,9,14,8,45,666.0,135.5,1.3,17.5,495.5,780.52,603.17
2016,9,14,9,0,693.0,140.0,1.3,18.0,541.0,811.58,621.47
2016,9,14,9,15,711.5,144.0,1.3,18.0,581.0,831.75,633.32
2016,9,14,9,30,730.0,148.0,1.3,18.0,621.0,848.97,643.29
2016,9,14,9,45,800.0,124.5,1.35,18.5,668.5,873.64,657.8
2016,9,14,10,0,870.0,101.0,1.4,19.0,716.0,891.96,667.96
2016,9,14,10,15,878.0,102.5,1.45,19.0,744.5,887.95,664.64
2016,9,14,10,30,886.0,104.0,1.5,19.0,773.0,880.48,659.42
2016,9,14,10,45,893.0,104.5,1.55,19.5,794.5,867.66,649.53
2016,9,14,11,0,900.0,105.0,1.6,20.0,816.0,851.43,637.52
2016,9,14,11,15,903.5,105.5,1.7,20.0,830.0,829.04,623.19
2016,9,14,11,30,907.0,106.0,1.8,20.0,844.0,803.51,606.67
2016,9,14,11,45,910.0,105.5,1.95,20.5,849.5,773.61,586.31
2016,9,14,12,0,913.0,105.0,2.1,21.0,855.0,740.84,563.23
2016,9,14,12,15,912.5,105.0,2.25,21.0,852.5,703.44,536.27
2016,9,14,12,30,912.0,105.0,2.4,21.0,850.0,663.68,506.79
2016,9,14,12,45,903.0,108.0,2.55,21.0,838.0,619.39,473.03
2016,9,14,13,0,894.0,111.0,2.7,21.0,826.0,573.71,437.19
2016,9,14,13,15,889.5,110.0,2.75,21.0,807.5,525.78,398.31
2016,9,14,13,30,885.0,109.0,2.8,21.0,789.0,476.62,357.34
2016,9,14,13,45,879.5,106.5,2.9,21.0,763.5,424.88,313.34
2016,9,14,14,0,874.0,104.0,3.0,21.0,738.0,372.46,267.68
2016,9,14,14,15,864.0,102.5,3.0,20.5,705.5,319.08,221.04
2016,9,14,14,30,854.0,101.0,3.0,20.0,673.0,265.87,174.65
2016,9,14,14,45,842.5,98.0,3.05,20.0,634.5,204.05,123.09
2016,9,14,15,0,831.0,95.0,3.1,20.0,596.0,150.19,82.89
2016,9,14,15,15,813.0,92.0,3.05,20.0,552.0,97.15,54.06
2016,9,14,15,30,795.0,89.0,3.0,20.0,508.0,63.2,49.08
2016,9,14,15,45,772.5,84.5,3.0,20.0,460.0,61.48,47.78
2016,9,14,16,0,750.0,80.0,3.0,20.0,412.0,59.67,46.38
2016,9,14,16,15,716.0,75.5,2.95,19.5,361.0,57.71,44.91
2016,9,14,16,30,682.0,71.0,2.9,19.0,310.0,50.77,39.04
2016,9,14,16,45,634.5,65.0,2.9,19.0,258.5,47.71,36.38
2016,9,14,17,0,587.0,59.0,2.9,19.0,207.0,44.56,33.52
2016,9,14,17,15,510.0,50.5,2.85,18.5,157.5,39.11,28.55
2016,9,14,17,30,433.0,42.0,2.8,18.0,108.0,33.51,23.21
2016,9,14,17,45,307.0,30.0,2.8,17.5,67.5,24.41,13.99
2016,9,14,18,0,181.0,18.0,2.8,17.0,27.0,14.93,0.0
2016,9,14,18,15,90.5,9.0,2.85,16.5,13.5,8.19,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,2.35,14.0,38.5,170.34,63.68
2016,9,15,6,30,384.0,33.0,2.4,14.0,77.0,336.49,267.83
2016,9,15,6,45,474.0,41.5,2.5,14.5,125.0,422.64,347.24
2016,9,15,7,0,564.0,50.0,2.6,15.0,173.0,514.17,423.79
2016,9,15,7,15,282.0,59.0,2.55,15.5,120.5,315.81,264.24
2016,9,15,7,30,0.0,68.0,2.5,16.0,68.0,60.83,45.97
2016,9,15,7,45,0.0,80.5,2.5,16.5,80.5,72.59,55.94
2016,9,15,8,0,0.0,93.0,2.5,17.0,93.0,84.3,65.47
2016,9,15,8,15,0.0,109.0,2.4,17.0,109.0,99.52,77.91
2016,9,15,8,30,0.0,125.0,2.3,17.0,125.0,114.65,90.12
2016,9,15,8,45,0.0,133.5,2.25,17.5,133.5,122.14,95.76
2016,9,15,9,0,0.0,142.0,2.2,18.0,142.0,129.66,101.4
2016,9,15,9,15,0.0,152.5,2.15,18.0,152.5,139.16,108.79
2016,9,15,9,30,0.0,163.0,2.1,18.0,163.0,148.63,116.11
2016,9,15,9,45,4.5,191.5,2.1,18.5,195.0,179.47,140.41
2016,9,15,10,0,9.0,220.0,2.1,19.0,227.0,210.04,164.06
2016,9,15,10,15,8.5,220.0,2.1,19.0,227.0,208.37,162.36
2016,9,15,10,30,8.0,220.0,2.1,19.0,227.0,206.83,160.9
2016,9,15,10,45,14.0,252.5,2.15,19.5,264.0,241.33,187.46
2016,9,15,11,0,20.0,285.0,2.2,20.0,301.0,275.09,212.97
2016,9,15,11,15,19.0,284.5,2.3,20.0,300.0,271.84,210.21
2016,9,15,11,30,18.0,284.0,2.4,20.0,299.0,268.67,207.67
2016,9,15,11,45,18.5,285.5,2.55,20.0,300.5,268.45,207.51
2016,9,15,12,0,19.0,287.0,2.7,20.0,302.0,268.11,207.27
2016,9,15,12,15,28.0,312.5,2.85,20.0,335.0,296.24,229.04
2016,9,15,12,30,37.0,338.0,3.0,20.0,368.0,319.11,246.58
2016,9,15,12,45,37.0,332.0,3.15,20.0,362.0,308.61,238.55
2016,9,15,13,0,37.0,326.0,3.3,20.0,356.0,298.17,230.66
2016,9,15,13,15,40.0,324.0,3.45,20.0,355.5,292.36,226.28
2016,9,15,13,30,43.0,322.0,3.6,20.0,355.0,286.05,221.45
2016,9,15,13,45,36.0,301.5,3.75,20.0,328.5,261.65,202.7
2016,9,15,14,0,29.0,281.0,3.9,20.0,302.0,238.47,184.9
2016,9,15,14,15,33.0,274.5,4.0,19.5,297.5,229.44,178.18
2016,9,15,14,30,37.0,268.0,4.1,19.0,293.0,219.78,170.89
2016,9,15,14,45,23.5,234.0,4.2,19.0,249.5,197.48,154.05
2016,9,15,15,0,10.0,200.0,4.3,19.0,206.0,167.49,131.07
2016,9,15,15,15,16.5,197.0,4.35,19.0,206.0,162.53,127.51
2016,9,15,15,30,23.0,194.0,4.4,19.0,206.0,157.57,130.0
2016,9,15,15,45,20.0,176.5,4.45,19.0,186.0,143.98,118.86
2016,9,15,16,0,17.0,159.0,4.5,19.0,166.0,130.23,107.47
2016,9,15,16,15,339.0,117.0,4.45,18.5,234.5,80.74,65.16
2016,9,15,16,30,661.0,75.0,4.4,18.0,303.0,53.89,41.93
2016,9,15,16,45,607.0,68.5,4.4,17.5,251.5,50.55,39.1
2016,9,15,17,0,553.0,62.0,4.4,17.0,200.0,47.13,36.04
2016,9,15,17,15,471.0,53.0,4.3,16.5,150.5,41.37,30.72
2016,9,15,17,30,389.0,44.0,4.2,16.0,101.0,35.46,25.01
2016,9,15,17,45,194.5,33.0,4.15,15.5,61.5,25.8,14.75
2016,9,15,18,0,0.0,22.0,4.1,15.0,22.0,20.01,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.5,11.0,10.01,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.5,1.8,14.0,36.5,159.6,44.18
2016,9,16,6,30,354.0,33.0,1.7,14.0,73.0,315.76,249.42
2016,9,16,6,45,448.0,42.0,1.65,14.5,120.0,404.07,330.14
2016,9,16,7,0,542.0,51.0,1.6,15.0,167.0,498.09,407.74
2016,9,16,7,15,600.0,57.5,1.5,15.0,218.5,565.69,461.11
2016,9,16,7,30,658.0,64.0,1.4,15.0,270.0,634.75,512.72
2016,9,16,7,45,330.0,99.5,1.3,15.5,203.0,418.28,342.72
2016,9,16,8,0,2.0,135.0,1.2,16.0,136.0,131.51,104.09
2016,9,16,8,15,5.5,151.5,1.1,16.5,154.0,149.65,119.3
2016,9,16,8,30,9.0,168.0,1.0,17.0,172.0,167.84,133.45
2016,9,16,8,45,20.0,194.5,0.95,17.5,205.5,203.38,161.51
2016,9,16,9,0,31.0,221.0,0.9,18.0,239.0,253.88,200.54
2016,9,16,9,15,29.5,234.0,0.85,18.0,252.0,263.26,206.8
2016,9,16,9,30,28.0,247.0,0.8,18.0,265.0,272.46,213.13
2016,9,16,9,45,36.0,270.0,0.8,18.5,294.5,300.73,233.99
2016,9,16,10,0,44.0,293.0,0.8,19.0,324.0,328.2,253.81
2016,9,16,10,15,76.5,323.0,0.9,19.5,380.0,383.39,295.06
2016,9,16,10,30,109.0,353.0,1.0,20.0,436.0,436.52,333.75
2016,9,16,10,45,104.5,362.5,1.1,20.5,443.5,435.48,331.68
2016,9,16,11,0,100.0,372.0,1.2,21.0,451.0,434.07,329.81
2016,9,16,11,15,118.5,382.5,1.4,21.0,477.5,460.06,349.42
2016,9,16,11,30,137.0,393.0,1.6,21.0,504.0,474.03,360.08
2016,9,16,11,45,136.0,395.5,1.85,21.5,506.0,464.56,352.84
2016,9,16,12,0,135.0,398.0,2.1,22.0,508.0,454.61,345.28
2016,9,16,12,15,138.0,394.5,2.3,22.0,506.5,441.66,336.04
2016,9,16,12,30,141.0,391.0,2.5,22.0,505.0,428.21,326.28
2016,9,16,12,45,195.0,384.0,2.7,22.0,539.5,440.3,335.71
2016,9,16,13,0,249.0,377.0,2.9,22.0,574.0,445.51,339.35
2016,9,16,13,15,253.0,365.0,2.95,22.0,561.0,418.41,318.22
2016,9,16,13,30,257.0,353.0,3.0,22.0,548.0,390.92,296.55
2016,9,16,13,45,256.0,340.5,3.05,22.0,529.5,360.84,272.59
2016,9,16,14,0,255.0,328.0,3.1,22.0,511.0,330.93,248.44
2016,9,16,14,15,254.5,312.5,3.05,21.5,488.0,299.29,223.14
2016,9,16,14,30,254.0,297.0,3.0,21.0,465.0,267.91,198.05
2016,9,16,14,45,253.0,279.0,3.0,21.0,438.0,235.14,172.15
2016,9,16,15,0,252.0,261.0,3.0,21.0,411.0,202.81,148.28
2016,9,16,15,15,524.0,174.0,2.95,21.0,455.0,129.51,89.66
2016,9,16,15,30,796.0,87.0,2.9,21.0,499.0,62.19,48.03
2016,9,16,15,45,770.5,83.5,2.85,21.0,450.5,61.13,47.33
2016,9,16,16,0,745.0,80.0,2.8,21.0,402.0,60.06,46.55
2016,9,16,16,15,709.5,75.5,2.75,20.5,351.0,52.89,40.57
2016,9,16,16,30,674.0,71.0,2.7,20.0,300.0,51.12,39.19
2016,9,16,16,45,621.0,64.5,2.65,19.5,248.0,47.65,36.24
2016,9,16,17,0,568.0,58.0,2.6,19.0,196.0,44.07,33.05
2016,9,16,17,15,486.5,49.5,2.6,18.5,147.0,38.6,28.02
2016,9,16,17,30,405.0,41.0,2.6,18.0,98.0,33.0,22.6
2016,9,16,17,45,268.5,28.0,2.6,17.5,59.0,22.92,11.76
2016,9,16,18,0,132.0,15.0,2.6,17.0,20.0,13.64,0.0
2016,9,16,18,15,66.0,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,158.03,25.06
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,315.16,246.59
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,404.58,328.05
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,499.94,405.23
2016,9,17,7,15,608.0,55.5,0.8,15.5,217.0,567.53,456.44
2016,9,17,7,30,666.0,62.0,0.7,16.0,268.0,636.6,505.54
2016,9,17,7,45,333.0,76.5,0.6,16.5,179.5,388.5,315.47
2016,9,17,8,0,0.0,91.0,0.5,17.0,91.0,82.39,63.0
2016,9,17,8,15,2.0,125.5,0.5,17.0,126.5,118.58,93.49
2016,9,17,8,30,4.0,160.0,0.5,17.0,162.0,154.97,122.65
2016,9,17,8,45,7.5,177.0,0.55,17.5,181.0,173.74,137.07
2016,9,17,9,0,11.0,194.0,0.6,18.0,200.0,192.43,151.31
2016,9,17,9,15,49.5,239.5,0.65,18.5,271.0,287.33,225.66
2016,9,17,9,30,88.0,285.0,0.7,19.0,342.0,368.37,286.44
2016,9,17,9,45,175.5,301.0,0.8,19.5,421.5,473.14,364.56
2016,9,17,10,0,263.0,317.0,0.9,20.0,501.0,574.75,437.35
2016,9,17,10,15,266.0,328.5,1.0,20.5,520.5,579.96,439.05
2016,9,17,10,30,269.0,340.0,1.1,21.0,540.0,583.66,440.66
2016,9,17,10,45,218.0,356.5,1.25,21.5,522.0,534.59,404.19
2016,9,17,11,0,167.0,373.0,1.4,22.0,504.0,498.82,377.06
2016,9,17,11,15,163.0,382.5,1.55,22.0,512.0,494.25,374.01
2016,9,17,11,30,159.0,392.0,1.7,22.0,520.0,488.95,370.16
2016,9,17,11,45,163.0,391.5,1.9,22.0,523.0,479.64,363.81
2016,9,17,12,0,167.0,391.0,2.1,22.0,526.0,469.58,356.8
2016,9,17,12,15,167.0,389.5,2.25,22.0,524.0,455.31,346.37
2016,9,17,12,30,167.0,388.0,2.4,22.0,522.0,440.6,335.5
2016,9,17,12,45,126.0,376.0,2.6,22.0,476.5,393.93,300.59
2016,9,17,13,0,85.0,364.0,2.8,22.0,431.0,352.82,269.73
2016,9,17,13,15,84.5,355.5,2.9,22.0,421.0,337.01,257.82
2016,9,17,13,30,84.0,347.0,3.0,22.0,411.0,321.23,245.72
2016,9,17,13,45,83.5,335.5,3.1,22.0,397.0,303.25,231.86
2016,9,17,14,0,83.0,324.0,3.2,22.0,383.0,285.36,217.96
2016,9,17,14,15,72.5,304.0,3.25,22.0,354.0,259.14,197.89
2016,9,17,14,30,62.0,284.0,3.3,22.0,325.0,234.45,179.13
2016,9,17,14,45,61.0,267.0,3.35,22.0,305.5,214.59,163.92
2016,9,17,15,0,60.0,250.0,3.4,22.0,286.0,195.01,149.32
2016,9,17,15,15,60.0,230.5,3.4,21.5,264.0,174.26,134.84
2016,9,17,15,30,60.0,211.0,3.4,21.0,242.0,158.29,129.52
2016,9,17,15,45,56.5,191.0,3.4,21.0,218.0,144.86,118.63
2016,9,17,16,0,53.0,171.0,3.4,21.0,194.0,131.08,107.32
2016,9,17,16,15,353.0,121.0,3.3,20.5,241.5,84.05,67.49
2016,9,17,16,30,653.0,71.0,3.2,20.0,289.0,51.2,39.25
2016,9,17,16,45,599.5,64.5,3.15,20.0,238.5,47.75,36.23
2016,9,17,17,0,546.0,58.0,3.1,20.0,188.0,44.2,32.99
2016,9,17,17,15,462.5,49.0,3.05,19.5,140.0,38.31,27.59
2016,9,17,17,30,379.0,40.0,3.0,19.0,92.0,32.26,21.76
2016,9,17,17,45,243.0,26.5,3.0,18.5,54.5,21.69,9.98
2016,9,17,18,0,107.0,13.0,3.0,18.0,17.0,11.82,0.0
2016,9,17,18,15,53.5,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.75,15.5,34.0,152.13,1.34
2016,9,18,6,30,344.0,31.0,0.8,16.0,68.0,305.33,235.04
2016,9,18,6,45,439.5,40.0,0.9,16.5,114.5,393.51,316.2
2016,9,18,7,0,535.0,49.0,1.0,17.0,161.0,487.7,393.42
2016,9,18,7,15,593.5,55.5,0.95,17.5,211.5,555.02,445.01
2016,9,18,7,30,652.0,62.0,0.9,18.0,262.0,623.86,494.79
2016,9,18,7,45,692.0,66.5,0.85,18.5,313.0,671.36,526.52
2016,9,18,8,0,732.0,71.0,0.8,19.0,364.0,723.17,559.92
2016,9,18,8,15,759.5,74.5,0.75,19.5,413.0,761.84,582.8
2016,9,18,8,30,787.0,78.0,0.7,20.0,462.0,798.46,603.63
2016,9,18,8,45,807.5,81.0,0.7,21.0,507.0,825.94,617.47
2016,9,18,9,0,828.0,84.0,0.7,22.0,552.0,850.64,629.3
2016,9,18,9,15,843.0,86.0,0.8,22.5,592.5,858.02,632.69
2016,9,18,9,30,858.0,88.0,0.9,23.0,633.0,870.61,639.78
2016,9,18,9,45,878.0,85.5,1.0,24.0,670.0,879.1,642.93
2016,9,18,10,0,898.0,83.0,1.1,25.0,707.0,884.21,643.98
2016,9,18,10,15,906.0,84.5,1.3,25.5,735.0,879.86,641.67
2016,9,18,10,30,914.0,86.0,1.5,26.0,763.0,871.96,636.98
2016,9,18,10,45,918.5,87.0,1.7,26.5,783.5,857.06,627.58
2016,9,18,11,0,923.0,88.0,1.9,27.0,804.0,838.75,615.81
2016,9,18,11,15,926.0,88.5,2.05,27.0,817.5,815.4,601.3
2016,9,18,11,30,929.0,89.0,2.2,27.0,831.0,788.87,584.52
2016,9,18,11,45,930.0,89.5,2.4,27.5,836.0,757.81,563.67
2016,9,18,12,0,931.0,90.0,2.6,28.0,841.0,723.9,539.81
2016,9,18,12,15,930.5,90.0,2.7,28.0,838.0,685.87,512.11
2016,9,18,12,30,930.0,90.0,2.8,28.0,835.0,645.41,481.98
2016,9,18,12,45,924.0,91.0,2.95,28.0,823.0,600.52,447.97
2016,9,18,13,0,918.0,92.0,3.1,28.0,811.0,554.01,411.75
2016,9,18,13,15,913.5,91.5,3.15,28.0,792.5,505.53,372.72
2016,9,18,13,30,909.0,91.0,3.2,28.0,774.0,455.77,331.6
2016,9,18,13,45,902.0,89.5,3.25,28.0,747.5,403.22,287.33
2016,9,18,14,0,895.0,88.0,3.3,28.0,721.0,350.1,241.67
2016,9,18,14,15,885.5,86.5,3.35,27.5,688.0,295.98,195.32
2016,9,18,14,30,876.0,85.0,3.4,27.0,655.0,241.98,149.61
2016,9,18,14,45,862.0,83.0,3.5,27.0,616.0,187.3,106.05
2016,9,18,15,0,848.0,81.0,3.6,27.0,577.0,133.68,69.95
2016,9,18,15,15,830.0,78.5,3.6,26.5,532.5,71.92,40.59
2016,9,18,15,30,812.0,76.0,3.6,26.0,488.0,54.78,40.86
2016,9,18,15,45,787.0,73.0,3.65,26.0,439.5,53.79,40.16
2016,9,18,16,0,762.0,70.0,3.7,26.0,391.0,52.78,39.43
2016,9,18,16,15,726.5,66.0,3.65,25.5,340.5,50.9,38.02
2016,9,18,16,30,691.0,62.0,3.6,25.0,290.0,48.99,36.54
2016,9,18,16,45,639.5,56.5,3.6,24.5,238.5,41.82,30.43
2016,9,18,17,0,588.0,51.0,3.6,24.0,187.0,38.77,27.74
2016,9,18,17,15,504.5,43.0,3.55,23.0,138.5,33.47,22.98
2016,9,18,17,30,421.0,35.0,3.5,22.0,90.0,28.04,17.81
2016,9,18,17,45,276.0,23.5,3.45,21.0,52.5,19.14,7.02
2016,9,18,18,0,131.0,12.0,3.4,20.0,15.0,10.91,0.0
2016,9,18,18,15,65.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,16.5,31.0,133.33,0.0
2016,9,19,6,30,283.0,33.0,1.5,17.0,62.0,266.52,203.87
2016,9,19,6,45,380.0,43.5,1.6,17.5,107.0,355.61,286.9
2016,9,19,7,0,477.0,54.0,1.7,18.0,152.0,450.73,366.64
2016,9,19,7,15,538.5,61.5,1.7,18.0,201.5,519.96,422.27
2016,9,19,7,30,600.0,69.0,1.7,18.0,251.0,590.84,476.59
2016,9,19,7,45,645.5,73.5,1.7,18.5,302.0,645.82,515.81
2016,9,19,8,0,691.0,78.0,1.7,19.0,353.0,700.48,553.28
2016,9,19,8,15,720.0,82.0,1.75,19.5,401.0,735.37,575.74
2016,9,19,8,30,749.0,86.0,1.8,20.0,449.0,773.2,599.9
2016,9,19,8,45,774.5,88.0,1.85,20.5,494.5,803.26,618.14
2016,9,19,9,0,800.0,90.0,1.9,21.0,540.0,830.7,634.41
2016,9,19,9,15,815.5,92.5,1.95,21.5,580.5,847.02,642.95
2016,9,19,9,30,831.0,95.0,2.0,22.0,621.0,860.16,649.47
