Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,838.0,99.0,2.1,22.5,654.0,864.24,650.42
2016,9,19,10,0,845.0,103.0,2.2,23.0,687.0,857.26,644.08
2016,9,19,10,15,853.5,104.5,2.3,23.5,715.0,853.38,640.07
2016,9,19,10,30,862.0,106.0,2.4,24.0,743.0,846.12,633.85
2016,9,19,10,45,872.0,105.0,2.5,24.5,764.5,834.11,624.53
2016,9,19,11,0,882.0,104.0,2.6,25.0,786.0,818.7,613.03
2016,9,19,11,15,886.0,105.0,2.7,25.0,799.0,797.24,598.65
2016,9,19,11,30,890.0,106.0,2.8,25.0,812.0,772.64,582.13
2016,9,19,11,45,895.5,104.0,2.9,25.0,818.5,743.23,562.2
2016,9,19,12,0,901.0,102.0,3.0,25.0,825.0,710.88,538.64
2016,9,19,12,15,901.0,102.0,3.15,25.0,822.5,673.99,511.28
2016,9,19,12,30,901.0,102.0,3.3,25.0,820.0,634.73,481.47
2016,9,19,12,45,891.5,105.0,3.45,25.5,807.0,590.59,446.32
2016,9,19,13,0,882.0,108.0,3.6,26.0,794.0,545.13,409.38
2016,9,19,13,15,877.0,107.0,3.7,25.5,775.5,497.4,371.25
2016,9,19,13,30,872.0,106.0,3.8,25.0,757.0,448.53,330.98
2016,9,19,13,45,869.0,102.5,3.95,25.0,732.5,397.48,287.26
2016,9,19,14,0,866.0,99.0,4.1,25.0,708.0,345.55,241.92
2016,9,19,14,15,856.0,97.5,4.1,25.0,675.0,292.68,195.61
2016,9,19,14,30,846.0,96.0,4.1,25.0,642.0,232.8,144.77
2016,9,19,14,45,836.0,92.0,4.2,25.0,604.0,178.13,101.01
2016,9,19,15,0,826.0,88.0,4.3,25.0,566.0,124.25,64.81
2016,9,19,15,15,807.0,85.5,4.25,24.5,522.0,72.22,44.24
2016,9,19,15,30,788.0,83.0,4.2,24.0,478.0,59.82,45.51
2016,9,19,15,45,765.5,78.5,4.2,23.5,430.5,57.92,44.14
2016,9,19,16,0,743.0,74.0,4.2,23.0,383.0,55.93,42.67
2016,9,19,16,15,706.5,69.5,4.1,22.5,332.5,53.78,41.02
2016,9,19,16,30,670.0,65.0,4.0,22.0,282.0,47.11,35.38
2016,9,19,16,45,619.0,58.5,3.9,21.5,231.5,43.46,32.26
2016,9,19,17,0,568.0,52.0,3.8,21.0,181.0,39.7,28.89
2016,9,19,17,15,482.0,43.5,3.75,20.5,133.0,34.01,23.66
2016,9,19,17,30,396.0,35.0,3.7,20.0,85.0,28.19,17.98
2016,9,19,17,45,248.5,22.5,3.65,19.5,49.0,18.36,5.21
2016,9,19,18,0,101.0,10.0,3.6,19.0,13.0,9.1,0.0
2016,9,19,18,15,50.5,5.0,3.55,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.75,14.0,31.5,128.87,0.0
2016,9,20,6,30,280.0,34.0,2.9,14.0,63.0,264.46,203.68
2016,9,20,6,45,384.0,45.0,3.1,14.5,108.5,358.97,294.55
2016,9,20,7,0,488.0,56.0,3.3,15.0,154.0,459.78,381.36
2016,9,20,7,15,551.0,63.0,3.35,15.0,204.5,529.87,439.85
2016,9,20,7,30,614.0,70.0,3.4,15.0,255.0,601.46,496.94
2016,9,20,7,45,307.0,79.0,3.45,15.5,171.5,368.59,308.61
2016,9,20,8,0,0.0,88.0,3.5,16.0,88.0,79.52,61.54
2016,9,20,8,15,0.0,107.0,3.55,16.5,107.0,97.84,76.79
2016,9,20,8,30,0.0,126.0,3.6,17.0,126.0,116.05,91.47
2016,9,20,8,45,3.5,154.5,3.65,17.5,157.0,146.94,116.48
2016,9,20,9,0,7.0,183.0,3.7,18.0,188.0,177.71,140.95
2016,9,20,9,15,25.0,220.5,3.7,18.0,237.0,230.32,183.43
2016,9,20,9,30,43.0,258.0,3.7,18.0,286.0,298.02,236.99
2016,9,20,9,45,68.5,286.5,3.7,18.5,333.0,347.17,274.92
2016,9,20,10,0,94.0,315.0,3.7,19.0,380.0,394.96,311.14
2016,9,20,10,15,67.0,310.0,3.7,19.0,357.5,360.76,283.3
2016,9,20,10,30,40.0,305.0,3.7,19.0,335.0,327.83,256.7
2016,9,20,10,45,111.0,338.5,3.75,19.5,423.5,426.23,333.13
2016,9,20,11,0,182.0,372.0,3.8,20.0,512.0,507.51,394.22
2016,9,20,11,15,189.5,378.0,3.85,20.0,526.0,508.0,393.86
2016,9,20,11,30,197.0,384.0,3.9,20.0,540.0,507.21,392.91
2016,9,20,11,45,200.5,383.5,4.0,20.0,543.0,496.35,384.51
2016,9,20,12,0,204.0,383.0,4.1,20.0,546.0,484.67,375.49
2016,9,20,12,15,220.5,379.0,4.2,20.0,554.5,477.38,369.87
2016,9,20,12,30,237.0,375.0,4.3,20.0,563.0,468.31,362.75
2016,9,20,12,45,232.0,372.5,4.45,20.0,555.0,446.78,345.97
2016,9,20,13,0,227.0,370.0,4.6,20.0,547.0,425.16,328.95
2016,9,20,13,15,243.5,357.5,4.7,20.0,543.0,405.68,313.22
2016,9,20,13,30,260.0,345.0,4.8,20.0,539.0,380.28,292.48
2016,9,20,13,45,176.5,332.5,4.95,20.0,462.0,326.32,251.01
2016,9,20,14,0,93.0,320.0,5.1,20.0,385.0,283.22,218.82
2016,9,20,14,15,93.0,304.5,5.1,19.5,367.0,262.21,202.46
2016,9,20,14,30,93.0,289.0,5.1,19.0,349.0,241.32,186.18
2016,9,20,14,45,72.5,264.5,5.2,19.0,309.5,212.22,164.21
2016,9,20,15,0,52.0,240.0,5.3,19.0,270.0,185.95,144.91
2016,9,20,15,15,51.5,220.5,5.35,18.5,248.5,165.81,130.74
2016,9,20,15,30,51.0,201.0,5.4,18.0,227.0,151.8,125.97
2016,9,20,15,45,146.5,182.0,5.45,18.0,245.0,132.94,110.17
2016,9,20,16,0,242.0,163.0,5.5,18.0,263.0,115.58,95.5
2016,9,20,16,15,436.5,117.0,5.5,17.5,267.5,82.46,67.04
2016,9,20,16,30,631.0,71.0,5.5,17.0,272.0,51.72,40.21
2016,9,20,16,45,572.0,64.0,5.5,17.0,221.5,47.86,36.76
2016,9,20,17,0,513.0,57.0,5.5,17.0,171.0,43.91,33.06
2016,9,20,17,15,422.5,47.5,5.4,16.5,124.5,37.57,27.12
2016,9,20,17,30,332.0,38.0,5.3,16.0,78.0,31.07,20.59
2016,9,20,17,45,166.0,19.0,5.25,16.0,39.0,15.21,1.8
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.0,5.15,14.0,30.0,125.53,0.0
2016,9,21,6,30,272.0,34.0,5.4,14.0,60.0,258.22,197.65
2016,9,21,6,45,377.0,44.5,5.7,14.5,105.5,352.53,291.23
2016,9,21,7,0,482.0,55.0,6.0,15.0,151.0,452.94,379.79
2016,9,21,7,15,546.5,62.5,6.1,15.0,201.0,524.35,441.26
2016,9,21,7,30,611.0,70.0,6.2,15.0,251.0,597.4,501.53
2016,9,21,7,45,513.5,98.5,6.3,15.5,270.5,560.33,470.56
2016,9,21,8,0,416.0,127.0,6.4,16.0,290.0,523.52,437.78
2016,9,21,8,15,449.5,139.0,6.45,16.0,336.0,570.15,474.66
2016,9,21,8,30,483.0,151.0,6.5,16.0,382.0,615.9,509.93
2016,9,21,8,45,647.5,121.0,6.6,16.0,462.5,732.68,601.27
2016,9,21,9,0,812.0,91.0,6.7,16.0,543.0,837.05,679.52
2016,9,21,9,15,518.0,186.5,6.75,16.0,482.5,685.52,559.52
2016,9,21,9,30,224.0,282.0,6.8,16.0,422.0,498.68,404.93
2016,9,21,9,45,549.0,190.5,6.9,16.5,559.0,705.27,573.05
2016,9,21,10,0,874.0,99.0,7.0,17.0,696.0,871.68,698.13
2016,9,21,10,15,883.5,100.5,7.0,17.0,725.0,868.17,693.7
2016,9,21,10,30,893.0,102.0,7.0,17.0,754.0,861.15,687.5
2016,9,21,10,45,899.0,103.5,7.0,17.0,775.5,847.72,676.69
2016,9,21,11,0,905.0,105.0,7.0,17.0,797.0,830.87,663.49
2016,9,21,11,15,910.0,105.5,7.0,17.0,811.0,808.88,646.57
2016,9,21,11,30,915.0,106.0,7.0,17.0,825.0,783.64,627.3
2016,9,21,11,45,917.5,106.5,7.0,17.0,831.0,753.48,604.12
2016,9,21,12,0,920.0,107.0,7.0,17.0,837.0,720.43,577.11
2016,9,21,12,15,920.5,107.0,7.1,17.0,835.5,682.89,546.46
2016,9,21,12,30,921.0,107.0,7.2,17.0,834.0,642.9,513.26
2016,9,21,12,45,920.5,106.0,7.3,17.0,823.5,599.2,476.42
2016,9,21,13,0,920.0,105.0,7.4,17.0,813.0,553.5,437.08
2016,9,21,13,15,916.5,104.0,7.45,17.0,794.5,504.61,394.17
2016,9,21,13,30,913.0,103.0,7.5,17.0,776.0,454.36,349.12
2016,9,21,13,45,908.5,101.0,7.55,17.5,750.5,401.82,300.7
2016,9,21,14,0,904.0,99.0,7.6,18.0,725.0,348.46,251.09
2016,9,21,14,15,894.0,97.0,7.65,17.5,691.0,293.16,201.05
2016,9,21,14,30,884.0,95.0,7.7,17.0,657.0,238.04,152.4
2016,9,21,14,45,872.5,91.5,7.75,17.0,617.5,174.23,100.33
2016,9,21,15,0,861.0,88.0,7.8,17.0,578.0,118.59,63.51
2016,9,21,15,15,841.5,85.5,7.75,17.0,532.5,64.71,51.01
2016,9,21,15,30,822.0,83.0,7.7,17.0,487.0,60.53,47.53
2016,9,21,15,45,798.0,78.5,7.7,17.0,437.5,58.58,45.97
2016,9,21,16,0,774.0,74.0,7.7,17.0,388.0,56.56,44.33
2016,9,21,16,15,735.0,69.5,7.65,16.5,336.0,54.37,42.59
2016,9,21,16,30,696.0,65.0,7.6,16.0,284.0,47.63,36.74
2016,9,21,16,45,635.0,59.5,7.55,16.0,231.0,44.72,34.1
2016,9,21,17,0,574.0,54.0,7.5,16.0,178.0,41.81,31.3
2016,9,21,17,15,476.0,45.0,7.45,15.5,128.5,35.73,25.56
2016,9,21,17,30,378.0,36.0,7.4,15.0,79.0,29.54,19.17
2016,9,21,17,45,189.0,18.0,7.4,14.5,39.5,14.48,0.0
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,16.5,7.75,13.0,29.0,122.46,0.0
2016,9,22,6,30,268.0,33.0,7.8,13.0,58.0,253.96,193.12
2016,9,22,6,45,376.5,44.0,7.85,13.5,104.0,350.55,291.45
2016,9,22,7,0,485.0,55.0,7.9,14.0,150.0,453.72,383.47
2016,9,22,7,15,551.0,62.5,7.75,14.0,201.0,526.19,446.64
2016,9,22,7,30,617.0,70.0,7.6,14.0,252.0,600.32,508.39
2016,9,22,7,45,668.5,73.5,7.45,14.5,304.5,658.71,554.13
2016,9,22,8,0,720.0,77.0,7.3,15.0,357.0,716.87,597.96
2016,9,22,8,15,750.5,81.0,7.15,15.5,406.0,753.04,623.16
2016,9,22,8,30,781.0,85.0,7.0,16.0,455.0,792.11,649.95
2016,9,22,8,45,807.0,86.5,6.85,16.5,502.0,821.88,669.01
2016,9,22,9,0,833.0,88.0,6.7,17.0,549.0,848.9,685.67
2016,9,22,9,15,848.5,90.5,6.6,17.0,589.5,864.95,695.45
2016,9,22,9,30,864.0,93.0,6.5,17.0,630.0,869.77,696.92
2016,9,22,9,45,881.0,92.0,6.4,17.5,666.0,876.66,698.76
2016,9,22,10,0,898.0,91.0,6.3,18.0,702.0,880.12,698.18
2016,9,22,10,15,906.0,92.5,6.2,18.0,730.0,875.14,692.89
2016,9,22,10,30,914.0,94.0,6.1,18.0,758.0,866.6,685.2
2016,9,22,10,45,919.0,94.5,6.0,18.5,778.5,851.0,671.2
2016,9,22,11,0,924.0,95.0,5.9,19.0,799.0,832.0,654.96
2016,9,22,11,15,927.0,95.5,5.85,19.0,811.5,808.12,636.8
2016,9,22,11,30,930.0,96.0,5.8,19.0,824.0,781.06,616.41
2016,9,22,11,45,929.0,97.5,5.8,19.0,828.0,749.07,592.49
2016,9,22,12,0,928.0,99.0,5.8,19.0,832.0,714.34,564.68
2016,9,22,12,15,927.0,99.0,5.85,19.0,828.5,675.67,533.61
2016,9,22,12,30,926.0,99.0,5.9,19.0,825.0,634.64,500.11
2016,9,22,12,45,920.0,100.0,5.95,19.0,812.5,589.59,462.73
2016,9,22,13,0,914.0,101.0,6.0,19.0,800.0,542.95,423.21
2016,9,22,13,15,909.0,100.0,6.0,19.0,780.5,493.72,380.63
2016,9,22,13,30,904.0,99.0,6.0,19.0,761.0,443.3,336.07
2016,9,22,13,45,893.0,99.0,6.05,19.0,733.5,390.62,288.93
2016,9,22,14,0,882.0,99.0,6.1,19.0,706.0,337.75,241.0
2016,9,22,14,15,871.0,97.0,6.1,19.0,672.0,283.42,192.0
2016,9,22,14,30,860.0,95.0,6.1,19.0,638.0,222.18,138.96
2016,9,22,14,45,842.0,93.5,6.2,19.0,597.5,167.68,95.72
2016,9,22,15,0,824.0,92.0,6.3,19.0,557.0,114.83,62.43
2016,9,22,15,15,803.0,89.5,6.4,18.5,512.0,63.67,49.81
2016,9,22,15,30,782.0,87.0,6.5,18.0,467.0,63.4,49.85
2016,9,22,15,45,749.5,84.0,6.6,18.0,417.5,62.69,49.39
2016,9,22,16,0,717.0,81.0,6.7,18.0,368.0,56.39,44.01
2016,9,22,16,15,675.5,76.0,6.65,17.5,317.0,54.31,42.38
2016,9,22,16,30,634.0,71.0,6.6,17.0,266.0,52.2,40.63
2016,9,22,16,45,570.5,64.0,6.6,16.5,215.0,48.32,37.2
2016,9,22,17,0,507.0,57.0,6.6,16.0,164.0,44.38,33.53
2016,9,22,17,15,408.5,47.0,6.4,15.5,117.0,37.59,27.11
2016,9,22,17,30,310.0,37.0,6.2,15.0,70.0,30.64,19.82
2016,9,22,17,45,155.0,18.5,6.05,15.0,35.0,15.07,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,161.5,14.0,2.7,13.0,28.5,110.71,0.0
2016,9,23,6,30,323.0,28.0,2.8,13.0,57.0,284.46,211.5
2016,9,23,6,45,426.5,37.0,2.9,13.5,102.5,375.47,307.47
2016,9,23,7,0,530.0,46.0,3.0,14.0,148.0,473.32,392.2
2016,9,23,7,15,590.5,52.0,2.95,14.5,198.0,540.15,447.29
2016,9,23,7,30,651.0,58.0,2.9,15.0,248.0,603.73,496.94
2016,9,23,7,45,693.0,62.0,2.9,15.5,298.5,656.42,536.04
2016,9,23,8,0,735.0,66.0,2.9,16.0,349.0,708.33,572.96
2016,9,23,8,15,762.0,69.5,2.85,16.5,397.0,745.88,597.72
2016,9,23,8,30,789.0,73.0,2.8,17.0,445.0,781.36,620.33
2016,9,23,8,45,810.0,75.0,2.8,17.5,489.5,807.37,635.91
2016,9,23,9,0,831.0,77.0,2.8,18.0,534.0,822.68,643.7
2016,9,23,9,15,845.5,79.0,2.75,18.0,573.5,837.51,652.12
2016,9,23,9,30,860.0,81.0,2.7,18.0,613.0,849.17,658.34
2016,9,23,9,45,871.0,82.5,2.7,18.5,647.0,853.9,658.91
2016,9,23,10,0,882.0,84.0,2.7,19.0,681.0,855.21,657.31
2016,9,23,10,15,889.5,85.0,2.7,19.5,708.0,849.51,651.01
2016,9,23,10,30,897.0,86.0,2.7,20.0,735.0,840.36,642.55
2016,9,23,10,45,901.5,87.0,2.75,20.5,754.5,825.31,630.53
2016,9,23,11,0,906.0,88.0,2.8,21.0,774.0,806.92,616.35
2016,9,23,11,15,908.5,88.5,2.9,21.0,786.0,783.22,600.02
2016,9,23,11,30,911.0,89.0,3.0,21.0,798.0,756.42,581.5
2016,9,23,11,45,911.0,89.5,3.2,21.0,802.0,724.9,559.85
2016,9,23,12,0,911.0,90.0,3.4,21.0,806.0,690.66,534.25
2016,9,23,12,15,909.5,90.0,3.55,21.0,802.5,652.47,504.92
2016,9,23,12,30,908.0,90.0,3.7,21.0,799.0,612.02,473.14
2016,9,23,12,45,902.0,91.0,3.9,21.0,786.5,567.93,437.85
2016,9,23,13,0,896.0,92.0,4.1,21.0,774.0,522.29,400.33
2016,9,23,13,15,890.5,91.5,4.25,20.5,755.0,474.28,360.49
2016,9,23,13,30,885.0,91.0,4.4,20.0,736.0,425.15,318.59
2016,9,23,13,45,876.0,90.5,4.6,20.0,709.0,373.9,273.38
2016,9,23,14,0,867.0,90.0,4.8,20.0,682.0,322.31,227.1
2016,9,23,14,15,856.5,88.0,4.9,19.5,649.0,269.11,179.91
2016,9,23,14,30,846.0,86.0,5.0,19.0,616.0,216.19,134.32
2016,9,23,14,45,834.0,83.0,5.15,19.0,578.0,162.87,92.42
2016,9,23,15,0,822.0,80.0,5.3,19.0,540.0,101.96,53.3
2016,9,23,15,15,802.5,77.5,5.35,19.0,496.0,55.27,42.46
2016,9,23,15,30,783.0,75.0,5.4,19.0,452.0,54.68,42.1
2016,9,23,15,45,755.5,72.0,5.5,19.0,404.5,53.65,41.34
2016,9,23,16,0,728.0,69.0,5.6,19.0,357.0,52.64,40.57
2016,9,23,16,15,689.0,64.5,5.55,18.5,307.0,50.33,38.73
2016,9,23,16,30,650.0,60.0,5.5,18.0,257.0,43.88,33.15
2016,9,23,16,45,593.5,54.0,5.45,17.5,207.5,40.47,30.12
2016,9,23,17,0,537.0,48.0,5.4,17.0,158.0,37.0,26.88
2016,9,23,17,15,441.0,39.0,5.3,16.5,112.0,30.75,21.01
2016,9,23,17,30,345.0,30.0,5.2,16.0,66.0,24.35,14.25
2016,9,23,17,45,172.5,15.0,5.15,16.0,33.0,12.03,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,179.0,12.5,2.0,14.5,28.5,119.53,0.0
2016,9,24,6,30,358.0,25.0,2.0,15.0,57.0,302.66,218.48
2016,9,24,6,45,459.5,33.0,2.05,15.5,102.5,391.22,315.86
2016,9,24,7,0,561.0,41.0,2.1,16.0,148.0,481.13,392.8
2016,9,24,7,15,621.5,47.0,2.05,16.0,198.5,549.61,448.91
2016,9,24,7,30,682.0,53.0,2.0,16.0,249.0,619.36,503.04
2016,9,24,7,45,722.0,56.5,1.95,16.5,300.0,670.18,539.44
2016,9,24,8,0,762.0,60.0,1.9,17.0,351.0,720.16,573.58
2016,9,24,8,15,790.0,63.0,1.9,17.5,400.0,758.19,598.18
2016,9,24,8,30,818.0,66.0,1.9,18.0,449.0,786.18,615.02
2016,9,24,8,45,838.5,68.5,1.95,18.5,494.5,812.74,631.03
2016,9,24,9,0,859.0,71.0,2.0,19.0,540.0,836.52,644.92
2016,9,24,9,15,874.0,72.5,2.15,19.5,580.5,851.27,653.39
2016,9,24,9,30,889.0,74.0,2.3,20.0,621.0,862.78,659.73
2016,9,24,9,45,903.0,74.0,2.45,21.0,656.0,868.24,660.71
2016,9,24,10,0,917.0,74.0,2.6,22.0,691.0,870.19,659.41
2016,9,24,10,15,924.5,75.0,2.65,22.0,719.0,864.2,654.58
2016,9,24,10,30,932.0,76.0,2.7,22.0,747.0,854.64,647.51
2016,9,24,10,45,937.5,76.5,2.75,22.5,767.5,839.33,635.41
2016,9,24,11,0,943.0,77.0,2.8,23.0,788.0,820.53,621.08
2016,9,24,11,15,946.5,77.5,2.85,23.5,801.0,796.79,603.46
2016,9,24,11,30,950.0,78.0,2.9,24.0,814.0,769.77,583.66
2016,9,24,11,45,951.5,78.5,2.95,24.5,818.5,738.19,560.73
2016,9,24,12,0,953.0,79.0,3.0,25.0,823.0,703.68,533.87
2016,9,24,12,15,952.0,78.5,3.1,25.0,820.0,663.9,503.88
2016,9,24,12,30,951.0,78.0,3.2,25.0,817.0,621.71,471.38
2016,9,24,12,45,940.0,82.5,3.35,25.0,803.5,576.45,435.76
2016,9,24,13,0,929.0,87.0,3.5,25.0,790.0,529.83,398.08
2016,9,24,13,15,924.0,86.5,3.6,25.0,770.5,480.53,357.22
2016,9,24,13,30,919.0,86.0,3.7,25.0,751.0,429.98,314.24
2016,9,24,13,45,910.5,85.0,3.85,25.0,723.5,376.84,268.32
2016,9,24,14,0,902.0,84.0,4.0,25.0,696.0,323.28,221.32
2016,9,24,14,15,891.0,82.5,4.05,24.5,662.5,268.56,173.9
2016,9,24,14,30,880.0,81.0,4.1,24.0,629.0,214.14,128.26
2016,9,24,14,45,865.0,79.5,4.2,24.0,589.0,159.78,87.13
2016,9,24,15,0,850.0,78.0,4.3,24.0,549.0,106.57,56.6
2016,9,24,15,15,830.0,75.5,4.35,23.5,504.0,54.29,40.83
2016,9,24,15,30,810.0,73.0,4.4,23.0,459.0,53.62,40.51
2016,9,24,15,45,782.5,69.5,4.45,23.0,410.0,52.14,39.36
2016,9,24,16,0,755.0,66.0,4.5,23.0,361.0,50.63,38.18
2016,9,24,16,15,715.5,62.0,4.45,22.0,310.0,48.62,36.68
2016,9,24,16,30,676.0,58.0,4.4,21.0,259.0,46.61,35.1
2016,9,24,16,45,614.0,52.5,4.4,20.5,208.0,39.53,28.9
2016,9,24,17,0,552.0,47.0,4.4,20.0,157.0,36.39,25.97
2016,9,24,17,15,452.0,38.0,4.3,19.0,110.5,30.1,20.14
2016,9,24,17,30,352.0,29.0,4.2,18.0,64.0,23.64,13.17
2016,9,24,17,45,176.0,14.5,4.1,17.5,32.0,11.7,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,13.0,2.9,15.5,27.5,115.94,0.0
2016,9,25,6,30,346.0,26.0,3.0,16.0,55.0,294.4,207.25
2016,9,25,6,45,459.5,34.0,3.15,17.0,102.5,391.61,315.35
2016,9,25,7,0,573.0,42.0,3.3,18.0,150.0,489.14,398.61
2016,9,25,7,15,634.5,48.0,3.15,18.5,201.0,558.67,455.08
2016,9,25,7,30,696.0,54.0,3.0,19.0,252.0,629.36,509.17
2016,9,25,7,45,738.0,57.5,2.9,19.5,304.0,681.98,547.05
2016,9,25,8,0,780.0,61.0,2.8,20.0,356.0,733.73,582.55
2016,9,25,8,15,807.0,64.0,2.7,20.5,405.5,771.08,606.2
2016,9,25,8,30,834.0,67.0,2.6,21.0,455.0,798.3,621.92
2016,9,25,8,45,854.0,69.5,2.55,22.0,500.5,824.41,635.6
2016,9,25,9,0,874.0,72.0,2.5,23.0,546.0,847.68,646.99
2016,9,25,9,15,887.5,74.0,2.45,23.5,586.5,861.62,653.07
2016,9,25,9,30,901.0,76.0,2.4,24.0,627.0,872.24,656.98
2016,9,25,9,45,916.0,75.0,2.35,25.0,662.0,877.14,655.83
2016,9,25,10,0,931.0,74.0,2.3,26.0,697.0,878.53,652.5
2016,9,25,10,15,937.5,75.0,2.15,26.5,724.5,871.42,644.1
2016,9,25,10,30,944.0,76.0,2.0,27.0,752.0,860.72,633.53
2016,9,25,10,45,947.0,77.5,1.85,27.5,772.0,844.16,619.28
2016,9,25,11,0,950.0,79.0,1.7,28.0,792.0,824.14,602.97
2016,9,25,11,15,952.5,79.5,1.5,28.5,804.0,799.34,583.18
2016,9,25,11,30,955.0,80.0,1.3,29.0,816.0,771.29,561.43
2016,9,25,11,45,954.0,81.0,1.15,29.5,820.0,738.21,536.84
2016,9,25,12,0,953.0,82.0,1.0,30.0,824.0,702.34,508.79
2016,9,25,12,15,952.0,82.0,0.8,30.0,820.0,662.91,478.5
2016,9,25,12,30,951.0,82.0,0.6,30.0,816.0,621.06,446.06
2016,9,25,12,45,943.0,84.0,0.4,30.5,802.5,575.05,409.37
2016,9,25,13,0,935.0,86.0,0.2,31.0,789.0,527.54,371.23
2016,9,25,13,15,929.5,85.5,0.4,31.0,769.0,477.73,334.93
2016,9,25,13,30,924.0,85.0,0.6,31.0,749.0,426.72,295.92
2016,9,25,13,45,913.5,85.0,0.85,31.0,721.0,373.49,253.78
2016,9,25,14,0,903.0,85.0,1.1,31.0,693.0,320.01,209.96
2016,9,25,14,15,892.5,83.5,1.3,31.0,659.0,265.35,164.76
2016,9,25,14,30,882.0,82.0,1.5,31.0,625.0,210.93,121.12
2016,9,25,14,45,863.5,81.0,1.7,31.0,584.0,156.46,82.23
2016,9,25,15,0,845.0,80.0,1.9,31.0,543.0,103.51,54.18
2016,9,25,15,15,824.5,77.0,2.05,30.5,498.0,55.47,40.58
2016,9,25,15,30,804.0,74.0,2.2,30.0,453.0,54.47,40.01
2016,9,25,15,45,771.5,71.5,2.35,29.5,403.5,53.75,39.62
2016,9,25,16,0,739.0,69.0,2.5,29.0,354.0,53.08,39.26
2016,9,25,16,15,698.0,64.5,2.65,28.0,303.0,50.77,37.55
2016,9,25,16,30,657.0,60.0,2.8,27.0,252.0,44.27,32.19
2016,9,25,16,45,591.0,54.0,2.95,26.0,201.0,40.82,29.28
2016,9,25,17,0,525.0,48.0,3.1,25.0,150.0,37.35,26.16
2016,9,25,17,15,423.5,38.0,3.15,24.0,104.0,30.22,19.7
2016,9,25,17,30,322.0,28.0,3.2,23.0,58.0,22.87,11.75
2016,9,25,17,45,161.0,14.0,3.25,22.0,29.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,13.5,1.2,18.5,23.5,80.9,0.0
2016,9,26,6,30,229.0,27.0,1.2,19.0,47.0,218.13,145.79
2016,9,26,6,45,332.0,40.5,1.3,19.5,90.5,312.37,246.86
2016,9,26,7,0,435.0,54.0,1.4,20.0,134.0,411.37,330.27
2016,9,26,7,15,502.5,63.0,1.35,20.5,183.5,484.5,389.13
2016,9,26,7,30,570.0,72.0,1.3,21.0,233.0,559.47,445.54
2016,9,26,7,45,616.0,78.5,1.3,21.5,283.5,615.61,485.61
2016,9,26,8,0,662.0,85.0,1.3,22.0,334.0,671.35,523.73
2016,9,26,8,15,695.0,90.5,1.2,22.5,383.0,714.2,550.32
2016,9,26,8,30,728.0,96.0,1.1,23.0,432.0,755.31,574.71
2016,9,26,8,45,752.5,99.5,1.05,24.0,477.0,784.55,589.68
2016,9,26,9,0,777.0,103.0,1.0,25.0,522.0,806.93,599.74
2016,9,26,9,15,794.5,106.5,0.95,25.5,562.5,825.09,608.05
2016,9,26,9,30,812.0,110.0,0.9,26.0,603.0,840.03,614.22
2016,9,26,9,45,826.0,111.5,0.9,26.5,638.0,846.38,615.64
2016,9,26,10,0,840.0,113.0,0.9,27.0,673.0,849.29,615.07
2016,9,26,10,15,849.5,115.0,1.0,27.0,701.0,845.47,613.08
2016,9,26,10,30,859.0,117.0,1.1,27.0,729.0,838.14,608.94
2016,9,26,10,45,867.0,117.5,1.2,27.5,749.5,824.5,599.58
2016,9,26,11,0,875.0,118.0,1.3,28.0,770.0,802.07,584.54
2016,9,26,11,15,878.5,119.0,1.45,28.0,783.0,779.51,571.08
2016,9,26,11,30,882.0,120.0,1.6,28.0,796.0,753.89,555.09
2016,9,26,11,45,886.0,119.0,1.8,28.5,801.0,723.8,533.96
2016,9,26,12,0,890.0,118.0,2.0,29.0,806.0,690.86,510.22
2016,9,26,12,15,889.0,117.5,2.1,29.0,802.0,652.62,482.47
2016,9,26,12,30,888.0,117.0,2.2,29.0,798.0,612.15,452.37
2016,9,26,12,45,908.0,105.5,2.35,29.0,792.5,571.23,421.31
2016,9,26,13,0,928.0,94.0,2.5,29.0,787.0,526.74,386.39
2016,9,26,13,15,923.0,93.0,2.55,29.0,767.0,476.89,346.03
2016,9,26,13,30,918.0,92.0,2.6,29.0,747.0,425.83,303.62
2016,9,26,13,45,912.5,89.5,2.7,29.0,720.5,372.42,258.47
2016,9,26,14,0,907.0,87.0,2.8,29.0,694.0,318.32,212.06
2016,9,26,14,15,896.5,85.5,2.8,28.5,659.5,263.42,165.66
2016,9,26,14,30,886.0,84.0,2.8,28.0,625.0,208.77,121.27
2016,9,26,14,45,873.5,81.0,2.85,28.0,585.5,153.28,81.18
2016,9,26,15,0,861.0,78.0,2.9,28.0,546.0,98.73,52.55
2016,9,26,15,15,841.0,75.0,2.85,27.5,500.5,54.37,40.23
2016,9,26,15,30,821.0,72.0,2.8,27.0,455.0,53.31,39.58
2016,9,26,15,45,794.0,68.5,2.75,26.5,406.0,51.8,38.51
2016,9,26,16,0,767.0,65.0,2.7,26.0,357.0,50.26,37.39
2016,9,26,16,15,727.0,60.5,2.6,25.5,305.5,47.8,35.44
2016,9,26,16,30,687.0,56.0,2.5,25.0,254.0,45.31,33.37
2016,9,26,16,45,626.0,50.0,2.45,24.5,202.5,41.38,29.94
2016,9,26,17,0,565.0,44.0,2.4,24.0,151.0,34.26,23.62
2016,9,26,17,15,462.5,35.0,2.25,23.0,104.5,27.85,17.73
2016,9,26,17,30,360.0,26.0,2.1,22.0,58.0,21.27,9.99
2016,9,26,17,45,180.0,13.0,1.95,21.5,29.0,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,129.0,13.0,1.05,17.0,23.5,88.82,0.0
2016,9,27,6,30,258.0,26.0,1.1,17.0,47.0,233.23,151.26
2016,9,27,6,45,357.0,38.5,1.15,17.5,90.0,326.02,258.49
2016,9,27,7,0,456.0,51.0,1.2,18.0,133.0,421.49,339.71
2016,9,27,7,15,523.5,59.0,1.15,18.5,182.5,493.55,397.75
2016,9,27,7,30,591.0,67.0,1.1,19.0,232.0,567.45,453.41
2016,9,27,7,45,357.0,109.5,1.05,19.5,215.0,442.91,355.65
2016,9,27,8,0,123.0,152.0,1.0,20.0,198.0,280.96,225.03
2016,9,27,8,15,131.5,173.5,0.95,20.5,228.5,311.37,248.65
2016,9,27,8,30,140.0,195.0,0.9,21.0,259.0,341.1,270.05
2016,9,27,8,45,119.0,214.5,0.9,21.5,273.0,342.61,268.92
2016,9,27,9,0,98.0,234.0,0.9,22.0,287.0,327.73,255.7
2016,9,27,9,15,98.5,252.5,0.95,22.5,309.0,344.5,267.26
2016,9,27,9,30,99.0,271.0,1.0,23.0,331.0,360.65,278.03
2016,9,27,9,45,128.0,290.0,1.05,23.5,372.0,415.04,317.57
2016,9,27,10,0,157.0,309.0,1.1,24.0,413.0,453.24,344.42
2016,9,27,10,15,140.0,321.5,1.2,24.0,417.5,444.75,337.19
2016,9,27,10,30,123.0,334.0,1.3,24.0,422.0,435.9,330.08
2016,9,27,10,45,140.5,345.5,1.45,24.5,448.5,453.05,342.27
2016,9,27,11,0,158.0,357.0,1.6,25.0,475.0,468.56,352.97
2016,9,27,11,15,159.5,362.0,1.7,25.0,482.5,464.15,349.53
2016,9,27,11,30,161.0,367.0,1.8,25.0,490.0,458.97,345.64
2016,9,27,11,45,145.0,368.0,1.95,25.5,479.5,437.51,329.16
2016,9,27,12,0,129.0,369.0,2.1,26.0,469.0,416.68,313.18
2016,9,27,12,15,127.5,368.0,2.2,26.0,466.5,403.61,303.55
2016,9,27,12,30,126.0,367.0,2.3,26.0,464.0,390.31,293.63
2016,9,27,12,45,143.5,362.5,2.4,26.0,471.0,383.77,288.68
2016,9,27,13,0,161.0,358.0,2.5,26.0,478.0,375.39,282.09
2016,9,27,13,15,163.0,347.0,2.55,26.0,465.5,353.65,265.34
2016,9,27,13,30,165.0,336.0,2.6,26.0,453.0,331.7,248.26
2016,9,27,13,45,123.0,317.5,2.7,26.0,403.0,290.21,217.33
2016,9,27,14,0,81.0,299.0,2.8,26.0,353.0,259.59,195.01
2016,9,27,14,15,81.0,283.5,2.85,25.5,335.0,239.49,179.93
2016,9,27,14,30,81.0,268.0,2.9,25.0,317.0,219.51,165.01
2016,9,27,14,45,94.0,252.0,2.95,25.0,305.5,200.59,150.52
2016,9,27,15,0,107.0,236.0,3.0,25.0,294.0,180.25,136.39
2016,9,27,15,15,78.0,210.5,3.0,24.5,251.0,157.65,127.24
2016,9,27,15,30,49.0,185.0,3.0,24.0,208.0,140.86,113.91
2016,9,27,15,45,26.0,156.0,3.05,23.5,168.0,121.45,98.18
2016,9,27,16,0,3.0,127.0,3.1,23.0,128.0,105.47,85.08
2016,9,27,16,15,323.5,93.0,3.05,22.5,184.5,66.14,51.7
2016,9,27,16,30,644.0,59.0,3.0,22.0,241.0,43.77,32.47
2016,9,27,16,45,583.0,52.0,2.95,21.5,191.0,39.52,28.71
2016,9,27,17,0,522.0,45.0,2.9,21.0,141.0,35.16,24.67
2016,9,27,17,15,417.0,35.0,2.85,20.0,96.0,27.92,17.95
2016,9,27,17,30,312.0,25.0,2.8,19.0,51.0,20.46,8.71
2016,9,27,17,45,156.0,12.5,2.75,18.5,25.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.0,13.0,1.85,14.0,22.0,79.59,0.0
2016,9,28,6,30,228.0,26.0,1.9,14.0,44.0,211.76,132.34
2016,9,28,6,45,339.5,38.0,1.95,14.5,87.0,312.7,251.54
2016,9,28,7,0,451.0,50.0,2.0,15.0,130.0,415.43,340.87
2016,9,28,7,15,520.0,57.5,1.95,15.0,179.0,487.52,401.65
2016,9,28,7,30,589.0,65.0,1.9,15.0,228.0,561.53,460.41
2016,9,28,7,45,294.5,82.0,1.9,15.5,163.5,356.5,295.89
2016,9,28,8,0,0.0,99.0,1.9,16.0,99.0,91.9,71.82
2016,9,28,8,15,4.5,128.0,1.9,16.5,130.5,124.81,99.41
2016,9,28,8,30,9.0,157.0,1.9,17.0,162.0,157.6,125.93
2016,9,28,8,45,8.5,168.0,1.9,17.5,173.0,166.33,132.3
2016,9,28,9,0,8.0,179.0,1.9,18.0,184.0,175.18,138.75
2016,9,28,9,15,16.0,202.5,1.95,18.0,212.5,204.24,161.93
2016,9,28,9,30,24.0,226.0,2.0,18.0,241.0,232.97,184.52
2016,9,28,9,45,26.5,241.5,2.05,18.5,258.5,248.44,195.91
2016,9,28,10,0,29.0,257.0,2.1,19.0,276.0,276.45,216.98
2016,9,28,10,15,37.0,277.0,2.2,19.0,302.5,300.06,235.05
2016,9,28,10,30,45.0,297.0,2.3,19.0,329.0,322.75,252.32
2016,9,28,10,45,37.0,293.5,2.45,19.5,320.0,308.32,240.26
2016,9,28,11,0,29.0,290.0,2.6,20.0,311.0,294.51,228.87
2016,9,28,11,15,27.0,290.5,2.8,20.0,311.0,289.53,224.96
2016,9,28,11,30,25.0,291.0,3.0,20.0,311.0,278.7,216.53
2016,9,28,11,45,23.0,286.5,3.2,20.0,305.0,270.87,210.45
2016,9,28,12,0,21.0,282.0,3.4,20.0,299.0,263.24,204.53
2016,9,28,12,15,36.5,307.0,3.6,20.0,335.0,293.48,228.18
2016,9,28,12,30,52.0,332.0,3.8,20.0,371.0,318.22,247.28
2016,9,28,12,45,52.5,327.0,4.05,20.0,366.0,307.96,239.32
2016,9,28,13,0,53.0,322.0,4.3,20.0,361.0,297.6,231.37
2016,9,28,13,15,53.0,313.5,4.4,19.5,351.5,284.19,221.34
2016,9,28,13,30,53.0,305.0,4.5,19.0,342.0,270.8,211.24
2016,9,28,13,45,34.0,268.0,4.65,19.0,291.5,230.57,179.99
2016,9,28,14,0,15.0,231.0,4.8,19.0,241.0,199.29,155.91
2016,9,28,14,15,13.0,217.0,4.8,18.5,225.5,185.38,145.38
2016,9,28,14,30,11.0,203.0,4.8,18.0,210.0,171.79,135.08
2016,9,28,14,45,6.0,183.0,4.85,18.0,187.0,153.8,121.07
2016,9,28,15,0,1.0,163.0,4.9,18.0,164.0,136.59,107.58
2016,9,28,15,15,0.5,133.0,4.9,17.5,133.5,113.05,92.91
2016,9,28,15,30,0.0,103.0,4.9,17.0,103.0,89.33,72.78
2016,9,28,15,45,0.0,82.5,4.9,17.0,82.5,72.52,58.3
2016,9,28,16,0,0.0,62.0,4.9,17.0,62.0,54.77,42.85
2016,9,28,16,15,294.5,64.0,4.85,16.5,145.5,45.66,34.94
2016,9,28,16,30,589.0,66.0,4.8,16.0,229.0,49.32,38.23
2016,9,28,16,45,519.5,58.5,4.8,16.0,180.0,44.91,34.12
2016,9,28,17,0,450.0,51.0,4.8,16.0,131.0,40.42,29.77
2016,9,28,17,15,336.0,39.0,4.7,15.5,88.0,31.6,21.35
2016,9,28,17,30,222.0,27.0,4.6,15.0,45.0,22.46,9.02
2016,9,28,17,45,111.0,13.5,4.55,14.5,22.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,92.5,14.0,3.4,13.0,20.5,67.49,0.0
2016,9,29,6,30,185.0,28.0,3.5,13.0,41.0,185.94,108.9
2016,9,29,6,45,300.0,41.0,3.65,13.5,83.5,287.85,232.9
2016,9,29,7,0,415.0,54.0,3.8,14.0,126.0,392.99,326.21
2016,9,29,7,15,486.5,62.5,3.75,14.0,175.0,467.44,390.96
2016,9,29,7,30,558.0,71.0,3.7,14.0,224.0,543.71,453.89
2016,9,29,7,45,279.0,73.0,3.65,14.5,149.5,331.04,278.89
2016,9,29,8,0,0.0,75.0,3.6,15.0,75.0,66.87,51.24
2016,9,29,8,15,0.0,94.5,3.6,15.0,94.5,85.72,67.21
2016,9,29,8,30,0.0,114.0,3.6,15.0,114.0,104.49,82.74
2016,9,29,8,45,0.0,120.0,3.6,15.5,120.0,109.46,86.45
2016,9,29,9,0,0.0,126.0,3.6,16.0,126.0,114.55,90.24
2016,9,29,9,15,1.5,153.0,3.65,16.0,154.0,141.63,112.33
2016,9,29,9,30,3.0,180.0,3.7,16.0,182.0,168.57,134.04
2016,9,29,9,45,8.0,201.0,3.75,16.5,206.0,192.24,152.77
2016,9,29,10,0,13.0,222.0,3.8,17.0,230.0,215.57,171.01
2016,9,29,10,15,18.5,243.0,3.85,17.0,255.5,238.88,189.41
2016,9,29,10,30,24.0,264.0,3.9,17.0,281.0,261.65,207.26
2016,9,29,10,45,22.5,267.5,3.95,17.5,283.5,261.64,206.48
2016,9,29,11,0,21.0,271.0,4.0,18.0,286.0,261.69,205.84
