Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,29.0,291.0,4.05,18.0,313.0,291.32,229.05
2016,9,29,11,30,37.0,311.0,4.1,18.0,340.0,311.51,244.67
2016,9,29,11,45,37.5,312.0,4.15,18.0,341.5,308.0,241.74
2016,9,29,12,0,38.0,313.0,4.2,18.0,343.0,304.33,238.79
2016,9,29,12,15,53.5,327.5,4.25,18.0,369.0,321.03,251.88
2016,9,29,12,30,69.0,342.0,4.3,18.0,395.0,335.59,263.11
2016,9,29,12,45,103.5,346.5,4.4,18.0,423.5,349.29,273.67
2016,9,29,13,0,138.0,351.0,4.5,18.0,452.0,357.29,279.4
2016,9,29,13,15,140.0,340.0,4.55,18.0,440.0,336.75,262.82
2016,9,29,13,30,142.0,329.0,4.6,18.0,428.0,316.05,245.98
2016,9,29,13,45,286.5,290.0,4.7,18.0,480.5,314.33,240.38
2016,9,29,14,0,431.0,251.0,4.8,18.0,533.0,297.12,220.2
2016,9,29,14,15,429.0,237.5,4.9,17.5,505.5,257.43,186.72
2016,9,29,14,30,427.0,224.0,5.0,17.0,478.0,218.02,154.67
2016,9,29,14,45,414.5,209.5,5.1,17.0,443.0,177.33,124.79
2016,9,29,15,0,402.0,195.0,5.2,17.0,408.0,138.3,102.29
2016,9,29,15,15,391.0,180.0,5.25,17.0,372.5,118.35,97.72
2016,9,29,15,30,380.0,165.0,5.3,17.0,337.0,110.85,91.52
2016,9,29,15,45,535.5,118.5,5.4,17.0,330.5,82.52,67.08
2016,9,29,16,0,691.0,72.0,5.5,17.0,324.0,51.05,39.57
2016,9,29,16,15,646.0,67.0,5.5,16.5,274.5,48.71,37.64
2016,9,29,16,30,601.0,62.0,5.5,16.0,225.0,46.35,35.57
2016,9,29,16,45,528.0,54.5,5.5,15.5,176.0,41.77,31.39
2016,9,29,17,0,455.0,47.0,5.5,15.0,127.0,37.11,26.93
2016,9,29,17,15,341.0,36.0,5.35,14.5,84.0,29.08,19.14
2016,9,29,17,30,227.0,25.0,5.2,14.0,41.0,20.78,6.2
2016,9,29,17,45,113.5,12.5,5.05,14.0,20.5,11.37,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,107.0,12.5,4.55,12.0,20.0,74.44,0.0
2016,9,30,6,30,214.0,25.0,4.7,12.0,40.0,197.25,106.75
2016,9,30,6,45,327.5,37.0,4.9,12.5,82.5,301.52,244.97
2016,9,30,7,0,441.0,49.0,5.1,13.0,125.0,404.46,338.33
2016,9,30,7,15,512.0,57.0,5.1,13.0,173.5,477.85,403.42
2016,9,30,7,30,583.0,65.0,5.1,13.0,222.0,553.28,466.71
2016,9,30,7,45,631.5,70.5,5.15,13.5,272.0,609.43,511.32
2016,9,30,8,0,680.0,76.0,5.2,14.0,322.0,665.29,554.02
2016,9,30,8,15,712.0,80.0,5.25,14.5,369.5,705.0,582.77
2016,9,30,8,30,744.0,84.0,5.3,15.0,417.0,738.85,606.32
2016,9,30,8,45,770.0,86.5,5.35,15.5,462.0,768.27,626.05
2016,9,30,9,0,796.0,89.0,5.4,16.0,507.0,795.01,643.49
2016,9,30,9,15,812.5,91.5,5.45,16.0,546.5,810.79,653.82
2016,9,30,9,30,829.0,94.0,5.5,16.0,586.0,823.37,661.87
2016,9,30,9,45,845.0,94.5,5.55,16.0,620.5,829.84,665.48
2016,9,30,10,0,861.0,95.0,5.6,16.0,655.0,826.12,661.66
2016,9,30,10,15,870.0,96.0,5.6,16.0,682.5,820.94,656.74
2016,9,30,10,30,879.0,97.0,5.6,16.0,710.0,812.34,649.44
2016,9,30,10,45,885.0,98.5,5.65,16.5,729.5,798.48,637.39
2016,9,30,11,0,891.0,100.0,5.7,17.0,749.0,781.26,623.02
2016,9,30,11,15,894.5,100.5,5.75,17.0,761.5,757.91,605.38
2016,9,30,11,30,898.0,101.0,5.8,17.0,774.0,731.48,585.08
2016,9,30,11,45,900.0,100.5,5.85,17.0,778.0,700.1,559.74
2016,9,30,12,0,902.0,100.0,5.9,17.0,782.0,665.98,531.86
2016,9,30,12,15,901.0,100.0,5.9,17.0,778.0,627.93,500.26
2016,9,30,12,30,900.0,100.0,5.9,17.0,774.0,587.61,466.26
2016,9,30,12,45,896.0,99.5,5.95,17.0,761.5,543.26,428.45
2016,9,30,13,0,892.0,99.0,6.0,17.0,749.0,497.27,388.41
2016,9,30,13,15,886.5,98.0,6.0,17.0,729.0,448.83,345.39
2016,9,30,13,30,881.0,97.0,6.0,17.0,709.0,399.3,300.56
2016,9,30,13,45,874.0,95.0,6.05,17.0,682.5,347.66,253.37
2016,9,30,14,0,867.0,93.0,6.1,17.0,656.0,295.54,205.55
2016,9,30,14,15,855.0,91.0,6.1,17.0,622.0,242.15,157.79
2016,9,30,14,30,843.0,89.0,6.1,17.0,588.0,181.91,107.49
2016,9,30,14,45,829.0,86.0,6.1,17.0,548.5,128.29,69.46
2016,9,30,15,0,815.0,83.0,6.1,17.0,509.0,75.93,45.79
2016,9,30,15,15,793.0,80.0,6.05,16.5,464.5,58.31,45.7
2016,9,30,15,30,771.0,77.0,6.0,16.0,420.0,57.4,45.14
2016,9,30,15,45,741.0,73.0,6.0,16.0,372.0,55.64,43.72
2016,9,30,16,0,711.0,69.0,6.0,16.0,324.0,53.87,42.25
2016,9,30,16,15,666.5,63.5,5.9,15.5,274.0,46.32,35.67
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,43.42,33.1
2016,9,30,16,45,550.0,51.5,5.75,15.0,174.5,39.54,29.44
2016,9,30,17,0,478.0,45.0,5.7,15.0,125.0,35.63,25.57
2016,9,30,17,15,360.5,34.0,5.55,14.5,82.0,27.5,17.63
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,19.1,2.9
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,10.46,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.0,3.15,12.5,20.0,78.99,0.0
2016,10,1,6,30,232.0,24.0,3.3,13.0,40.0,205.29,97.84
2016,10,1,6,45,354.5,35.0,3.45,13.5,83.0,316.17,253.91
2016,10,1,7,0,477.0,46.0,3.6,14.0,126.0,424.5,351.05
2016,10,1,7,15,549.0,53.5,3.65,14.5,176.0,498.51,414.62
2016,10,1,7,30,621.0,61.0,3.7,15.0,226.0,574.64,476.27
2016,10,1,7,45,670.0,65.5,3.75,15.5,277.0,630.41,519.31
2016,10,1,8,0,719.0,70.0,3.8,16.0,328.0,681.32,556.89
2016,10,1,8,15,751.0,74.0,3.7,16.0,377.0,722.14,586.09
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,760.95,612.99
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,788.89,630.34
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,814.04,645.4
2016,10,1,9,15,847.5,85.0,3.45,17.0,557.0,829.22,654.31
2016,10,1,9,30,864.0,87.0,3.4,17.0,597.0,833.81,655.7
2016,10,1,9,45,881.0,86.5,3.4,17.5,632.5,840.13,657.57
2016,10,1,10,0,898.0,86.0,3.4,18.0,668.0,843.01,657.1
2016,10,1,10,15,906.5,87.5,3.45,18.0,695.5,837.61,652.43
2016,10,1,10,30,915.0,89.0,3.5,18.0,723.0,828.66,645.44
2016,10,1,10,45,920.5,90.0,3.55,18.5,743.0,813.28,632.8
2016,10,1,11,0,926.0,91.0,3.6,19.0,763.0,794.46,617.9
2016,10,1,11,15,929.5,91.5,3.65,19.0,775.0,770.31,600.45
2016,10,1,11,30,933.0,92.0,3.7,19.0,787.0,742.96,580.53
2016,10,1,11,45,933.0,93.0,3.8,19.0,791.0,710.68,555.56
2016,10,1,12,0,933.0,94.0,3.9,19.0,795.0,675.63,528.04
2016,10,1,12,15,932.5,93.5,4.05,19.0,791.0,636.3,496.85
2016,10,1,12,30,932.0,93.0,4.2,19.0,787.0,594.6,463.06
2016,10,1,12,45,928.0,93.0,4.4,19.0,774.5,549.4,425.89
2016,10,1,13,0,924.0,93.0,4.6,19.0,762.0,502.48,386.26
2016,10,1,13,15,919.0,92.0,4.7,19.0,741.5,452.8,343.09
2016,10,1,13,30,914.0,91.0,4.8,19.0,721.0,401.93,297.87
2016,10,1,13,45,905.0,90.0,4.9,19.0,693.5,348.89,250.16
2016,10,1,14,0,896.0,89.0,5.0,19.0,666.0,295.5,201.91
2016,10,1,14,15,884.5,87.0,5.05,19.0,631.5,240.74,153.63
2016,10,1,14,30,873.0,85.0,5.1,19.0,597.0,186.38,108.97
2016,10,1,14,45,856.5,83.0,5.2,19.0,556.5,124.31,65.54
2016,10,1,15,0,840.0,81.0,5.3,19.0,516.0,71.16,43.86
2016,10,1,15,15,817.5,78.0,5.35,18.5,470.5,57.23,44.41
2016,10,1,15,30,795.0,75.0,5.4,18.0,425.0,56.24,43.78
2016,10,1,15,45,763.5,71.0,5.5,18.0,375.5,54.4,42.29
2016,10,1,16,0,732.0,67.0,5.6,18.0,326.0,52.54,40.74
2016,10,1,16,15,685.5,62.0,5.55,17.5,275.0,49.74,38.38
2016,10,1,16,30,639.0,57.0,5.5,17.0,224.0,42.88,32.33
2016,10,1,16,45,565.5,50.0,5.5,17.0,173.5,38.53,28.27
2016,10,1,17,0,492.0,43.0,5.5,17.0,123.0,34.12,23.97
2016,10,1,17,15,365.0,32.5,5.4,16.5,80.0,26.35,16.3
2016,10,1,17,30,238.0,22.0,5.3,16.0,37.0,18.35,0.0
2016,10,1,17,45,119.0,11.0,5.2,15.5,18.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.5,3.25,13.0,18.5,75.61,0.0
2016,10,2,6,30,223.0,23.0,3.4,13.0,37.0,196.5,78.09
2016,10,2,6,45,341.5,34.0,3.6,13.5,79.0,305.45,244.27
2016,10,2,7,0,460.0,45.0,3.8,14.0,121.0,410.08,339.19
2016,10,2,7,15,531.5,52.5,3.85,14.0,169.5,482.9,403.07
2016,10,2,7,30,603.0,60.0,3.9,14.0,218.0,557.89,465.23
2016,10,2,7,45,649.0,65.0,4.0,14.5,267.5,611.37,507.14
2016,10,2,8,0,695.0,70.0,4.1,15.0,317.0,664.49,547.12
2016,10,2,8,15,726.0,74.0,4.1,15.0,364.5,699.33,572.53
2016,10,2,8,30,757.0,78.0,4.1,15.0,412.0,736.82,599.4
2016,10,2,8,45,776.0,82.0,4.2,15.5,455.0,762.07,615.79
2016,10,2,9,0,795.0,86.0,4.3,16.0,498.0,784.53,630.07
2016,10,2,9,15,397.5,112.5,4.35,16.0,318.5,476.88,391.85
2016,10,2,9,30,0.0,139.0,4.4,16.0,139.0,125.99,98.93
2016,10,2,9,45,155.0,208.5,4.5,16.5,308.5,345.63,281.11
2016,10,2,10,0,310.0,278.0,4.6,17.0,478.0,555.45,445.15
2016,10,2,10,15,591.5,187.5,4.7,17.0,588.0,696.47,556.87
2016,10,2,10,30,873.0,97.0,4.8,17.0,698.0,800.26,635.01
2016,10,2,10,45,671.0,183.5,4.9,17.0,653.5,721.84,574.07
2016,10,2,11,0,469.0,270.0,5.0,17.0,609.0,629.95,500.29
2016,10,2,11,15,680.0,186.5,5.0,17.0,686.0,686.56,546.42
2016,10,2,11,30,891.0,103.0,5.0,17.0,763.0,720.66,573.97
2016,10,2,11,45,896.5,101.5,5.05,17.0,768.5,690.72,549.63
2016,10,2,12,0,902.0,100.0,5.1,17.0,774.0,657.84,522.91
2016,10,2,12,15,902.5,100.0,5.1,17.0,771.0,620.59,492.06
2016,10,2,12,30,903.0,100.0,5.1,17.0,768.0,580.96,458.71
2016,10,2,12,45,898.5,100.5,5.2,17.5,756.0,537.06,420.68
2016,10,2,13,0,894.0,101.0,5.3,18.0,744.0,491.54,380.53
2016,10,2,13,15,888.5,100.0,5.35,17.5,724.0,442.95,338.35
2016,10,2,13,30,883.0,99.0,5.4,17.0,704.0,393.29,294.16
2016,10,2,13,45,875.5,97.0,5.5,17.0,677.0,341.39,246.9
2016,10,2,14,0,868.0,95.0,5.6,17.0,650.0,289.06,199.14
2016,10,2,14,15,855.5,93.0,5.6,17.0,615.5,228.89,146.35
2016,10,2,14,30,843.0,91.0,5.6,17.0,581.0,175.38,102.4
2016,10,2,14,45,824.0,89.0,5.65,17.0,540.5,122.24,66.63
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,70.92,47.17
2016,10,2,15,15,780.5,84.0,5.7,16.5,455.0,61.62,48.64
2016,10,2,15,30,756.0,81.0,5.7,16.0,410.0,60.81,48.18
2016,10,2,15,45,719.5,77.5,5.7,16.0,361.0,54.19,42.47
2016,10,2,16,0,683.0,74.0,5.7,16.0,312.0,53.12,41.6
2016,10,2,16,15,633.5,68.0,5.7,15.5,261.5,50.05,38.98
2016,10,2,16,30,584.0,62.0,5.7,15.0,211.0,46.92,36.18
2016,10,2,16,45,506.0,54.0,5.7,15.0,162.5,41.93,31.49
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,36.86,26.5
2016,10,2,17,15,300.0,34.0,5.55,14.5,72.5,27.85,17.44
2016,10,2,17,30,172.0,22.0,5.4,14.0,31.0,17.42,0.0
2016,10,2,17,45,86.0,11.0,5.3,14.0,15.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,9.5,10.5,2.2,13.0,11.5,15.08,0.0
2016,10,3,6,30,19.0,21.0,2.3,13.0,23.0,36.28,6.22
2016,10,3,6,45,65.0,40.0,2.45,13.5,50.0,104.64,80.14
2016,10,3,7,0,111.0,59.0,2.6,14.0,77.0,159.35,129.9
2016,10,3,7,15,131.5,79.5,2.65,14.0,108.5,199.86,165.93
2016,10,3,7,30,152.0,100.0,2.7,14.0,140.0,240.25,200.95
2016,10,3,7,45,166.5,120.0,2.75,14.5,172.0,275.3,230.04
2016,10,3,8,0,181.0,140.0,2.8,15.0,204.0,310.01,257.97
2016,10,3,8,15,90.5,97.0,2.8,15.0,129.0,180.5,149.34
2016,10,3,8,30,0.0,54.0,2.8,15.0,54.0,47.68,34.91
2016,10,3,8,45,0.0,75.0,2.8,15.5,75.0,66.35,50.52
2016,10,3,9,0,0.0,96.0,2.8,16.0,96.0,85.6,66.32
2016,10,3,9,15,19.0,165.0,2.75,16.0,176.0,168.5,135.07
2016,10,3,9,30,38.0,234.0,2.7,16.0,256.0,267.11,214.4
2016,10,3,9,45,55.5,258.0,2.7,16.5,292.5,303.64,242.55
2016,10,3,10,0,73.0,282.0,2.7,17.0,329.0,339.07,269.55
2016,10,3,10,15,36.5,223.0,2.75,17.0,246.5,243.54,193.18
2016,10,3,10,30,0.0,164.0,2.8,17.0,164.0,147.66,115.4
2016,10,3,10,45,16.0,226.0,2.9,17.0,237.5,217.17,171.57
2016,10,3,11,0,32.0,288.0,3.0,17.0,311.0,294.16,232.2
2016,10,3,11,15,21.0,260.0,3.1,17.0,275.5,249.11,196.25
2016,10,3,11,30,10.0,232.0,3.2,17.0,240.0,214.27,168.47
2016,10,3,11,45,25.0,271.5,3.3,17.0,290.5,258.05,203.36
2016,10,3,12,0,40.0,311.0,3.4,17.0,341.0,302.71,238.32
2016,10,3,12,15,32.0,295.0,3.4,17.0,319.0,279.1,219.54
2016,10,3,12,30,24.0,279.0,3.4,17.0,297.0,256.62,201.84
2016,10,3,12,45,40.0,296.0,3.45,17.0,325.0,274.33,215.82
2016,10,3,13,0,56.0,313.0,3.5,17.0,353.0,289.45,227.45
2016,10,3,13,15,34.0,270.0,3.55,17.0,294.5,240.56,189.08
2016,10,3,13,30,12.0,227.0,3.6,17.0,236.0,198.82,156.42
2016,10,3,13,45,6.0,189.0,3.65,17.0,193.5,164.52,129.25
2016,10,3,14,0,0.0,151.0,3.7,17.0,151.0,131.04,102.56
2016,10,3,14,15,0.0,154.0,3.7,17.0,154.0,132.75,104.21
2016,10,3,14,30,0.0,157.0,3.7,17.0,157.0,134.16,105.59
2016,10,3,14,45,7.5,169.0,3.75,17.0,173.0,142.37,112.32
2016,10,3,15,0,15.0,181.0,3.8,17.0,189.0,148.3,123.16
2016,10,3,15,15,7.5,147.5,3.8,16.5,151.5,123.18,102.11
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,97.39,80.2
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,85.9,70.36
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,74.29,60.29
2016,10,3,16,15,0.0,72.0,3.75,16.0,72.0,62.58,49.98
2016,10,3,16,30,0.0,58.0,3.7,16.0,58.0,50.77,39.42
2016,10,3,16,45,185.5,52.5,3.7,16.0,81.0,39.11,28.85
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,37.89,27.22
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,26.19,15.68
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,15.82,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,9.1,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,3.35,14.0,9.5,8.64,0.0
2016,10,4,6,30,0.0,19.0,3.5,14.0,19.0,18.25,0.0
2016,10,4,6,45,32.0,38.5,3.65,14.0,44.0,70.01,51.21
2016,10,4,7,0,64.0,58.0,3.8,14.0,69.0,125.97,101.2
2016,10,4,7,15,83.5,80.0,3.8,14.0,98.5,166.81,137.41
2016,10,4,7,30,103.0,102.0,3.8,14.0,128.0,207.25,172.62
2016,10,4,7,45,123.5,121.0,3.85,14.5,159.5,243.92,203.6
2016,10,4,8,0,144.0,140.0,3.9,15.0,191.0,280.88,234.0
2016,10,4,8,15,163.5,160.5,3.85,15.0,226.0,319.03,264.99
2016,10,4,8,30,183.0,181.0,3.8,15.0,261.0,356.74,295.02
2016,10,4,8,45,479.0,138.0,3.75,15.5,376.0,575.86,473.25
2016,10,4,9,0,775.0,95.0,3.7,16.0,491.0,772.5,620.21
2016,10,4,9,15,794.0,98.0,3.55,16.0,531.0,790.36,629.74
2016,10,4,9,30,813.0,101.0,3.4,16.0,571.0,805.03,638.11
2016,10,4,9,45,834.0,100.5,3.3,16.5,607.0,814.0,641.43
2016,10,4,10,0,855.0,100.0,3.2,17.0,643.0,819.47,642.32
2016,10,4,10,15,865.0,101.0,3.15,17.0,670.5,814.18,637.15
2016,10,4,10,30,875.0,102.0,3.1,17.0,698.0,799.73,625.64
2016,10,4,10,45,886.5,101.0,3.1,17.5,719.0,787.11,614.8
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,771.0,601.6
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,747.56,584.88
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,720.99,564.66
2016,10,4,11,45,912.5,99.0,3.45,18.5,769.0,690.63,540.26
2016,10,4,12,0,919.0,97.0,3.6,19.0,774.0,657.25,513.12
2016,10,4,12,15,917.5,96.5,3.8,19.0,770.0,617.73,481.82
2016,10,4,12,30,916.0,96.0,4.0,19.0,766.0,575.98,447.94
2016,10,4,12,45,644.5,198.5,4.25,19.0,666.0,486.58,377.02
2016,10,4,13,0,373.0,301.0,4.5,19.0,566.0,414.82,320.91
2016,10,4,13,15,635.0,197.0,4.7,19.0,632.5,409.32,311.88
2016,10,4,13,30,897.0,93.0,4.9,19.0,699.0,384.92,283.65
2016,10,4,13,45,889.0,91.5,5.1,19.0,671.5,332.7,236.48
2016,10,4,14,0,881.0,90.0,5.3,19.0,644.0,280.07,188.98
2016,10,4,14,15,570.5,169.0,5.4,18.5,520.0,222.56,151.92
2016,10,4,14,30,260.0,248.0,5.5,18.0,396.0,208.3,154.21
2016,10,4,14,45,541.5,164.5,5.65,18.0,445.5,144.62,96.33
2016,10,4,15,0,823.0,81.0,5.8,18.0,495.0,59.13,46.04
2016,10,4,15,15,799.5,78.0,5.85,18.0,449.5,57.65,44.93
2016,10,4,15,30,776.0,75.0,5.9,18.0,404.0,56.67,44.2
2016,10,4,15,45,741.0,71.0,6.0,18.0,355.0,54.82,42.69
2016,10,4,16,0,706.0,67.0,6.1,18.0,306.0,52.97,41.14
2016,10,4,16,15,655.5,62.0,6.05,17.5,255.5,45.83,34.92
2016,10,4,16,30,605.0,57.0,6.0,17.0,205.0,43.3,32.64
2016,10,4,16,45,519.0,50.0,6.0,16.5,155.5,38.96,28.59
2016,10,4,17,0,433.0,43.0,6.0,16.0,106.0,34.63,24.29
2016,10,4,17,15,294.5,30.5,5.8,15.5,66.0,25.01,14.28
2016,10,4,17,30,156.0,18.0,5.6,15.0,26.0,15.02,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.0,13.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,10.5,3.7,12.0,16.0,69.52,0.0
2016,10,5,6,30,208.0,21.0,3.8,12.0,32.0,178.64,2.26
2016,10,5,6,45,344.5,31.5,3.9,12.5,74.5,301.44,237.48
2016,10,5,7,0,481.0,42.0,4.0,13.0,117.0,416.28,344.25
2016,10,5,7,15,557.0,49.0,4.0,13.5,167.0,491.26,409.94
2016,10,5,7,30,633.0,56.0,4.0,14.0,217.0,568.62,473.53
2016,10,5,7,45,685.5,60.5,4.05,14.5,268.5,621.49,515.08
2016,10,5,8,0,738.0,65.0,4.1,15.0,320.0,679.8,559.05
2016,10,5,8,15,770.5,68.5,4.0,15.5,369.0,719.97,587.08
2016,10,5,8,30,803.0,72.0,3.9,16.0,418.0,758.09,612.68
2016,10,5,8,45,828.5,74.0,3.8,16.5,463.5,786.22,630.16
2016,10,5,9,0,854.0,76.0,3.7,17.0,509.0,811.52,645.25
2016,10,5,9,15,870.0,78.0,3.6,17.0,549.5,818.71,648.2
2016,10,5,9,30,886.0,80.0,3.5,17.0,590.0,830.04,654.32
2016,10,5,9,45,899.5,81.0,3.4,17.5,624.5,834.72,654.44
2016,10,5,10,0,913.0,82.0,3.3,18.0,659.0,835.89,652.22
2016,10,5,10,15,921.5,83.5,3.25,18.0,686.0,830.0,646.66
2016,10,5,10,30,930.0,85.0,3.2,18.0,713.0,820.52,638.75
2016,10,5,10,45,936.0,85.0,3.2,18.5,733.0,803.93,625.05
2016,10,5,11,0,942.0,85.0,3.2,19.0,753.0,783.89,609.11
2016,10,5,11,15,945.0,85.5,3.3,19.0,764.5,758.84,591.34
2016,10,5,11,30,948.0,86.0,3.4,19.0,776.0,730.58,570.35
2016,10,5,11,45,949.0,86.5,3.55,19.5,779.5,697.94,544.16
2016,10,5,12,0,950.0,87.0,3.7,20.0,783.0,662.45,515.37
2016,10,5,12,15,948.5,86.5,3.85,20.0,778.5,621.9,483.16
2016,10,5,12,30,947.0,86.0,4.0,20.0,774.0,579.05,448.31
2016,10,5,12,45,936.5,89.0,4.15,20.0,759.0,532.83,409.89
2016,10,5,13,0,926.0,92.0,4.3,20.0,744.0,485.32,369.47
2016,10,5,13,15,919.5,91.0,4.45,20.0,723.0,435.0,325.83
2016,10,5,13,30,913.0,90.0,4.6,20.0,702.0,383.65,280.28
2016,10,5,13,45,902.5,89.0,4.75,20.0,673.5,330.37,232.56
2016,10,5,14,0,892.0,88.0,4.9,20.0,645.0,276.92,184.73
2016,10,5,14,15,878.5,86.5,5.05,19.5,610.0,222.61,138.16
2016,10,5,14,30,865.0,85.0,5.2,19.0,575.0,161.54,90.22
2016,10,5,14,45,844.5,83.5,5.35,19.0,533.5,107.81,57.27
2016,10,5,15,0,824.0,82.0,5.5,19.0,492.0,59.59,46.28
2016,10,5,15,15,799.0,78.5,5.55,18.5,446.0,58.22,45.35
2016,10,5,15,30,774.0,75.0,5.6,18.0,400.0,56.85,44.37
2016,10,5,15,45,734.5,72.0,5.7,18.0,350.0,55.79,43.56
2016,10,5,16,0,695.0,69.0,5.8,18.0,300.0,49.99,38.52
2016,10,5,16,15,642.5,63.5,5.8,17.5,249.5,47.14,36.08
2016,10,5,16,30,590.0,58.0,5.8,17.0,199.0,44.27,33.48
2016,10,5,16,45,504.0,50.0,5.85,17.0,150.0,39.13,28.63
2016,10,5,17,0,418.0,42.0,5.9,17.0,101.0,33.92,23.47
2016,10,5,17,15,276.0,29.5,5.8,16.5,61.5,24.27,13.07
2016,10,5,17,30,134.0,17.0,5.7,16.0,22.0,15.46,0.0
2016,10,5,17,45,67.0,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,65.18,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,168.14,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,291.94,224.44
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,406.73,329.57
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,480.71,393.94
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,557.09,456.63
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,608.4,496.68
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,665.04,539.2
2016,10,6,8,15,756.0,67.5,2.4,16.5,359.0,704.41,566.27
2016,10,6,8,30,788.0,71.0,2.4,17.0,407.0,741.77,591.08
2016,10,6,8,45,812.5,73.0,2.45,17.5,452.0,768.79,608.1
2016,10,6,9,0,837.0,75.0,2.5,18.0,497.0,793.03,622.92
2016,10,6,9,15,853.0,77.5,2.5,18.0,536.5,800.77,626.68
2016,10,6,9,30,869.0,80.0,2.5,18.0,576.0,812.6,633.57
2016,10,6,9,45,886.5,79.5,2.5,18.5,610.5,818.77,635.3
2016,10,6,10,0,904.0,79.0,2.5,19.0,645.0,821.48,634.75
2016,10,6,10,15,912.0,80.0,2.45,19.5,672.0,814.74,627.4
2016,10,6,10,30,920.0,81.0,2.4,20.0,699.0,804.48,617.84
2016,10,6,10,45,925.0,82.0,2.4,20.5,718.0,788.43,604.8
2016,10,6,11,0,930.0,83.0,2.4,21.0,737.0,768.97,589.57
2016,10,6,11,15,933.0,83.5,2.4,21.0,748.5,744.23,571.89
2016,10,6,11,30,936.0,84.0,2.4,21.0,760.0,716.33,550.95
2016,10,6,11,45,937.5,83.5,2.4,21.0,763.5,683.44,525.6
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,647.75,497.74
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,608.17,466.82
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,566.29,433.29
2016,10,6,12,45,931.5,83.0,2.75,21.5,745.0,520.85,395.46
2016,10,6,13,0,927.0,83.0,2.9,22.0,732.0,473.75,355.33
2016,10,6,13,15,921.5,82.5,3.0,22.0,711.5,424.38,312.95
2016,10,6,13,30,916.0,82.0,3.1,22.0,691.0,373.87,268.6
2016,10,6,13,45,906.0,81.0,3.25,22.0,663.0,320.78,221.69
2016,10,6,14,0,896.0,80.0,3.4,22.0,635.0,267.46,174.66
2016,10,6,14,15,884.0,78.5,3.5,21.5,600.5,213.42,129.0
2016,10,6,14,30,872.0,77.0,3.6,21.0,566.0,159.83,88.06
2016,10,6,14,45,853.5,75.0,3.7,21.0,525.0,106.15,56.59
2016,10,6,15,0,835.0,73.0,3.8,21.0,484.0,53.32,40.52
2016,10,6,15,15,811.5,70.5,3.9,20.5,439.0,52.49,40.04
2016,10,6,15,30,788.0,68.0,4.0,20.0,394.0,51.68,39.53
2016,10,6,15,45,752.5,64.5,4.1,20.0,345.0,50.02,38.18
2016,10,6,16,0,717.0,61.0,4.2,20.0,296.0,48.37,36.79
2016,10,6,16,15,667.0,56.0,4.25,19.5,246.0,45.38,34.23
2016,10,6,16,30,617.0,51.0,4.3,19.0,196.0,38.8,28.4
2016,10,6,16,45,533.0,44.0,4.35,18.5,147.5,34.25,24.18
2016,10,6,17,0,449.0,37.0,4.4,18.0,99.0,29.67,19.66
2016,10,6,17,15,305.5,26.0,4.4,17.5,59.5,21.23,10.03
2016,10,6,17,30,162.0,15.0,4.4,17.0,20.0,13.64,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.5,13.5,12.28,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,37.09,0.0
2016,10,7,6,45,229.5,33.5,1.85,14.5,67.5,227.27,173.04
2016,10,7,7,0,459.0,40.0,2.0,15.0,108.0,395.89,321.73
2016,10,7,7,15,534.0,47.0,1.95,15.0,156.0,468.8,384.9
2016,10,7,7,30,609.0,54.0,1.9,15.0,204.0,544.16,446.14
2016,10,7,7,45,659.0,58.5,1.9,15.5,253.5,594.24,484.45
2016,10,7,8,0,709.0,63.0,1.9,16.0,303.0,649.59,524.93
2016,10,7,8,15,741.0,67.0,1.9,16.5,350.5,689.17,552.06
2016,10,7,8,30,773.0,71.0,1.9,17.0,398.0,726.79,576.95
2016,10,7,8,45,798.0,73.0,1.95,17.5,442.5,753.93,594.04
2016,10,7,9,0,823.0,75.0,2.0,18.0,487.0,778.35,608.99
2016,10,7,9,15,839.5,77.5,2.1,18.5,526.5,786.39,612.6
2016,10,7,9,30,856.0,80.0,2.2,19.0,566.0,798.54,619.31
2016,10,7,9,45,734.5,126.5,2.35,20.0,561.0,756.03,586.58
2016,10,7,10,0,613.0,173.0,2.5,21.0,556.0,697.96,541.55
2016,10,7,10,15,741.0,136.0,2.5,21.5,617.5,746.74,576.37
2016,10,7,10,30,869.0,99.0,2.5,22.0,679.0,780.76,598.01
2016,10,7,10,45,874.5,100.0,2.5,22.5,698.0,765.62,585.27
2016,10,7,11,0,880.0,101.0,2.5,23.0,717.0,747.22,570.82
2016,10,7,11,15,883.5,101.5,2.4,23.5,728.5,723.72,551.91
2016,10,7,11,30,887.0,102.0,2.3,24.0,740.0,697.2,530.01
2016,10,7,11,45,887.5,102.5,2.25,24.5,743.0,665.84,504.76
2016,10,7,12,0,888.0,103.0,2.2,25.0,746.0,631.86,477.33
2016,10,7,12,15,887.0,103.0,2.15,25.0,741.5,594.1,447.65
2016,10,7,12,30,886.0,103.0,2.1,25.0,737.0,554.14,415.7
2016,10,7,12,45,860.5,112.0,2.05,25.0,719.5,506.7,377.58
2016,10,7,13,0,835.0,121.0,2.0,25.0,702.0,460.29,339.46
2016,10,7,13,15,702.0,163.0,2.0,25.0,641.5,397.57,290.23
2016,10,7,13,30,569.0,205.0,2.0,25.0,581.0,347.15,250.94
2016,10,7,13,45,683.0,160.5,2.05,25.5,593.5,309.04,214.77
2016,10,7,14,0,797.0,116.0,2.1,26.0,606.0,263.93,171.7
2016,10,7,14,15,782.5,113.5,2.2,25.5,572.0,212.99,130.31
2016,10,7,14,30,768.0,111.0,2.3,25.0,538.0,156.74,88.66
2016,10,7,14,45,672.0,122.0,2.4,25.0,475.5,112.76,67.28
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,88.54,69.55
2016,10,7,15,15,543.5,126.0,2.65,24.5,370.5,86.0,67.79
2016,10,7,15,30,511.0,119.0,2.8,24.0,328.0,82.66,65.28
2016,10,7,15,45,465.5,113.5,2.95,23.5,285.5,80.17,63.44
2016,10,7,16,0,420.0,108.0,3.1,23.0,243.0,77.65,61.49
2016,10,7,16,15,378.5,93.5,3.2,22.0,200.0,68.48,53.79
2016,10,7,16,30,337.0,79.0,3.3,21.0,157.0,58.95,45.54
2016,10,7,16,45,275.0,63.0,3.4,20.5,116.0,47.82,35.56
2016,10,7,17,0,213.0,47.0,3.5,20.0,75.0,36.28,24.94
2016,10,7,17,15,106.5,30.0,3.45,19.5,44.0,24.11,11.01
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.0,9.0,1.3,15.0,11.5,39.47,0.0
2016,10,8,6,30,110.0,18.0,1.3,15.0,23.0,109.88,0.0
2016,10,8,6,45,238.0,32.0,1.3,15.5,61.0,229.94,171.55
2016,10,8,7,0,366.0,46.0,1.3,16.0,99.0,338.45,272.65
2016,10,8,7,15,448.5,55.0,1.35,16.5,146.5,417.12,339.68
2016,10,8,7,30,531.0,64.0,1.4,17.0,194.0,498.36,405.57
2016,10,8,7,45,584.0,71.0,1.45,17.5,242.5,557.03,450.54
2016,10,8,8,0,637.0,78.0,1.5,18.0,291.0,615.61,493.52
2016,10,8,8,15,674.0,83.0,1.45,18.5,338.5,658.51,522.58
2016,10,8,8,30,711.0,88.0,1.4,19.0,386.0,699.79,549.48
2016,10,8,8,45,736.0,92.5,1.4,20.0,430.0,728.77,566.21
2016,10,8,9,0,761.0,97.0,1.4,21.0,474.0,751.08,577.95
2016,10,8,9,15,780.5,100.0,1.4,21.5,513.5,768.82,587.49
2016,10,8,9,30,800.0,103.0,1.4,22.0,553.0,783.4,594.84
2016,10,8,9,45,851.0,91.0,1.45,23.0,595.0,802.87,604.95
2016,10,8,10,0,902.0,79.0,1.5,24.0,637.0,812.35,608.22
2016,10,8,10,15,910.0,80.0,1.35,24.5,663.5,805.47,599.65
2016,10,8,10,30,918.0,81.0,1.2,25.0,690.0,795.08,589.0
2016,10,8,10,45,922.5,82.5,1.1,25.5,709.0,779.09,575.42
2016,10,8,11,0,927.0,84.0,1.0,26.0,728.0,759.7,559.8
2016,10,8,11,15,930.5,84.5,0.8,26.0,739.5,735.27,540.79
2016,10,8,11,30,934.0,85.0,0.6,26.0,751.0,707.66,518.21
2016,10,8,11,45,934.0,85.5,0.45,26.5,754.5,674.77,491.53
2016,10,8,12,0,934.0,86.0,0.3,27.0,758.0,639.16,462.87
2016,10,8,12,15,933.0,85.5,0.5,27.0,753.0,599.49,436.14
2016,10,8,12,30,932.0,85.0,0.7,27.0,748.0,557.52,406.38
2016,10,8,12,45,928.0,85.0,0.95,27.0,735.5,512.46,373.14
2016,10,8,13,0,924.0,85.0,1.2,27.0,723.0,465.7,336.78
2016,10,8,13,15,918.5,84.0,1.4,27.0,702.0,416.05,296.42
2016,10,8,13,30,913.0,83.0,1.6,27.0,681.0,365.29,253.81
2016,10,8,13,45,903.5,82.0,1.8,27.0,653.0,312.55,208.86
2016,10,8,14,0,894.0,81.0,2.0,27.0,625.0,259.55,163.69
2016,10,8,14,15,881.5,79.0,2.1,26.5,590.5,205.25,119.58
2016,10,8,14,30,869.0,77.0,2.2,26.0,556.0,151.48,80.61
2016,10,8,14,45,850.5,75.0,2.3,26.0,515.0,98.14,52.2
2016,10,8,15,0,832.0,73.0,2.4,26.0,474.0,53.62,39.94
2016,10,8,15,15,808.0,70.0,2.45,25.5,429.0,52.41,39.15
2016,10,8,15,30,784.0,67.0,2.5,25.0,384.0,51.2,38.31
2016,10,8,15,45,748.5,63.5,2.65,25.0,335.0,49.52,36.95
2016,10,8,16,0,713.0,60.0,2.8,25.0,286.0,47.85,35.57
2016,10,8,16,15,661.5,54.5,2.85,24.0,236.0,44.4,32.71
2016,10,8,16,30,610.0,49.0,2.9,23.0,186.0,40.92,29.67
2016,10,8,16,45,525.0,41.5,2.95,22.0,138.0,32.44,22.15
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,27.33,17.22
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,18.33,5.92
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,10.01,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,8.0,1.25,14.5,11.5,7.28,0.0
2016,10,9,6,30,174.0,16.0,1.3,15.0,23.0,118.77,0.0
2016,10,9,6,45,307.0,28.0,1.4,15.5,63.0,269.51,198.24
2016,10,9,7,0,440.0,40.0,1.5,16.0,103.0,380.16,305.44
2016,10,9,7,15,519.0,47.5,1.5,16.5,151.0,455.49,370.11
2016,10,9,7,30,598.0,55.0,1.5,17.0,199.0,533.43,432.51
2016,10,9,7,45,647.5,60.5,1.5,17.5,248.0,588.53,474.25
2016,10,9,8,0,697.0,66.0,1.5,18.0,297.0,638.82,510.47
2016,10,9,8,15,731.0,70.5,1.45,18.5,345.0,680.11,538.19
2016,10,9,8,30,765.0,75.0,1.4,19.0,393.0,719.47,563.49
2016,10,9,8,45,789.0,78.0,1.35,19.5,437.0,746.69,579.39
2016,10,9,9,0,813.0,81.0,1.3,20.0,481.0,771.15,593.07
2016,10,9,9,15,830.0,83.5,1.3,20.5,520.5,786.33,600.7
2016,10,9,9,30,847.0,86.0,1.3,21.0,560.0,798.26,606.17
2016,10,9,9,45,864.0,86.5,1.3,21.5,594.0,797.94,603.38
2016,10,9,10,0,881.0,87.0,1.3,22.0,628.0,801.06,603.22
2016,10,9,10,15,889.5,88.0,1.35,22.5,654.5,794.57,597.22
2016,10,9,10,30,898.0,89.0,1.4,23.0,681.0,784.63,589.11
2016,10,9,10,45,902.0,91.0,1.45,23.5,700.0,768.94,577.26
2016,10,9,11,0,906.0,93.0,1.5,24.0,719.0,749.93,563.3
2016,10,9,11,15,909.0,93.5,1.6,24.0,730.0,725.46,546.65
2016,10,9,11,30,912.0,94.0,1.7,24.0,741.0,697.93,526.73
2016,10,9,11,45,910.5,95.0,1.85,24.0,743.5,665.09,502.87
2016,10,9,12,0,909.0,96.0,2.0,24.0,746.0,629.68,476.46
2016,10,9,12,15,907.5,96.0,2.1,24.0,741.0,590.94,446.6
2016,10,9,12,30,906.0,96.0,2.2,24.0,736.0,550.0,414.21
2016,10,9,12,45,899.0,96.5,2.3,24.0,722.0,504.91,377.79
2016,10,9,13,0,892.0,97.0,2.4,24.0,708.0,458.44,339.23
2016,10,9,13,15,885.0,96.0,2.45,23.5,687.5,409.57,298.26
2016,10,9,13,30,878.0,95.0,2.5,23.0,667.0,359.8,255.49
