Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,867.5,94.0,2.6,23.0,638.5,308.41,210.51
2016,10,9,14,0,857.0,93.0,2.7,23.0,610.0,250.87,161.06
2016,10,9,14,15,843.0,90.5,2.7,22.5,575.5,197.18,116.93
2016,10,9,14,30,829.0,88.0,2.7,22.0,541.0,144.35,78.46
2016,10,9,14,45,809.5,85.5,2.75,22.0,500.5,92.35,51.1
2016,10,9,15,0,790.0,83.0,2.8,22.0,460.0,60.86,46.86
2016,10,9,15,15,763.5,79.5,2.75,21.5,415.0,59.52,45.97
2016,10,9,15,30,737.0,76.0,2.7,21.0,370.0,58.19,45.04
2016,10,9,15,45,700.0,71.5,2.7,21.0,322.0,51.03,38.92
2016,10,9,16,0,663.0,67.0,2.7,21.0,274.0,49.04,37.23
2016,10,9,16,15,608.0,60.5,2.6,20.5,225.0,45.35,34.03
2016,10,9,16,30,553.0,54.0,2.5,20.0,176.0,41.58,30.62
2016,10,9,16,45,466.5,45.0,2.45,19.5,129.0,35.47,24.99
2016,10,9,17,0,380.0,36.0,2.4,19.0,82.0,29.22,18.84
2016,10,9,17,15,190.0,24.0,2.3,18.5,47.0,18.9,4.8
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,10.91,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.64,0.0
2016,10,10,6,45,0.0,11.0,2.0,14.0,11.0,9.66,1.56
2016,10,10,7,0,0.0,18.0,2.1,14.0,18.0,15.82,7.55
2016,10,10,7,15,0.0,27.0,2.05,14.0,27.0,23.77,14.57
2016,10,10,7,30,0.0,36.0,2.0,14.0,36.0,31.72,21.57
2016,10,10,7,45,0.0,46.0,2.0,14.5,46.0,40.58,29.19
2016,10,10,8,0,0.0,56.0,2.0,15.0,56.0,49.45,36.7
2016,10,10,8,15,0.0,65.0,1.9,15.0,65.0,57.44,43.43
2016,10,10,8,30,0.0,74.0,1.8,15.0,74.0,65.45,50.09
2016,10,10,8,45,0.0,98.0,1.7,15.5,98.0,88.23,68.95
2016,10,10,9,0,0.0,122.0,1.6,16.0,122.0,111.25,87.67
2016,10,10,9,15,0.0,141.0,1.6,16.0,141.0,129.2,102.14
2016,10,10,9,30,0.0,160.0,1.6,16.0,160.0,146.98,116.37
2016,10,10,9,45,16.0,201.0,1.6,16.5,211.0,199.2,158.47
2016,10,10,10,0,32.0,242.0,1.6,17.0,262.0,262.77,208.4
2016,10,10,10,15,24.5,239.0,1.6,17.0,255.0,239.53,189.28
2016,10,10,10,30,17.0,236.0,1.6,17.0,248.0,228.84,180.41
2016,10,10,10,45,31.0,263.0,1.65,17.5,284.5,272.04,214.03
2016,10,10,11,0,45.0,290.0,1.7,18.0,321.0,304.44,238.55
2016,10,10,11,15,45.0,294.5,1.75,18.0,326.0,303.98,237.81
2016,10,10,11,30,45.0,299.0,1.8,18.0,331.0,303.29,237.09
2016,10,10,11,45,65.5,313.5,1.85,18.5,360.5,324.07,252.72
2016,10,10,12,0,86.0,328.0,1.9,19.0,390.0,342.54,266.23
2016,10,10,12,15,86.0,326.0,1.95,19.0,387.5,333.22,258.8
2016,10,10,12,30,86.0,324.0,2.0,19.0,385.0,323.69,251.3
2016,10,10,12,45,84.0,318.0,2.15,19.0,376.5,309.75,240.52
2016,10,10,13,0,82.0,312.0,2.3,19.0,368.0,295.89,229.73
2016,10,10,13,15,82.0,302.5,2.35,18.5,357.5,280.15,217.69
2016,10,10,13,30,82.0,293.0,2.4,18.0,347.0,264.39,205.52
2016,10,10,13,45,189.0,278.5,2.45,18.0,394.5,267.96,204.57
2016,10,10,14,0,296.0,264.0,2.5,18.0,442.0,258.62,192.07
2016,10,10,14,15,293.0,249.0,2.55,17.5,416.5,225.58,165.75
2016,10,10,14,30,290.0,234.0,2.6,17.0,391.0,192.99,141.63
2016,10,10,14,45,294.0,211.5,2.65,17.0,360.0,156.57,117.81
2016,10,10,15,0,298.0,189.0,2.7,17.0,329.0,131.01,108.51
2016,10,10,15,15,277.0,176.0,2.75,16.5,296.0,123.58,102.65
2016,10,10,15,30,256.0,163.0,2.8,16.0,263.0,115.87,96.42
2016,10,10,15,45,414.5,123.5,2.85,16.0,261.5,87.53,71.85
2016,10,10,16,0,573.0,84.0,2.9,16.0,260.0,62.55,49.94
2016,10,10,16,15,512.0,75.5,2.8,15.5,211.5,57.76,45.74
2016,10,10,16,30,451.0,67.0,2.7,15.0,163.0,52.89,41.23
2016,10,10,16,45,359.0,54.5,2.65,15.0,118.0,41.85,31.0
2016,10,10,17,0,267.0,42.0,2.6,15.0,73.0,32.73,21.99
2016,10,10,17,15,133.5,21.0,2.5,14.5,36.5,16.49,1.67
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,18.06,7.53
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,30.8,19.95
2016,10,11,7,15,0.0,51.5,1.7,14.0,51.5,48.94,35.84
2016,10,11,7,30,0.0,69.0,1.7,14.0,69.0,66.37,51.03
2016,10,11,7,45,0.0,87.0,1.75,14.5,87.0,83.98,66.03
2016,10,11,8,0,0.0,105.0,1.8,15.0,105.0,101.27,80.47
2016,10,11,8,15,1.5,121.5,1.8,15.0,122.5,117.77,94.21
2016,10,11,8,30,3.0,138.0,1.8,15.0,140.0,134.21,107.68
2016,10,11,8,45,13.5,160.5,1.8,15.5,167.5,164.27,132.28
2016,10,11,9,0,24.0,183.0,1.8,16.0,195.0,194.11,156.23
2016,10,11,9,15,63.5,213.5,1.75,16.0,248.0,269.29,217.2
2016,10,11,9,30,103.0,244.0,1.7,16.0,301.0,330.79,265.73
2016,10,11,9,45,142.0,261.0,1.7,16.5,344.5,388.12,309.5
2016,10,11,10,0,181.0,278.0,1.7,17.0,388.0,430.33,340.87
2016,10,11,10,15,274.5,274.5,1.65,17.0,449.0,502.51,395.92
2016,10,11,10,30,368.0,271.0,1.6,17.0,510.0,558.51,437.51
2016,10,11,10,45,316.5,291.5,1.55,17.0,501.5,528.32,412.46
2016,10,11,11,0,265.0,312.0,1.5,17.0,493.0,498.36,388.35
2016,10,11,11,15,266.0,316.5,1.5,17.0,501.0,489.55,381.25
2016,10,11,11,30,267.0,321.0,1.5,17.0,509.0,479.63,373.14
2016,10,11,11,45,389.5,284.5,1.5,17.5,559.0,506.08,392.9
2016,10,11,12,0,512.0,248.0,1.5,18.0,609.0,528.53,408.26
2016,10,11,12,15,709.0,171.0,1.55,18.0,667.5,542.75,418.15
2016,10,11,12,30,906.0,94.0,1.6,18.0,726.0,540.04,413.68
2016,10,11,12,45,775.5,140.0,1.65,18.0,674.0,477.11,363.42
2016,10,11,13,0,645.0,186.0,1.7,18.0,622.0,419.7,317.77
2016,10,11,13,15,741.5,148.0,1.85,18.0,635.0,386.36,287.38
2016,10,11,13,30,838.0,110.0,2.0,18.0,648.0,347.39,250.23
2016,10,11,13,45,718.5,138.5,2.15,18.0,585.5,288.16,202.36
2016,10,11,14,0,599.0,167.0,2.3,18.0,523.0,243.87,168.12
2016,10,11,14,15,692.5,134.5,2.45,17.5,523.0,195.54,124.4
2016,10,11,14,30,786.0,102.0,2.6,17.0,523.0,143.89,82.68
2016,10,11,14,45,764.5,98.5,2.8,17.0,482.5,93.58,57.79
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,63.57,50.26
2016,10,11,15,15,725.0,82.5,3.1,16.5,393.0,56.36,44.19
2016,10,11,15,30,707.0,70.0,3.2,16.0,344.0,53.54,41.91
2016,10,11,15,45,638.5,74.5,3.35,16.0,298.0,53.32,41.79
2016,10,11,16,0,570.0,79.0,3.5,16.0,252.0,58.65,46.53
2016,10,11,16,15,526.0,69.5,3.5,15.5,206.5,52.93,41.44
2016,10,11,16,30,482.0,60.0,3.5,15.0,161.0,46.99,35.99
2016,10,11,16,45,387.5,49.0,3.5,15.0,116.0,39.32,28.71
2016,10,11,17,0,293.0,38.0,3.5,15.0,71.0,31.42,20.64
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.5,14.95,0.0
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,12.0,17.0,64.05,0.0
2016,10,12,6,45,218.0,28.5,1.95,12.5,53.5,208.31,143.05
2016,10,12,7,0,349.0,43.0,1.9,13.0,90.0,318.45,258.24
2016,10,12,7,15,433.0,53.5,1.75,13.0,136.0,398.03,328.62
2016,10,12,7,30,517.0,64.0,1.6,13.0,182.0,480.44,397.46
2016,10,12,7,45,575.0,70.5,1.45,13.5,230.5,541.12,444.94
2016,10,12,8,0,633.0,77.0,1.3,14.0,279.0,601.76,489.28
2016,10,12,8,15,379.5,123.0,1.4,14.0,249.5,464.14,380.37
2016,10,12,8,30,126.0,169.0,1.5,14.0,220.0,293.96,240.88
2016,10,12,8,45,151.0,188.5,1.6,14.5,256.5,332.99,272.52
2016,10,12,9,0,176.0,208.0,1.7,15.0,293.0,371.38,302.0
2016,10,12,9,15,220.0,221.5,1.9,15.0,336.0,416.84,337.89
2016,10,12,9,30,264.0,235.0,2.1,15.0,379.0,475.18,382.92
2016,10,12,9,45,249.5,252.5,2.3,15.5,395.5,476.02,381.55
2016,10,12,10,0,235.0,270.0,2.5,16.0,412.0,462.89,370.06
2016,10,12,10,15,149.0,276.5,2.7,16.0,368.0,395.84,316.09
2016,10,12,10,30,63.0,283.0,2.9,16.0,324.0,320.18,254.9
2016,10,12,10,45,111.0,302.0,3.1,16.0,376.5,368.87,294.08
2016,10,12,11,0,159.0,321.0,3.3,16.0,429.0,422.87,336.24
2016,10,12,11,15,116.0,318.0,3.3,16.0,397.0,381.15,302.42
2016,10,12,11,30,73.0,315.0,3.3,16.0,365.0,335.7,266.06
2016,10,12,11,45,73.0,316.5,3.35,16.0,367.0,330.64,261.98
2016,10,12,12,0,73.0,318.0,3.4,16.0,369.0,325.32,257.57
2016,10,12,12,15,171.5,318.0,3.3,16.0,437.0,373.09,295.07
2016,10,12,12,30,270.0,318.0,3.2,16.0,505.0,409.79,322.39
2016,10,12,12,45,307.0,303.0,3.15,16.5,512.0,395.49,309.09
2016,10,12,13,0,344.0,288.0,3.1,17.0,519.0,377.75,292.69
2016,10,12,13,15,299.0,287.5,3.2,17.0,484.0,338.55,261.07
2016,10,12,13,30,254.0,287.0,3.3,17.0,449.0,303.1,232.69
2016,10,12,13,45,250.5,275.0,3.4,17.0,429.0,273.91,208.33
2016,10,12,14,0,247.0,263.0,3.5,17.0,409.0,250.53,188.77
2016,10,12,14,15,127.0,220.5,3.7,16.5,295.5,186.5,142.73
2016,10,12,14,30,7.0,178.0,3.9,16.0,182.0,149.18,118.38
2016,10,12,14,45,75.0,188.5,4.1,16.0,223.5,147.66,116.47
2016,10,12,15,0,143.0,199.0,4.3,16.0,265.0,142.78,119.35
2016,10,12,15,15,431.0,136.0,4.15,16.0,307.0,93.01,76.4
2016,10,12,15,30,719.0,73.0,4.0,16.0,349.0,56.25,44.29
2016,10,12,15,45,682.5,68.0,3.85,16.0,301.5,48.85,37.84
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,46.39,35.66
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,42.57,32.26
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,38.69,28.63
2016,10,12,16,45,435.0,41.0,3.0,15.0,113.5,32.45,22.67
2016,10,12,17,0,341.0,32.0,2.8,15.0,69.0,26.07,15.94
2016,10,12,17,15,170.5,16.0,2.8,14.5,34.5,12.82,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,13.64,0.0
2016,10,13,6,45,159.5,27.5,2.45,13.0,48.0,168.34,109.88
2016,10,13,7,0,319.0,40.0,2.5,13.0,81.0,294.72,239.16
2016,10,13,7,15,379.0,52.5,2.6,13.5,122.5,358.48,297.16
2016,10,13,7,30,439.0,65.0,2.7,14.0,164.0,424.36,353.78
2016,10,13,7,45,483.0,74.5,2.8,14.5,207.5,476.44,396.97
2016,10,13,8,0,527.0,84.0,2.9,15.0,251.0,528.27,438.18
2016,10,13,8,15,553.5,93.0,2.8,15.0,293.0,565.42,466.57
2016,10,13,8,30,580.0,102.0,2.7,15.0,335.0,600.93,492.66
2016,10,13,8,45,441.0,146.5,2.6,15.5,335.0,539.2,439.83
2016,10,13,9,0,302.0,191.0,2.5,16.0,335.0,464.33,377.05
2016,10,13,9,15,313.0,206.5,2.4,16.0,366.5,486.32,393.18
2016,10,13,9,30,324.0,222.0,2.3,16.0,398.0,506.68,407.28
2016,10,13,9,45,369.5,226.0,2.2,16.5,438.5,539.49,430.7
2016,10,13,10,0,415.0,230.0,2.1,17.0,479.0,582.73,460.96
2016,10,13,10,15,359.0,256.0,2.05,17.0,477.5,544.7,429.92
2016,10,13,10,30,303.0,282.0,2.0,17.0,476.0,518.37,407.99
2016,10,13,10,45,425.0,251.0,2.0,17.5,532.0,572.82,449.19
2016,10,13,11,0,547.0,220.0,2.0,18.0,588.0,611.65,477.4
2016,10,13,11,15,524.5,232.5,2.0,18.0,590.5,587.88,458.0
2016,10,13,11,30,502.0,245.0,2.0,18.0,593.0,563.1,438.24
2016,10,13,11,45,512.0,239.5,2.05,18.0,595.0,541.06,421.12
2016,10,13,12,0,522.0,234.0,2.1,18.0,597.0,516.99,402.09
2016,10,13,12,15,439.5,264.5,2.15,18.0,569.0,472.9,367.07
2016,10,13,12,30,357.0,295.0,2.2,18.0,541.0,431.71,334.42
2016,10,13,12,45,416.0,270.0,2.25,18.5,551.0,415.63,319.94
2016,10,13,13,0,475.0,245.0,2.3,19.0,561.0,393.02,299.34
2016,10,13,13,15,460.0,243.0,2.3,19.0,541.5,356.91,269.05
2016,10,13,13,30,445.0,241.0,2.3,19.0,522.0,321.55,239.16
2016,10,13,13,45,457.0,225.0,2.35,19.0,503.0,283.36,206.25
2016,10,13,14,0,469.0,209.0,2.4,19.0,484.0,243.86,172.45
2016,10,13,14,15,461.5,196.5,2.45,18.5,453.5,202.89,139.95
2016,10,13,14,30,454.0,184.0,2.5,18.0,423.0,162.73,111.51
2016,10,13,14,45,389.5,180.5,2.55,18.0,374.0,127.99,95.02
2016,10,13,15,0,325.0,177.0,2.6,18.0,325.0,124.21,102.42
2016,10,13,15,15,451.0,136.0,2.6,18.0,319.0,93.4,76.11
2016,10,13,15,30,577.0,95.0,2.6,18.0,313.0,67.17,53.49
2016,10,13,15,45,539.5,87.0,2.6,18.0,269.5,63.09,50.01
2016,10,13,16,0,502.0,79.0,2.6,18.0,226.0,58.87,46.31
2016,10,13,16,15,453.5,68.5,2.6,17.5,182.5,52.29,40.5
2016,10,13,16,30,405.0,58.0,2.6,17.0,139.0,45.47,34.27
2016,10,13,16,45,322.5,46.0,2.6,17.0,98.5,35.44,24.98
2016,10,13,17,0,240.0,34.0,2.6,17.0,58.0,26.58,15.88
2016,10,13,17,15,120.0,17.0,2.55,16.5,29.0,13.4,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,10.55,1.03
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,18.48,9.44
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,28.64,18.38
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,38.82,27.27
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,49.49,36.49
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,60.84,46.18
2016,10,14,8,15,0.0,80.0,7.1,16.0,80.0,72.11,55.68
2016,10,14,8,30,0.0,92.0,7.0,16.0,92.0,83.32,65.02
2016,10,14,8,45,0.0,57.0,6.9,16.5,57.0,50.35,36.98
2016,10,14,9,0,0.0,22.0,6.8,17.0,22.0,19.39,10.73
2016,10,14,9,15,0.0,64.0,6.7,17.0,64.0,56.58,41.94
2016,10,14,9,30,0.0,106.0,6.6,17.0,106.0,94.8,73.64
2016,10,14,9,45,0.0,135.5,6.5,17.5,135.5,122.49,96.15
2016,10,14,10,0,0.0,165.0,6.4,18.0,165.0,150.15,118.35
2016,10,14,10,15,0.0,157.0,6.25,18.0,157.0,141.82,111.33
2016,10,14,10,30,0.0,149.0,6.1,18.0,149.0,133.85,104.66
2016,10,14,10,45,0.0,143.5,5.95,18.0,143.5,128.43,100.12
2016,10,14,11,0,0.0,138.0,5.8,18.0,138.0,123.14,95.71
2016,10,14,11,15,0.0,130.0,5.6,18.0,130.0,115.72,89.59
2016,10,14,11,30,0.0,122.0,5.4,18.0,122.0,108.4,83.58
2016,10,14,11,45,1.0,151.0,5.2,18.0,152.0,134.69,104.92
2016,10,14,12,0,2.0,180.0,5.0,18.0,182.0,160.5,125.74
2016,10,14,12,15,18.0,228.5,4.8,18.0,241.0,210.46,165.88
2016,10,14,12,30,34.0,277.0,4.6,18.0,300.0,257.27,202.87
2016,10,14,12,45,20.0,238.5,4.4,18.0,252.5,215.9,169.86
2016,10,14,13,0,6.0,200.0,4.2,18.0,205.0,176.15,138.25
2016,10,14,13,15,9.0,207.0,3.95,18.0,213.0,181.62,142.7
2016,10,14,13,30,12.0,214.0,3.7,18.0,221.0,186.37,146.49
2016,10,14,13,45,8.5,198.5,3.5,18.0,203.5,171.13,134.46
2016,10,14,14,0,5.0,183.0,3.3,18.0,186.0,156.43,122.92
2016,10,14,14,15,2.5,140.0,3.1,18.0,141.5,120.93,94.39
2016,10,14,14,30,0.0,97.0,2.9,18.0,97.0,85.32,65.49
2016,10,14,14,45,0.0,89.5,2.7,18.0,89.5,78.88,60.34
2016,10,14,15,0,0.0,82.0,2.5,18.0,82.0,72.46,57.85
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,67.23,53.55
2016,10,14,15,30,0.0,70.0,2.1,17.0,70.0,61.89,49.1
2016,10,14,15,45,0.0,60.0,1.95,17.0,60.0,53.0,41.36
2016,10,14,16,0,0.0,50.0,1.8,17.0,50.0,44.13,33.52
2016,10,14,16,15,0.0,40.0,1.65,16.5,40.0,35.27,25.65
2016,10,14,16,30,0.0,30.0,1.5,16.0,30.0,26.42,17.67
2016,10,14,16,45,0.0,21.0,1.4,16.0,21.0,18.47,10.38
2016,10,14,17,0,0.0,12.0,1.3,16.0,12.0,10.54,2.78
2016,10,14,17,15,0.0,6.0,1.15,15.5,6.0,5.26,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,14.0,13.0,54.13,0.0
2016,10,15,6,45,217.5,24.0,3.6,14.5,47.0,196.24,112.47
2016,10,15,7,0,359.0,37.0,3.9,15.0,81.0,314.99,252.82
2016,10,15,7,15,446.0,45.5,4.15,15.0,125.5,392.81,324.62
2016,10,15,7,30,533.0,54.0,4.4,15.0,170.0,473.83,395.37
2016,10,15,7,45,585.5,60.0,4.7,15.5,216.5,529.0,441.8
2016,10,15,8,0,638.0,66.0,5.0,16.0,263.0,584.17,486.17
2016,10,15,8,15,362.0,114.0,5.35,16.0,229.5,435.53,364.0
2016,10,15,8,30,86.0,162.0,5.7,16.0,196.0,240.21,197.98
2016,10,15,8,45,43.0,148.0,6.1,16.5,165.0,184.86,150.66
2016,10,15,9,0,0.0,134.0,6.5,17.0,134.0,123.85,98.13
2016,10,15,9,15,18.5,174.0,6.8,17.0,184.0,177.93,143.21
2016,10,15,9,30,37.0,214.0,7.1,17.0,234.0,244.44,197.74
2016,10,15,9,45,22.5,204.5,7.45,17.5,217.0,208.01,166.87
2016,10,15,10,0,8.0,195.0,7.8,18.0,200.0,185.53,147.54
2016,10,15,10,15,23.0,227.0,7.95,18.0,241.5,226.54,180.99
2016,10,15,10,30,38.0,259.0,8.1,18.0,283.0,276.73,221.45
2016,10,15,10,45,38.5,266.0,8.3,18.0,291.0,279.94,223.67
2016,10,15,11,0,39.0,273.0,8.5,18.0,299.0,282.91,225.79
2016,10,15,11,15,28.0,259.0,8.6,18.0,278.0,258.05,205.42
2016,10,15,11,30,17.0,245.0,8.7,18.0,257.0,229.78,182.35
2016,10,15,11,45,27.0,263.5,8.8,18.0,282.5,250.39,198.98
2016,10,15,12,0,37.0,282.0,8.9,18.0,308.0,272.24,216.45
2016,10,15,12,15,90.5,302.0,8.95,18.0,364.0,312.49,248.76
2016,10,15,12,30,144.0,322.0,9.0,18.0,420.0,347.67,276.29
2016,10,15,12,45,145.5,314.5,9.05,18.0,412.0,330.19,261.64
2016,10,15,13,0,147.0,307.0,9.1,18.0,404.0,312.45,246.71
2016,10,15,13,15,114.0,292.5,9.05,18.0,366.5,280.3,220.79
2016,10,15,13,30,81.0,278.0,9.0,18.0,329.0,249.84,196.63
2016,10,15,13,45,43.5,232.0,8.95,18.0,259.5,199.49,156.96
2016,10,15,14,0,6.0,186.0,8.9,18.0,190.0,158.77,125.43
2016,10,15,14,15,7.0,180.5,8.85,18.0,184.5,152.7,120.68
2016,10,15,14,30,8.0,175.0,8.8,18.0,179.0,146.31,115.72
2016,10,15,14,45,11.5,168.0,8.8,18.0,173.5,138.51,109.76
2016,10,15,15,0,15.0,161.0,8.8,18.0,168.0,131.98,109.61
2016,10,15,15,15,7.5,127.0,8.7,17.5,130.5,106.59,88.0
2016,10,15,15,30,0.0,93.0,8.6,17.0,93.0,80.17,65.19
2016,10,15,15,45,0.0,79.0,8.5,17.0,79.0,68.56,55.05
2016,10,15,16,0,0.0,65.0,8.4,17.0,65.0,56.83,44.68
2016,10,15,16,15,0.0,51.5,8.25,17.0,51.5,45.38,34.43
2016,10,15,16,30,0.0,38.0,8.1,17.0,38.0,33.52,23.7
2016,10,15,16,45,0.0,26.0,8.0,17.0,26.0,22.9,14.01
2016,10,15,17,0,0.0,14.0,7.9,17.0,14.0,12.31,3.87
2016,10,15,17,15,0.0,7.0,7.8,17.0,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,15.0,3.0,2.73,0.0
2016,10,16,6,45,0.0,12.5,4.35,15.5,12.5,10.99,0.22
2016,10,16,7,0,0.0,22.0,4.5,16.0,22.0,19.37,10.06
2016,10,16,7,15,0.0,34.5,4.45,16.0,34.5,30.42,19.83
2016,10,16,7,30,0.0,47.0,4.4,16.0,47.0,41.55,29.55
2016,10,16,7,45,0.0,60.0,4.35,16.0,60.0,54.01,40.32
2016,10,16,8,0,0.0,73.0,4.3,16.0,73.0,66.33,50.83
2016,10,16,8,15,0.0,85.5,4.3,16.0,85.5,78.03,60.68
2016,10,16,8,30,0.0,98.0,4.3,16.0,98.0,89.66,70.34
2016,10,16,8,45,0.0,72.5,4.35,16.5,72.5,64.11,48.6
2016,10,16,9,0,0.0,47.0,4.4,17.0,47.0,41.49,29.39
2016,10,16,9,15,0.0,66.0,4.45,17.0,66.0,58.36,43.45
2016,10,16,9,30,0.0,85.0,4.5,17.0,85.0,75.27,57.43
2016,10,16,9,45,0.0,77.0,4.55,17.5,77.0,68.16,51.28
2016,10,16,10,0,0.0,69.0,4.6,18.0,69.0,61.07,45.2
2016,10,16,10,15,0.0,68.0,4.6,18.0,68.0,60.2,44.4
2016,10,16,10,30,0.0,67.0,4.6,18.0,67.0,59.32,43.61
2016,10,16,10,45,0.0,88.0,4.7,18.0,88.0,78.02,58.94
2016,10,16,11,0,0.0,109.0,4.8,18.0,109.0,96.88,74.33
2016,10,16,11,15,8.5,176.0,4.85,18.0,182.0,162.9,128.07
2016,10,16,11,30,17.0,243.0,4.9,18.0,255.0,227.89,180.13
2016,10,16,11,45,8.5,182.0,4.95,18.0,188.0,166.68,130.81
2016,10,16,12,0,0.0,121.0,5.0,18.0,121.0,107.28,82.63
2016,10,16,12,15,34.5,211.5,5.15,18.0,235.0,205.11,161.99
2016,10,16,12,30,69.0,302.0,5.3,18.0,349.0,294.12,232.44
2016,10,16,12,45,34.5,165.5,5.5,18.0,189.0,159.62,124.99
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,25.63,15.64
2016,10,16,13,15,6.5,121.0,5.95,18.0,125.0,108.73,84.1
2016,10,16,13,30,13.0,213.0,6.2,18.0,221.0,185.49,146.42
2016,10,16,13,45,7.0,190.0,6.45,18.0,194.5,163.74,129.09
2016,10,16,14,0,1.0,167.0,6.7,18.0,168.0,142.9,112.58
2016,10,16,14,15,4.5,170.0,6.8,18.0,173.0,144.24,113.78
2016,10,16,14,30,8.0,173.0,6.9,18.0,178.0,144.6,114.26
2016,10,16,14,45,49.5,180.0,7.0,18.0,202.5,139.2,115.5
2016,10,16,15,0,91.0,187.0,7.1,18.0,227.0,141.44,117.73
2016,10,16,15,15,60.5,162.5,7.0,17.5,188.0,125.0,103.98
2016,10,16,15,30,30.0,138.0,6.9,17.0,149.0,108.07,89.62
2016,10,16,15,45,23.5,119.5,6.85,17.0,127.5,94.61,77.93
2016,10,16,16,0,17.0,101.0,6.8,17.0,106.0,83.53,68.15
2016,10,16,16,15,8.5,82.0,6.7,16.5,84.5,68.3,54.63
2016,10,16,16,30,0.0,63.0,6.6,16.0,63.0,52.93,40.75
2016,10,16,16,45,0.0,43.5,6.5,16.0,43.5,37.08,26.18
2016,10,16,17,0,0.0,24.0,6.4,16.0,24.0,21.01,10.11
2016,10,16,17,15,0.0,12.0,6.4,16.0,12.0,10.91,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,136.26,58.75
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,264.93,209.15
2016,10,17,7,15,368.5,53.0,1.9,15.0,118.0,344.65,281.71
2016,10,17,7,30,463.0,64.0,1.9,15.0,162.0,432.6,356.33
2016,10,17,7,45,530.5,70.0,1.95,15.5,209.5,497.51,409.41
2016,10,17,8,0,598.0,76.0,2.0,16.0,257.0,562.52,460.21
2016,10,17,8,15,638.5,81.0,1.95,16.0,302.5,605.87,492.42
2016,10,17,8,30,679.0,86.0,1.9,16.0,348.0,647.72,522.53
2016,10,17,8,45,713.0,88.5,1.9,16.5,391.5,679.59,543.72
2016,10,17,9,0,747.0,91.0,1.9,17.0,435.0,709.09,562.75
2016,10,17,9,15,766.5,94.0,1.9,17.0,473.0,721.89,570.45
2016,10,17,9,30,786.0,97.0,1.9,17.0,511.0,735.49,578.87
2016,10,17,9,45,803.5,98.0,1.9,17.0,543.5,742.05,582.24
2016,10,17,10,0,821.0,99.0,1.9,17.0,576.0,745.24,583.38
2016,10,17,10,15,831.0,100.5,1.95,17.0,601.5,739.93,578.97
2016,10,17,10,30,841.0,102.0,2.0,17.0,627.0,731.24,572.35
2016,10,17,10,45,850.5,101.5,2.05,17.5,646.0,716.68,560.27
2016,10,17,11,0,860.0,101.0,2.1,18.0,665.0,698.81,545.22
2016,10,17,11,15,863.5,101.5,2.15,18.0,675.0,674.73,526.45
2016,10,17,11,30,867.0,102.0,2.2,18.0,685.0,645.59,503.73
2016,10,17,11,45,869.0,101.5,2.3,18.0,688.0,614.67,479.42
2016,10,17,12,0,871.0,101.0,2.4,18.0,691.0,581.14,452.53
2016,10,17,12,15,869.0,100.5,2.45,18.0,685.5,543.1,421.33
2016,10,17,12,30,867.0,100.0,2.5,18.0,680.0,503.03,387.77
2016,10,17,12,45,627.5,182.0,2.65,18.0,597.5,426.82,327.67
2016,10,17,13,0,388.0,264.0,2.8,18.0,515.0,367.16,281.78
2016,10,17,13,15,621.0,178.0,2.85,18.0,564.5,351.51,262.57
2016,10,17,13,30,854.0,92.0,2.9,18.0,614.0,314.93,222.99
2016,10,17,13,45,844.5,90.0,3.0,18.0,586.5,264.04,177.44
2016,10,17,14,0,835.0,88.0,3.1,18.0,559.0,213.09,133.15
2016,10,17,14,15,820.0,86.0,3.15,18.0,525.0,161.63,92.35
2016,10,17,14,30,805.0,84.0,3.2,18.0,491.0,111.16,60.23
2016,10,17,14,45,783.5,81.0,3.3,18.0,451.0,61.06,47.83
2016,10,17,15,0,762.0,78.0,3.4,18.0,411.0,58.41,45.68
2016,10,17,15,15,732.5,74.5,3.4,17.5,367.0,56.93,44.6
2016,10,17,15,30,703.0,71.0,3.4,17.0,323.0,50.58,39.19
2016,10,17,15,45,659.5,66.5,3.45,17.0,276.5,48.47,37.36
2016,10,17,16,0,616.0,62.0,3.5,17.0,230.0,46.36,35.45
2016,10,17,16,15,550.5,55.0,3.4,16.5,183.0,42.1,31.59
2016,10,17,16,30,485.0,48.0,3.3,16.0,136.0,37.78,27.49
2016,10,17,16,45,376.5,38.0,3.25,16.0,93.5,30.59,20.55
2016,10,17,17,0,268.0,28.0,3.2,16.0,51.0,23.21,10.97
2016,10,17,17,15,134.0,14.0,3.15,15.5,25.5,12.73,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,18.0,3.05,13.5,37.5,153.56,52.87
2016,10,18,7,0,340.0,36.0,3.1,14.0,75.0,297.55,235.63
2016,10,18,7,15,434.5,45.0,3.3,14.0,119.5,379.56,312.65
2016,10,18,7,30,529.0,54.0,3.5,14.0,164.0,465.08,387.15
2016,10,18,7,45,596.5,58.5,3.7,14.5,212.5,528.27,440.19
2016,10,18,8,0,664.0,63.0,3.9,15.0,261.0,591.87,490.75
2016,10,18,8,15,702.0,67.0,4.0,15.0,307.5,628.52,519.24
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,668.39,549.45
2016,10,18,8,45,770.0,73.5,4.2,15.5,397.5,698.15,570.15
2016,10,18,9,0,800.0,76.0,4.3,16.0,441.0,725.29,588.67
2016,10,18,9,15,818.5,78.0,4.3,16.0,479.5,740.04,598.24
2016,10,18,9,30,837.0,80.0,4.3,16.0,518.0,751.61,605.48
2016,10,18,9,45,854.0,80.5,4.3,16.5,551.0,751.02,602.56
2016,10,18,10,0,871.0,81.0,4.3,17.0,584.0,753.36,602.02
2016,10,18,10,15,880.5,82.5,4.2,17.0,610.0,747.78,596.44
2016,10,18,10,30,890.0,84.0,4.1,17.0,636.0,738.76,588.59
2016,10,18,10,45,896.5,84.5,4.05,17.5,654.5,723.1,575.09
2016,10,18,11,0,903.0,85.0,4.0,18.0,673.0,704.15,558.51
2016,10,18,11,15,906.5,85.5,3.9,18.0,683.5,679.97,538.38
2016,10,18,11,30,910.0,86.0,3.8,18.0,694.0,652.74,515.71
2016,10,18,11,45,912.5,85.0,3.75,18.5,697.0,620.51,488.19
2016,10,18,12,0,915.0,84.0,3.7,19.0,700.0,585.55,458.18
2016,10,18,12,15,913.5,84.0,3.75,19.0,694.5,546.87,425.84
2016,10,18,12,30,912.0,84.0,3.8,19.0,689.0,506.0,390.99
2016,10,18,12,45,908.5,83.0,3.85,19.0,676.0,461.37,352.34
2016,10,18,13,0,905.0,82.0,3.9,19.0,663.0,415.12,311.43
2016,10,18,13,15,898.5,81.0,3.95,19.0,642.0,366.45,267.77
2016,10,18,13,30,892.0,80.0,4.0,19.0,621.0,316.83,222.76
2016,10,18,13,45,881.0,79.0,4.1,19.0,593.0,265.46,176.65
2016,10,18,14,0,870.0,78.0,4.2,19.0,565.0,214.02,132.03
2016,10,18,14,15,855.5,76.0,4.3,19.0,530.0,161.56,90.87
2016,10,18,14,30,841.0,74.0,4.4,19.0,495.0,102.55,52.94
2016,10,18,14,45,817.0,72.5,4.5,19.0,454.5,53.58,41.17
2016,10,18,15,0,793.0,71.0,4.6,19.0,414.0,53.43,41.17
2016,10,18,15,15,764.0,68.0,4.65,18.5,369.5,52.15,40.24
2016,10,18,15,30,735.0,65.0,4.7,18.0,325.0,50.9,39.3
2016,10,18,15,45,689.5,61.0,4.8,18.0,277.5,48.75,37.44
2016,10,18,16,0,644.0,57.0,4.9,18.0,230.0,42.66,32.02
2016,10,18,16,15,579.0,50.5,4.9,17.5,182.5,38.64,28.37
2016,10,18,16,30,514.0,44.0,4.9,17.0,135.0,34.56,24.51
2016,10,18,16,45,402.5,35.0,4.9,16.5,91.5,28.11,18.27
2016,10,18,17,0,291.0,26.0,4.9,16.0,48.0,21.53,8.74
2016,10,18,17,15,145.5,13.0,5.0,15.5,24.0,11.82,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.0,2.8,13.5,38.0,172.17,39.15
2016,10,19,7,0,424.0,30.0,2.8,14.0,76.0,342.9,269.38
2016,10,19,7,15,511.5,37.0,2.9,14.5,121.5,412.03,337.56
2016,10,19,7,30,599.0,44.0,3.0,15.0,167.0,492.46,406.7
2016,10,19,7,45,652.5,49.0,3.1,15.5,214.5,548.3,452.63
2016,10,19,8,0,706.0,54.0,3.2,16.0,262.0,603.8,496.13
2016,10,19,8,15,741.0,57.5,3.2,16.0,308.0,642.84,525.85
2016,10,19,8,30,776.0,61.0,3.2,16.0,354.0,680.03,553.22
2016,10,19,8,45,800.5,63.5,3.2,16.5,397.0,705.72,570.16
2016,10,19,9,0,825.0,66.0,3.2,17.0,440.0,728.71,584.75
2016,10,19,9,15,842.0,68.0,3.15,17.0,477.5,736.0,588.39
2016,10,19,9,30,859.0,70.0,3.1,17.0,515.0,746.75,594.71
2016,10,19,9,45,871.5,71.5,3.05,17.5,547.0,750.2,594.55
2016,10,19,10,0,884.0,73.0,3.0,18.0,579.0,750.26,592.09
2016,10,19,10,15,892.5,74.0,2.95,18.5,604.5,743.34,584.72
2016,10,19,10,30,901.0,75.0,2.9,19.0,630.0,733.01,575.1
2016,10,19,10,45,904.0,77.0,2.9,19.5,647.5,716.48,561.44
2016,10,19,11,0,907.0,79.0,2.9,20.0,665.0,696.71,544.78
2016,10,19,11,15,910.0,79.5,2.85,20.0,675.5,672.23,524.89
2016,10,19,11,30,913.0,80.0,2.8,20.0,686.0,644.71,502.51
2016,10,19,11,45,911.0,81.0,2.75,20.0,687.5,611.84,475.79
2016,10,19,12,0,909.0,82.0,2.7,20.0,689.0,576.48,446.72
2016,10,19,12,15,907.5,82.0,2.75,20.0,684.0,538.1,415.05
2016,10,19,12,30,906.0,82.0,2.8,20.0,679.0,497.54,380.88
2016,10,19,12,45,900.5,82.0,2.9,20.5,665.5,453.31,342.43
2016,10,19,13,0,895.0,82.0,3.0,21.0,652.0,407.6,301.96
2016,10,19,13,15,888.5,81.0,3.05,21.0,631.0,359.47,259.31
2016,10,19,13,30,882.0,80.0,3.1,21.0,610.0,310.4,215.34
2016,10,19,13,45,873.0,78.0,3.2,21.0,582.5,259.26,170.0
2016,10,19,14,0,864.0,76.0,3.3,21.0,555.0,207.91,126.06
