Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,53.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,107.0,14.0,1.9,14.0,18.0,72.09,0.0
2016,11,9,7,15,224.5,28.0,1.95,14.0,51.5,198.52,132.83
2016,11,9,7,30,342.0,42.0,2.0,14.0,85.0,291.53,233.75
2016,11,9,7,45,419.0,51.5,2.05,14.5,126.5,357.25,292.54
2016,11,9,8,0,496.0,61.0,2.1,15.0,168.0,424.17,349.21
2016,11,9,8,15,547.5,68.0,2.0,15.0,210.0,471.94,388.79
2016,11,9,8,30,599.0,75.0,1.9,15.0,252.0,518.74,425.95
2016,11,9,8,45,552.5,91.0,1.85,15.5,273.0,507.77,415.53
2016,11,9,9,0,506.0,107.0,1.8,16.0,294.0,488.32,398.56
2016,11,9,9,15,601.0,97.0,1.8,16.5,341.0,545.19,441.92
2016,11,9,9,30,696.0,87.0,1.8,17.0,388.0,593.25,477.0
2016,11,9,9,45,604.0,121.0,1.8,17.5,395.5,561.55,449.13
2016,11,9,10,0,512.0,155.0,1.8,18.0,403.0,521.61,415.85
2016,11,9,10,15,667.5,122.0,1.8,18.5,462.5,582.52,461.55
2016,11,9,10,30,823.0,89.0,1.8,19.0,522.0,629.12,494.66
2016,11,9,10,45,830.0,90.5,1.8,19.5,539.0,615.33,481.42
2016,11,9,11,0,837.0,92.0,1.8,20.0,556.0,598.44,466.24
2016,11,9,11,15,841.0,92.5,1.75,20.0,566.0,575.75,447.22
2016,11,9,11,30,845.0,93.0,1.7,20.0,576.0,550.24,425.79
2016,11,9,11,45,845.0,93.5,1.65,20.5,578.0,519.98,399.65
2016,11,9,12,0,845.0,94.0,1.6,21.0,580.0,487.35,371.31
2016,11,9,12,15,842.5,93.5,1.55,21.0,574.5,450.47,339.95
2016,11,9,12,30,840.0,93.0,1.5,21.0,569.0,411.74,306.48
2016,11,9,12,45,844.5,89.0,1.5,21.5,558.0,370.57,269.89
2016,11,9,13,0,849.0,85.0,1.5,22.0,547.0,327.39,231.09
2016,11,9,13,15,840.0,83.5,1.45,22.0,526.5,281.11,190.32
2016,11,9,13,30,831.0,82.0,1.4,22.0,506.0,234.31,149.61
2016,11,9,13,45,815.5,80.5,1.4,22.0,478.5,186.21,110.06
2016,11,9,14,0,800.0,79.0,1.4,22.0,451.0,138.69,75.39
2016,11,9,14,15,737.5,82.0,1.4,22.0,405.0,93.39,52.46
2016,11,9,14,30,675.0,85.0,1.4,22.0,359.0,58.69,45.22
2016,11,9,14,45,635.0,85.5,1.4,22.0,323.5,60.35,46.77
2016,11,9,15,0,595.0,86.0,1.4,22.0,288.0,62.35,48.55
2016,11,9,15,15,611.5,72.5,1.3,21.5,256.5,53.48,40.99
2016,11,9,15,30,628.0,59.0,1.2,21.0,225.0,44.3,33.05
2016,11,9,15,45,570.0,53.0,1.2,21.0,182.0,40.63,29.71
2016,11,9,16,0,512.0,47.0,1.2,21.0,139.0,36.95,26.21
2016,11,9,16,15,417.0,38.0,1.2,20.5,98.0,30.48,20.16
2016,11,9,16,30,322.0,29.0,1.2,20.0,57.0,23.87,12.58
2016,11,9,16,45,161.0,14.5,1.25,19.5,28.5,11.74,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,15.0,10.0,9.1,0.0
2016,11,10,7,15,22.0,27.0,3.05,15.0,29.5,45.74,24.74
2016,11,10,7,30,44.0,44.0,3.2,15.0,49.0,90.15,68.64
2016,11,10,7,45,61.5,63.0,3.35,15.5,73.5,123.39,98.38
2016,11,10,8,0,79.0,82.0,3.5,16.0,98.0,155.88,126.73
2016,11,10,8,15,90.5,100.5,3.3,16.0,123.0,183.27,150.36
2016,11,10,8,30,102.0,119.0,3.1,16.0,148.0,210.17,173.04
2016,11,10,8,45,111.5,135.5,2.9,16.5,172.0,232.5,191.06
2016,11,10,9,0,121.0,152.0,2.7,17.0,196.0,254.32,208.2
2016,11,10,9,15,323.5,139.5,2.45,17.0,274.0,383.73,315.09
2016,11,10,9,30,526.0,127.0,2.2,17.0,352.0,514.82,417.88
2016,11,10,9,45,286.5,162.0,1.95,17.5,285.5,373.48,301.91
2016,11,10,10,0,47.0,197.0,1.7,18.0,219.0,225.95,180.03
2016,11,10,10,15,190.5,205.0,1.5,18.0,303.0,332.79,266.82
2016,11,10,10,30,334.0,213.0,1.3,18.0,387.0,433.56,344.05
2016,11,10,10,45,581.0,151.0,1.1,18.5,466.5,524.04,411.04
2016,11,10,11,0,828.0,89.0,0.9,19.0,546.0,587.34,454.59
2016,11,10,11,15,720.5,123.0,0.9,19.0,525.5,536.6,414.15
2016,11,10,11,30,613.0,157.0,0.9,19.0,505.0,486.64,375.28
2016,11,10,11,45,608.5,160.0,0.9,19.5,506.5,462.38,354.87
2016,11,10,12,0,604.0,163.0,0.9,20.0,508.0,436.58,332.78
2016,11,10,12,15,715.0,127.5,1.0,20.0,532.0,423.71,320.22
2016,11,10,12,30,826.0,92.0,1.1,20.0,556.0,403.14,300.0
2016,11,10,12,45,822.5,90.0,1.2,20.5,543.0,361.73,263.69
2016,11,10,13,0,819.0,88.0,1.3,21.0,530.0,318.99,225.75
2016,11,10,13,15,809.5,86.5,1.25,21.0,510.0,274.02,186.12
2016,11,10,13,30,800.0,85.0,1.2,21.0,490.0,228.64,146.66
2016,11,10,13,45,786.0,83.5,1.15,21.5,463.5,182.39,108.39
2016,11,10,14,0,772.0,82.0,1.1,22.0,437.0,136.59,75.04
2016,11,10,14,15,752.5,79.0,1.05,22.0,404.5,90.04,50.08
2016,11,10,14,30,733.0,76.0,1.0,22.0,372.0,57.92,44.56
2016,11,10,14,45,706.0,72.5,0.95,22.0,334.5,56.2,43.2
2016,11,10,15,0,679.0,69.0,0.9,22.0,297.0,49.72,37.66
2016,11,10,15,15,639.0,64.5,0.9,21.5,256.5,47.4,35.74
2016,11,10,15,30,599.0,60.0,0.9,21.0,216.0,45.09,33.74
2016,11,10,15,45,540.0,53.5,0.9,21.0,174.0,41.05,30.07
2016,11,10,16,0,481.0,47.0,0.9,21.0,132.0,36.98,26.21
2016,11,10,16,15,386.0,37.5,0.95,20.5,92.5,30.07,19.76
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,22.99,11.56
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.25,14.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,15.0,5.0,4.55,0.0
2016,11,11,7,15,0.0,18.0,1.4,15.0,18.0,15.86,4.14
2016,11,11,7,30,0.0,31.0,1.5,15.0,31.0,28.22,17.39
2016,11,11,7,45,0.0,47.0,1.6,15.5,47.0,44.82,31.91
2016,11,11,8,0,0.0,63.0,1.7,16.0,63.0,60.72,45.65
2016,11,11,8,15,0.0,79.0,1.65,16.0,79.0,76.2,58.97
2016,11,11,8,30,0.0,95.0,1.6,16.0,95.0,91.41,71.88
2016,11,11,8,45,1.0,110.0,1.6,16.5,110.5,105.96,83.91
2016,11,11,9,0,2.0,125.0,1.6,17.0,126.0,120.4,95.64
2016,11,11,9,15,21.5,147.0,1.65,17.5,156.5,154.86,124.11
2016,11,11,9,30,41.0,169.0,1.7,18.0,187.0,199.18,159.97
2016,11,11,9,45,90.0,189.5,1.8,18.5,231.5,250.83,201.65
2016,11,11,10,0,139.0,210.0,1.9,19.0,276.0,310.98,248.93
2016,11,11,10,15,169.0,220.0,1.95,19.0,304.5,334.54,266.98
2016,11,11,10,30,199.0,230.0,2.0,19.0,333.0,356.44,283.66
2016,11,11,10,45,214.0,237.0,2.05,19.0,351.0,364.2,289.04
2016,11,11,11,0,229.0,244.0,2.1,19.0,369.0,370.46,293.22
2016,11,11,11,15,317.5,232.0,2.1,19.0,409.0,404.21,318.91
2016,11,11,11,30,406.0,220.0,2.1,19.0,449.0,425.14,333.89
2016,11,11,11,45,403.5,221.5,2.15,19.5,450.0,407.38,318.1
2016,11,11,12,0,401.0,223.0,2.2,20.0,451.0,388.58,301.54
2016,11,11,12,15,350.0,231.5,2.2,20.0,429.0,354.46,273.87
2016,11,11,12,30,299.0,240.0,2.2,20.0,407.0,322.95,248.44
2016,11,11,12,45,356.0,222.0,2.2,20.0,416.5,309.44,235.15
2016,11,11,13,0,413.0,204.0,2.2,20.0,426.0,290.32,216.49
2016,11,11,13,15,404.5,199.0,2.2,19.5,409.5,259.43,190.38
2016,11,11,13,30,396.0,194.0,2.2,19.0,393.0,231.16,166.66
2016,11,11,13,45,302.5,195.0,2.2,19.0,342.0,193.41,139.77
2016,11,11,14,0,209.0,196.0,2.2,19.0,291.0,168.69,125.04
2016,11,11,14,15,249.0,176.5,2.15,19.0,281.5,136.61,101.7
2016,11,11,14,30,289.0,157.0,2.1,19.0,272.0,112.29,92.09
2016,11,11,14,45,276.0,143.5,2.1,19.0,245.0,103.92,85.08
2016,11,11,15,0,263.0,130.0,2.1,19.0,218.0,95.32,77.76
2016,11,11,15,15,247.5,114.0,2.0,18.5,187.5,84.81,68.8
2016,11,11,15,30,232.0,98.0,1.9,18.0,157.0,73.96,59.38
2016,11,11,15,45,210.0,80.5,1.8,18.0,126.5,61.73,48.44
2016,11,11,16,0,188.0,63.0,1.7,18.0,96.0,49.12,37.01
2016,11,11,16,15,143.5,46.0,1.55,17.5,67.0,36.44,25.37
2016,11,11,16,30,99.0,29.0,1.4,17.0,38.0,23.42,11.64
2016,11,11,16,45,49.5,14.5,1.25,16.5,19.0,13.19,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,12.73,0.0
2016,11,12,7,15,189.0,24.0,1.65,15.0,46.5,165.3,88.25
2016,11,12,7,30,378.0,34.0,1.6,15.0,79.0,301.11,237.07
2016,11,12,7,45,462.5,41.5,1.6,15.5,120.0,368.03,297.97
2016,11,12,8,0,547.0,49.0,1.6,16.0,161.0,436.85,355.91
2016,11,12,8,15,598.5,54.0,1.5,16.0,202.5,481.91,393.15
2016,11,12,8,30,650.0,59.0,1.4,16.0,244.0,526.17,428.01
2016,11,12,8,45,687.0,62.5,1.3,16.5,284.0,554.15,448.19
2016,11,12,9,0,724.0,66.0,1.2,17.0,324.0,583.94,468.62
2016,11,12,9,15,748.0,68.5,1.15,17.0,359.5,601.23,480.15
2016,11,12,9,30,772.0,71.0,1.1,17.0,395.0,615.66,489.25
2016,11,12,9,45,794.0,71.5,1.1,17.5,426.5,623.35,492.7
2016,11,12,10,0,816.0,72.0,1.1,18.0,458.0,627.83,493.66
2016,11,12,10,15,606.0,134.0,1.15,18.0,428.5,548.78,431.86
2016,11,12,10,30,396.0,196.0,1.2,18.0,399.0,452.5,357.23
2016,11,12,10,45,368.0,209.5,1.25,18.5,403.5,437.01,344.3
2016,11,12,11,0,340.0,223.0,1.3,19.0,408.0,420.94,330.35
2016,11,12,11,15,341.0,227.5,1.4,19.0,416.0,411.97,322.84
2016,11,12,11,30,342.0,232.0,1.5,19.0,424.0,401.73,314.15
2016,11,12,11,45,602.0,155.5,1.65,19.0,494.0,451.51,351.26
2016,11,12,12,0,862.0,79.0,1.8,19.0,564.0,473.92,364.84
2016,11,12,12,15,860.0,78.5,2.0,19.0,559.0,437.9,333.86
2016,11,12,12,30,858.0,78.0,2.2,19.0,554.0,399.95,300.75
2016,11,12,12,45,847.0,79.0,2.45,19.0,540.0,358.52,264.23
2016,11,12,13,0,836.0,80.0,2.7,19.0,526.0,312.82,223.64
2016,11,12,13,15,827.5,79.0,2.8,19.0,506.5,268.08,183.3
2016,11,12,13,30,819.0,78.0,2.9,19.0,487.0,222.77,143.11
2016,11,12,13,45,806.5,76.0,3.0,19.0,460.5,175.69,103.84
2016,11,12,14,0,794.0,74.0,3.1,19.0,434.0,128.88,69.69
2016,11,12,14,15,775.0,72.0,3.15,19.0,401.5,82.31,45.43
2016,11,12,14,30,756.0,70.0,3.2,19.0,369.0,53.55,41.35
2016,11,12,14,45,730.5,66.5,3.3,19.0,332.0,51.69,39.81
2016,11,12,15,0,705.0,63.0,3.4,19.0,295.0,49.85,38.25
2016,11,12,15,15,665.5,59.0,3.6,18.5,254.5,47.53,36.29
2016,11,12,15,30,626.0,55.0,3.8,18.0,214.0,41.38,30.88
2016,11,12,15,45,565.0,49.0,4.0,18.0,171.5,37.59,27.36
2016,11,12,16,0,504.0,43.0,4.2,18.0,129.0,33.78,23.69
2016,11,12,16,15,402.5,34.5,4.3,17.5,90.0,27.61,17.8
2016,11,12,16,30,301.0,26.0,4.4,17.0,51.0,21.34,9.64
2016,11,12,16,45,150.5,13.0,4.5,16.5,25.5,11.82,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,49.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,99.0,11.0,0.9,14.0,13.0,63.63,0.0
2016,11,13,7,15,237.0,22.5,0.7,14.0,45.0,190.22,89.26
2016,11,13,7,30,375.0,34.0,0.5,14.0,77.0,297.94,231.69
2016,11,13,7,45,457.0,42.5,0.35,14.5,118.0,364.26,290.98
2016,11,13,8,0,539.0,51.0,0.2,15.0,159.0,432.4,345.86
2016,11,13,8,15,592.0,56.5,0.3,15.0,201.0,478.9,384.12
2016,11,13,8,30,645.0,62.0,0.4,15.0,243.0,524.56,420.46
2016,11,13,8,45,682.0,66.0,0.55,15.5,283.0,556.31,444.92
2016,11,13,9,0,719.0,70.0,0.7,16.0,323.0,582.74,464.81
2016,11,13,9,15,743.5,73.0,0.8,16.0,359.0,600.92,478.3
2016,11,13,9,30,768.0,76.0,0.9,16.0,395.0,616.21,489.38
2016,11,13,9,45,785.5,78.0,1.0,16.5,425.5,622.63,492.79
2016,11,13,10,0,803.0,80.0,1.1,17.0,456.0,625.88,493.75
2016,11,13,10,15,815.0,81.5,1.15,17.0,480.5,621.77,489.64
2016,11,13,10,30,827.0,83.0,1.2,17.0,505.0,614.43,483.07
2016,11,13,10,45,834.5,84.5,1.25,17.5,522.5,601.1,471.04
2016,11,13,11,0,842.0,86.0,1.3,18.0,540.0,584.66,456.53
2016,11,13,11,15,846.5,86.5,1.4,18.0,550.0,562.42,438.65
2016,11,13,11,30,851.0,87.0,1.5,18.0,560.0,537.34,418.15
2016,11,13,11,45,853.5,86.5,1.6,18.5,563.0,507.51,392.75
2016,11,13,12,0,856.0,86.0,1.7,19.0,566.0,475.16,364.81
2016,11,13,12,15,854.5,86.0,1.75,19.0,560.5,439.23,333.93
2016,11,13,12,30,853.0,86.0,1.8,19.0,555.0,401.32,300.71
2016,11,13,12,45,631.5,143.5,1.85,19.0,486.5,336.38,250.36
2016,11,13,13,0,410.0,201.0,1.9,19.0,418.0,285.08,212.71
2016,11,13,13,15,623.5,139.5,1.85,19.0,455.0,264.53,186.74
2016,11,13,13,30,837.0,78.0,1.8,19.0,492.0,224.47,143.1
2016,11,13,13,45,825.0,76.0,1.8,19.5,465.5,176.65,103.34
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,129.04,68.96
2016,11,13,14,15,793.5,71.5,1.75,19.5,406.0,81.16,44.7
2016,11,13,14,30,774.0,69.0,1.7,19.0,373.0,52.99,40.88
2016,11,13,14,45,747.0,66.0,1.7,19.0,335.5,51.49,39.66
2016,11,13,15,0,720.0,63.0,1.7,19.0,298.0,50.04,38.43
2016,11,13,15,15,680.5,58.5,1.7,18.5,256.5,47.28,36.08
2016,11,13,15,30,641.0,54.0,1.7,18.0,215.0,44.53,33.65
2016,11,13,15,45,579.5,48.5,1.7,18.0,172.5,37.33,27.14
2016,11,13,16,0,518.0,43.0,1.7,18.0,130.0,33.92,23.81
2016,11,13,16,15,417.0,34.0,1.65,17.5,90.0,27.29,17.5
2016,11,13,16,30,316.0,25.0,1.6,17.0,50.0,20.52,8.6
2016,11,13,16,45,158.0,12.5,1.55,16.5,25.0,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,53.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,11,14,7,0,106.0,10.0,2.2,13.0,11.0,66.17,0.0
2016,11,14,7,15,252.0,21.0,2.15,13.5,43.5,194.76,75.17
2016,11,14,7,30,398.0,32.0,2.1,14.0,76.0,307.98,240.67
2016,11,14,7,45,483.0,40.0,2.1,14.5,118.0,375.48,304.82
2016,11,14,8,0,568.0,48.0,2.1,15.0,160.0,444.99,364.28
2016,11,14,8,15,620.5,53.0,2.0,15.0,202.5,490.67,402.8
2016,11,14,8,30,673.0,58.0,1.9,15.0,245.0,531.38,435.78
2016,11,14,8,45,336.5,76.5,1.8,15.5,170.0,331.54,274.28
2016,11,14,9,0,0.0,95.0,1.7,16.0,95.0,87.34,68.08
2016,11,14,9,15,8.5,124.0,1.55,16.0,127.5,121.81,97.3
2016,11,14,9,30,17.0,153.0,1.4,16.0,160.0,156.01,125.4
2016,11,14,9,45,40.0,174.0,1.3,16.5,192.5,200.42,161.37
2016,11,14,10,0,63.0,195.0,1.2,17.0,225.0,234.48,188.19
2016,11,14,10,15,99.0,210.5,1.05,17.0,259.5,269.46,215.74
2016,11,14,10,30,135.0,226.0,0.9,17.0,294.0,311.39,247.93
2016,11,14,10,45,309.0,206.0,0.8,17.5,369.5,396.16,313.36
2016,11,14,11,0,483.0,186.0,0.7,18.0,445.0,472.59,368.87
2016,11,14,11,15,670.0,136.5,0.6,18.0,502.5,513.73,397.15
2016,11,14,11,30,857.0,87.0,0.5,18.0,560.0,538.11,411.8
2016,11,14,11,45,857.5,87.5,0.4,18.5,562.5,508.17,385.08
2016,11,14,12,0,858.0,88.0,0.3,19.0,565.0,475.79,356.79
2016,11,14,12,15,585.5,159.5,0.4,19.0,484.0,391.62,294.44
2016,11,14,12,30,313.0,231.0,0.5,19.0,403.0,318.37,241.39
2016,11,14,12,45,201.5,231.5,0.6,19.0,341.5,263.52,200.83
2016,11,14,13,0,90.0,232.0,0.7,19.0,280.0,219.82,169.33
2016,11,14,13,15,88.0,224.0,0.9,19.0,269.5,205.46,158.17
2016,11,14,13,30,86.0,216.0,1.1,19.0,259.0,191.16,146.89
2016,11,14,13,45,98.5,204.5,1.35,19.0,251.0,176.54,134.93
2016,11,14,14,0,111.0,193.0,1.6,19.0,243.0,156.18,118.88
2016,11,14,14,15,107.0,179.5,1.75,19.0,224.5,136.39,105.2
2016,11,14,14,30,103.0,166.0,1.9,19.0,206.0,121.65,100.14
2016,11,14,14,45,402.5,116.5,2.1,19.0,250.0,82.14,66.27
2016,11,14,15,0,702.0,67.0,2.3,19.0,294.0,48.78,37.3
2016,11,14,15,15,660.5,62.5,2.5,18.5,253.0,46.37,35.27
2016,11,14,15,30,619.0,58.0,2.7,18.0,212.0,43.99,33.16
2016,11,14,15,45,555.0,51.5,2.9,17.5,169.0,39.86,29.38
2016,11,14,16,0,491.0,45.0,3.1,17.0,126.0,35.7,25.42
2016,11,14,16,15,388.0,35.5,3.15,16.5,87.0,28.69,18.67
2016,11,14,16,30,285.0,26.0,3.2,16.0,48.0,21.52,8.76
2016,11,14,16,45,142.5,13.0,3.3,15.5,24.0,11.82,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.5,2.25,14.5,36.5,157.86,42.26
2016,11,15,7,30,413.0,29.0,2.4,15.0,73.0,311.88,241.3
2016,11,15,7,45,492.0,36.0,2.55,15.5,113.0,374.11,302.82
2016,11,15,8,0,571.0,43.0,2.7,16.0,153.0,433.33,354.97
2016,11,15,8,15,622.0,47.5,2.7,16.0,194.5,478.24,393.64
2016,11,15,8,30,673.0,52.0,2.7,16.0,236.0,522.01,429.72
2016,11,15,8,45,359.5,94.0,2.75,16.0,194.0,367.82,304.29
2016,11,15,9,0,46.0,136.0,2.8,16.0,152.0,173.23,140.65
2016,11,15,9,15,413.5,100.0,2.9,16.0,267.5,405.36,336.29
2016,11,15,9,30,781.0,64.0,3.0,16.0,383.0,605.67,495.37
2016,11,15,9,45,769.5,74.5,3.15,16.5,408.5,603.15,490.13
2016,11,15,10,0,758.0,85.0,3.3,17.0,434.0,597.43,483.59
2016,11,15,10,15,525.0,147.5,3.4,17.0,395.5,500.9,405.25
2016,11,15,10,30,292.0,210.0,3.5,17.0,357.0,399.89,322.75
2016,11,15,10,45,195.0,223.5,3.6,17.0,323.0,337.12,271.69
2016,11,15,11,0,98.0,237.0,3.7,17.0,289.0,279.42,224.21
2016,11,15,11,15,109.5,243.0,3.85,17.0,302.5,285.53,228.92
2016,11,15,11,30,121.0,249.0,4.0,17.0,316.0,295.65,236.53
2016,11,15,11,45,69.0,226.5,4.2,17.0,265.0,237.82,189.8
2016,11,15,12,0,17.0,204.0,4.4,17.0,214.0,187.56,149.2
2016,11,15,12,15,8.5,170.5,4.65,17.0,175.5,153.36,121.49
2016,11,15,12,30,0.0,137.0,4.9,17.0,137.0,120.45,94.67
2016,11,15,12,45,0.0,134.5,5.15,17.0,134.5,117.91,92.69
2016,11,15,13,0,0.0,132.0,5.4,17.0,132.0,115.37,90.7
2016,11,15,13,15,93.5,173.5,5.45,17.0,219.5,166.62,129.6
2016,11,15,13,30,187.0,215.0,5.5,17.0,307.0,206.23,157.65
2016,11,15,13,45,93.5,156.5,5.6,17.0,202.5,138.55,106.04
2016,11,15,14,0,0.0,98.0,5.7,17.0,98.0,85.57,66.39
2016,11,15,14,15,20.5,125.5,5.65,16.5,133.5,106.85,84.07
2016,11,15,14,30,41.0,153.0,5.6,16.0,169.0,118.45,98.9
2016,11,15,14,45,37.5,138.5,5.6,16.0,152.0,108.12,89.98
2016,11,15,15,0,34.0,124.0,5.6,16.0,135.0,97.54,80.78
2016,11,15,15,15,29.5,107.5,5.5,15.5,116.5,85.46,70.26
2016,11,15,15,30,25.0,91.0,5.4,15.0,98.0,73.12,59.32
2016,11,15,15,45,16.5,73.5,5.3,15.0,78.0,61.32,48.56
2016,11,15,16,0,8.0,56.0,5.2,15.0,58.0,47.18,35.6
2016,11,15,16,15,4.0,38.5,4.95,14.5,39.5,32.91,22.35
2016,11,15,16,30,0.0,21.0,4.7,14.0,21.0,18.43,6.23
2016,11,15,16,45,0.0,10.5,4.5,14.0,10.5,9.55,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,206.0,15.5,5.0,11.5,37.0,157.68,20.25
2016,11,16,7,30,412.0,31.0,5.2,12.0,74.0,312.28,243.74
2016,11,16,7,45,502.0,38.5,5.45,12.5,116.0,381.84,314.99
2016,11,16,8,0,592.0,46.0,5.7,13.0,158.0,453.54,379.33
2016,11,16,8,15,645.5,51.0,5.85,13.0,201.5,495.0,417.28
2016,11,16,8,30,699.0,56.0,6.0,13.0,245.0,541.27,457.34
2016,11,16,8,45,733.5,60.0,6.2,13.5,285.5,572.25,482.76
2016,11,16,9,0,768.0,64.0,6.4,14.0,326.0,600.83,505.26
2016,11,16,9,15,791.5,66.5,6.45,14.0,362.5,617.67,518.26
2016,11,16,9,30,815.0,69.0,6.5,14.0,399.0,631.52,528.46
2016,11,16,9,45,831.0,71.0,6.55,14.5,429.5,636.71,530.42
2016,11,16,10,0,847.0,73.0,6.6,15.0,460.0,638.64,529.58
2016,11,16,10,15,858.0,74.5,6.6,15.0,484.5,633.49,523.83
2016,11,16,10,30,869.0,76.0,6.6,15.0,509.0,625.02,515.3
2016,11,16,10,45,872.0,78.5,6.65,15.0,525.5,609.55,501.09
2016,11,16,11,0,875.0,81.0,6.7,15.0,542.0,591.0,484.21
2016,11,16,11,15,878.5,81.5,6.75,15.0,552.0,565.99,461.96
2016,11,16,11,30,882.0,82.0,6.8,15.0,562.0,540.41,438.79
2016,11,16,11,45,875.5,84.5,6.85,15.0,563.0,509.52,410.87
2016,11,16,12,0,869.0,87.0,6.9,15.0,564.0,475.55,379.96
2016,11,16,12,15,866.5,87.0,6.9,15.0,559.0,438.94,346.24
2016,11,16,12,30,864.0,87.0,6.9,15.0,554.0,400.39,310.28
2016,11,16,12,45,652.0,138.0,6.9,15.0,486.0,334.16,255.96
2016,11,16,13,0,440.0,189.0,6.9,15.0,418.0,281.25,214.81
2016,11,16,13,15,638.0,135.5,6.85,15.0,453.0,260.88,188.16
2016,11,16,13,30,836.0,82.0,6.8,15.0,488.0,222.78,145.24
2016,11,16,13,45,819.0,81.0,6.8,15.0,460.5,175.39,105.38
2016,11,16,14,0,802.0,80.0,6.8,15.0,433.0,128.68,71.78
2016,11,16,14,15,782.0,77.5,6.75,14.5,400.0,81.6,48.56
2016,11,16,14,30,762.0,75.0,6.7,14.0,367.0,58.08,46.28
2016,11,16,14,45,728.0,72.5,6.65,14.0,328.5,57.1,45.48
2016,11,16,15,0,694.0,70.0,6.6,14.0,290.0,51.26,40.3
2016,11,16,15,15,651.0,65.0,6.5,13.5,248.5,48.53,37.91
2016,11,16,15,30,608.0,60.0,6.4,13.0,207.0,45.81,35.44
2016,11,16,15,45,534.0,54.0,6.35,13.0,164.0,42.14,31.91
2016,11,16,16,0,460.0,48.0,6.3,13.0,121.0,38.53,28.26
2016,11,16,16,15,351.5,37.0,6.1,12.5,82.5,30.21,20.15
2016,11,16,16,30,243.0,26.0,5.9,12.0,44.0,21.66,7.68
2016,11,16,16,45,121.5,13.0,5.7,12.0,22.0,11.82,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,14.5,2.0,9.0,35.0,154.41,0.0
2016,11,17,7,30,412.0,29.0,2.0,9.0,70.0,308.75,238.6
2016,11,17,7,45,501.0,36.5,2.05,9.5,111.5,377.1,309.7
2016,11,17,8,0,590.0,44.0,2.1,10.0,153.0,442.03,367.58
2016,11,17,8,15,644.0,48.5,2.1,10.5,196.0,489.07,407.97
2016,11,17,8,30,698.0,53.0,2.1,11.0,239.0,534.82,445.35
2016,11,17,8,45,735.5,56.0,2.1,11.5,280.0,566.39,469.94
2016,11,17,9,0,773.0,59.0,2.1,12.0,321.0,595.65,491.67
2016,11,17,9,15,797.5,61.5,2.05,12.0,357.5,613.12,504.13
2016,11,17,9,30,822.0,64.0,2.0,12.0,394.0,627.63,513.89
2016,11,17,9,45,840.5,65.5,1.95,12.5,425.5,633.87,516.09
2016,11,17,10,0,859.0,67.0,1.9,13.0,457.0,632.62,512.55
2016,11,17,10,15,870.5,68.0,1.85,13.5,481.5,627.64,505.96
2016,11,17,10,30,882.0,69.0,1.8,14.0,506.0,619.4,496.78
2016,11,17,10,45,891.0,69.5,1.75,14.5,524.0,605.8,483.45
2016,11,17,11,0,900.0,70.0,1.7,15.0,542.0,588.96,467.52
2016,11,17,11,15,904.0,70.5,1.6,15.0,552.0,566.17,447.45
2016,11,17,11,30,908.0,71.0,1.5,15.0,562.0,540.43,424.81
2016,11,17,11,45,910.0,71.0,1.45,15.0,565.0,510.36,398.71
2016,11,17,12,0,912.0,71.0,1.4,15.0,568.0,477.65,370.0
2016,11,17,12,15,909.5,70.5,1.35,15.0,562.5,440.13,336.95
2016,11,17,12,30,907.0,70.0,1.3,15.0,557.0,400.58,301.58
2016,11,17,12,45,902.0,69.5,1.3,15.5,544.0,358.38,263.08
2016,11,17,13,0,897.0,69.0,1.3,16.0,531.0,314.7,222.95
2016,11,17,13,15,888.5,68.0,1.35,16.0,511.0,268.5,181.35
2016,11,17,13,30,880.0,67.0,1.4,16.0,491.0,221.55,139.94
2016,11,17,13,45,866.0,65.5,1.45,16.0,464.0,172.92,100.01
2016,11,17,14,0,852.0,64.0,1.5,16.0,437.0,124.52,66.03
2016,11,17,14,15,833.5,62.0,1.5,15.5,404.0,69.81,38.07
2016,11,17,14,30,815.0,60.0,1.5,15.0,371.0,46.56,35.91
2016,11,17,14,45,788.5,57.5,1.55,15.0,333.0,45.24,34.81
2016,11,17,15,0,762.0,55.0,1.6,15.0,295.0,43.96,33.69
2016,11,17,15,15,722.5,51.5,1.5,15.0,253.5,41.82,31.77
2016,11,17,15,30,683.0,48.0,1.4,15.0,212.0,39.72,29.79
2016,11,17,15,45,622.0,42.5,1.35,15.0,169.0,35.77,26.07
2016,11,17,16,0,561.0,37.0,1.3,15.0,126.0,31.81,22.2
2016,11,17,16,15,456.0,29.5,1.3,14.5,86.0,25.81,16.23
2016,11,17,16,30,351.0,22.0,1.3,14.0,46.0,19.75,5.72
2016,11,17,16,45,175.5,11.0,1.3,14.0,23.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,15.0,3.65,9.5,32.5,141.96,0.0
2016,11,18,7,30,370.0,30.0,3.7,10.0,65.0,284.31,216.88
2016,11,18,7,45,461.5,38.5,3.8,10.5,106.5,354.44,291.67
2016,11,18,8,0,553.0,47.0,3.9,11.0,148.0,427.03,356.56
2016,11,18,8,15,610.0,53.0,3.8,11.5,191.0,476.01,399.19
2016,11,18,8,30,667.0,59.0,3.7,12.0,234.0,524.28,439.21
2016,11,18,8,45,705.0,63.0,3.65,12.5,274.5,552.46,461.71
2016,11,18,9,0,743.0,67.0,3.6,13.0,315.0,583.12,484.99
2016,11,18,9,15,768.0,70.0,3.85,13.5,351.5,601.48,498.53
2016,11,18,9,30,793.0,73.0,4.1,14.0,388.0,616.9,509.31
2016,11,18,9,45,816.0,73.5,4.35,14.5,420.0,625.0,514.39
2016,11,18,10,0,839.0,74.0,4.6,15.0,452.0,629.79,516.71
2016,11,18,10,15,850.0,76.0,4.7,15.0,476.0,625.35,511.95
2016,11,18,10,30,861.0,78.0,4.8,15.0,500.0,617.6,504.46
2016,11,18,10,45,867.5,79.0,4.95,15.5,517.0,602.79,490.47
2016,11,18,11,0,874.0,80.0,5.1,16.0,534.0,584.84,473.79
2016,11,18,11,15,876.5,80.5,5.25,16.0,544.0,559.5,451.93
2016,11,18,11,30,879.0,81.0,5.4,16.0,554.0,533.62,429.1
2016,11,18,11,45,879.0,81.0,5.55,16.5,555.5,503.37,401.49
2016,11,18,12,0,879.0,81.0,5.7,17.0,557.0,470.7,371.42
2016,11,18,12,15,653.5,140.5,5.85,17.0,492.5,396.84,311.03
2016,11,18,12,30,428.0,200.0,6.0,17.0,428.0,333.01,260.13
2016,11,18,12,45,647.5,139.0,6.15,17.0,475.0,331.08,251.08
2016,11,18,13,0,867.0,78.0,6.3,17.0,522.0,309.23,222.69
2016,11,18,13,15,858.5,76.5,6.35,17.0,502.5,263.23,180.17
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,216.59,138.25
2016,11,18,13,45,838.5,73.0,6.5,17.0,456.5,168.74,98.32
2016,11,18,14,0,827.0,71.0,6.6,17.0,430.0,121.0,64.44
2016,11,18,14,15,808.0,69.0,6.55,17.0,398.0,73.36,42.01
2016,11,18,14,30,789.0,67.0,6.5,17.0,366.0,51.98,40.36
2016,11,18,14,45,762.5,64.0,6.5,17.0,328.5,50.42,39.05
2016,11,18,15,0,736.0,61.0,6.5,17.0,291.0,48.91,37.73
2016,11,18,15,15,695.0,56.5,6.35,16.5,249.5,46.08,35.27
2016,11,18,15,30,654.0,52.0,6.2,16.0,208.0,43.25,32.72
2016,11,18,15,45,589.5,46.5,6.05,15.5,165.0,36.1,26.22
2016,11,18,16,0,525.0,41.0,5.9,15.0,122.0,32.62,22.82
2016,11,18,16,15,414.5,32.0,5.7,14.5,82.5,25.89,16.17
2016,11,18,16,30,304.0,23.0,5.5,14.0,43.0,19.03,4.51
2016,11,18,16,45,152.0,11.5,5.3,13.5,21.5,10.46,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
