Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,4.82,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,9.66,1.65
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,16.71,8.21
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,23.77,14.46
2016,11,19,8,15,0.0,36.0,8.85,14.0,36.0,31.73,21.44
2016,11,19,8,30,0.0,45.0,8.8,14.0,45.0,39.7,28.39
2016,11,19,8,45,0.0,53.0,8.75,14.5,53.0,46.79,34.45
2016,11,19,9,0,0.0,61.0,8.7,15.0,61.0,53.89,40.44
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,48.56,35.85
2016,11,19,9,30,0.0,49.0,8.6,15.0,49.0,43.24,31.27
2016,11,19,9,45,0.0,45.0,8.55,15.0,45.0,39.7,28.21
2016,11,19,10,0,0.0,41.0,8.5,15.0,41.0,36.17,25.15
2016,11,19,10,15,49.5,127.5,8.45,15.0,152.0,151.42,123.22
2016,11,19,10,30,99.0,214.0,8.4,15.0,263.0,267.46,219.67
2016,11,19,10,45,49.5,166.5,8.4,15.5,191.0,185.56,150.55
2016,11,19,11,0,0.0,119.0,8.4,16.0,119.0,106.13,83.48
2016,11,19,11,15,0.0,75.5,8.3,16.0,75.5,66.81,50.6
2016,11,19,11,30,0.0,32.0,8.2,16.0,32.0,28.24,18.17
2016,11,19,11,45,0.0,93.5,8.1,16.0,93.5,82.83,63.97
2016,11,19,12,0,0.0,155.0,8.0,16.0,155.0,136.97,108.98
2016,11,19,12,15,0.0,136.0,7.9,16.0,136.0,119.91,94.82
2016,11,19,12,30,0.0,117.0,7.8,16.0,117.0,103.14,80.92
2016,11,19,12,45,0.0,108.5,7.75,16.0,108.5,95.62,74.71
2016,11,19,13,0,0.0,100.0,7.7,16.0,100.0,88.18,68.56
2016,11,19,13,15,0.0,62.5,7.65,16.0,62.5,55.25,41.01
2016,11,19,13,30,0.0,25.0,7.6,16.0,25.0,22.04,13.02
2016,11,19,13,45,0.0,27.5,7.55,16.0,27.5,24.24,14.92
2016,11,19,14,0,0.0,30.0,7.5,16.0,30.0,26.44,16.82
2016,11,19,14,15,15.5,87.5,7.4,16.0,93.5,74.82,57.57
2016,11,19,14,30,31.0,145.0,7.3,16.0,157.0,113.02,94.29
2016,11,19,14,45,27.5,131.5,7.2,16.0,141.0,103.25,85.8
2016,11,19,15,0,24.0,118.0,7.1,16.0,125.0,93.26,77.06
2016,11,19,15,15,18.5,101.5,6.95,15.5,107.0,83.82,68.81
2016,11,19,15,30,13.0,85.0,6.8,15.0,89.0,70.67,57.1
2016,11,19,15,45,6.5,68.5,6.65,15.0,70.5,57.37,44.98
2016,11,19,16,0,0.0,52.0,6.5,15.0,52.0,43.95,32.63
2016,11,19,16,15,0.0,35.0,6.4,15.0,35.0,30.04,19.52
2016,11,19,16,30,0.0,18.0,6.3,15.0,18.0,15.87,2.09
2016,11,19,16,45,0.0,9.0,6.2,15.0,9.0,8.19,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,2.8,13.0,4.5,3.94,0.0
2016,11,20,7,30,0.0,9.0,2.8,13.0,9.0,7.9,0.23
2016,11,20,7,45,0.0,15.0,2.8,13.5,15.0,13.18,5.3
2016,11,20,8,0,0.0,21.0,2.8,14.0,21.0,18.47,10.0
2016,11,20,8,15,0.0,28.0,2.8,14.0,28.0,24.65,15.44
2016,11,20,8,30,0.0,35.0,2.8,14.0,35.0,30.83,20.85
2016,11,20,8,45,0.0,41.0,2.85,14.5,41.0,36.14,25.4
2016,11,20,9,0,0.0,47.0,2.9,15.0,47.0,41.46,29.88
2016,11,20,9,15,0.0,53.0,2.9,15.0,53.0,46.78,34.39
2016,11,20,9,30,0.0,59.0,2.9,15.0,59.0,52.11,38.86
2016,11,20,9,45,0.0,103.0,2.95,15.0,103.0,93.02,73.31
2016,11,20,10,0,0.0,147.0,3.0,15.0,147.0,135.61,108.69
2016,11,20,10,15,30.5,176.0,3.0,15.0,190.5,189.9,153.83
2016,11,20,10,30,61.0,205.0,3.0,15.0,234.0,235.16,190.79
2016,11,20,10,45,68.0,214.5,3.0,15.0,248.0,244.51,197.94
2016,11,20,11,0,75.0,224.0,3.0,15.0,262.0,253.15,204.55
2016,11,20,11,15,165.0,228.5,2.75,15.0,315.0,306.35,247.26
2016,11,20,11,30,255.0,233.0,2.5,15.0,368.0,352.39,282.73
2016,11,20,11,45,127.5,172.0,2.3,15.0,239.5,219.39,175.66
2016,11,20,12,0,0.0,111.0,2.1,15.0,111.0,98.24,76.76
2016,11,20,12,15,3.0,144.5,1.9,15.0,146.5,128.49,101.92
2016,11,20,12,30,6.0,178.0,1.7,15.0,182.0,157.54,125.6
2016,11,20,12,45,3.0,103.0,1.5,15.0,105.0,91.83,71.49
2016,11,20,13,0,0.0,28.0,1.3,15.0,28.0,24.7,15.34
2016,11,20,13,15,228.5,96.0,1.2,15.0,204.0,130.59,95.41
2016,11,20,13,30,457.0,164.0,1.1,15.0,380.0,210.22,149.23
2016,11,20,13,45,293.0,174.5,1.05,15.0,310.5,172.24,124.94
2016,11,20,14,0,129.0,185.0,1.0,15.0,241.0,150.52,115.54
2016,11,20,14,15,110.5,170.0,0.9,15.0,215.5,128.71,100.85
2016,11,20,14,30,92.0,155.0,0.8,15.0,190.0,119.32,99.53
2016,11,20,14,45,390.0,109.5,0.75,15.0,233.0,77.73,63.4
2016,11,20,15,0,688.0,64.0,0.7,15.0,276.0,46.93,36.32
2016,11,20,15,15,645.0,59.5,0.55,15.0,235.5,44.45,34.12
2016,11,20,15,30,602.0,55.0,0.4,15.0,195.0,41.98,31.81
2016,11,20,15,45,540.5,48.0,0.3,15.0,154.5,37.34,27.47
2016,11,20,16,0,479.0,41.0,0.2,15.0,114.0,32.64,22.92
2016,11,20,16,15,365.5,32.0,0.25,14.5,76.5,25.94,16.17
2016,11,20,16,30,252.0,23.0,0.3,14.0,39.0,19.11,2.87
2016,11,20,16,45,126.0,11.5,0.35,14.0,19.5,10.46,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,11.5,29.0,110.44,0.0
2016,11,21,7,30,363.0,27.0,4.2,12.0,58.0,272.74,193.41
2016,11,21,7,45,461.0,34.0,4.35,12.5,98.0,344.38,279.58
2016,11,21,8,0,559.0,41.0,4.5,13.0,138.0,412.15,341.72
2016,11,21,8,15,616.5,46.5,4.55,13.0,179.5,461.41,385.98
2016,11,21,8,30,674.0,52.0,4.6,13.0,221.0,509.7,427.64
2016,11,21,8,45,712.5,55.0,4.7,13.5,261.0,541.47,453.8
2016,11,21,9,0,751.0,58.0,4.8,14.0,301.0,571.01,477.08
2016,11,21,9,15,776.5,61.0,4.8,14.0,337.0,589.62,491.41
2016,11,21,9,30,802.0,64.0,4.8,14.0,373.0,605.36,502.97
2016,11,21,9,45,806.0,69.5,4.85,14.0,402.0,607.22,503.22
2016,11,21,10,0,810.0,75.0,4.9,14.0,431.0,605.96,500.85
2016,11,21,10,15,823.0,76.5,4.9,14.0,455.5,602.66,496.68
2016,11,21,10,30,836.0,78.0,4.9,14.0,480.0,596.11,489.77
2016,11,21,10,45,845.0,79.0,4.95,14.5,498.0,583.4,477.06
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,567.53,461.65
2016,11,21,11,15,859.0,80.5,4.95,15.0,526.5,545.87,442.01
2016,11,21,11,30,864.0,81.0,4.9,15.0,537.0,521.31,419.72
2016,11,21,11,45,866.5,81.0,4.9,15.5,540.0,492.25,392.78
2016,11,21,12,0,869.0,81.0,4.9,16.0,543.0,460.64,363.32
2016,11,21,12,15,867.5,80.5,4.9,16.0,538.5,424.52,330.42
2016,11,21,12,30,866.0,80.0,4.9,16.0,534.0,386.4,295.23
2016,11,21,12,45,865.0,78.0,4.9,16.0,522.5,345.25,256.95
2016,11,21,13,0,864.0,76.0,4.9,16.0,511.0,302.45,216.88
2016,11,21,13,15,855.0,75.0,4.9,16.0,491.5,257.23,175.2
2016,11,21,13,30,846.0,74.0,4.9,16.0,472.0,211.4,134.19
2016,11,21,13,45,831.5,72.5,4.95,16.0,445.5,164.06,95.16
2016,11,21,14,0,817.0,71.0,5.0,16.0,419.0,117.12,62.56
2016,11,21,14,15,797.0,69.0,5.0,15.5,386.5,70.25,41.58
2016,11,21,14,30,777.0,67.0,5.0,15.0,354.0,52.15,40.86
2016,11,21,14,45,746.5,64.0,5.0,15.0,317.0,50.57,39.52
2016,11,21,15,0,716.0,61.0,5.0,15.0,280.0,49.04,38.17
2016,11,21,15,15,673.0,57.0,4.9,14.5,239.0,46.65,36.07
2016,11,21,15,30,630.0,53.0,4.8,14.0,198.0,40.52,30.54
2016,11,21,15,45,559.0,47.0,4.7,14.0,156.0,36.62,26.83
2016,11,21,16,0,488.0,41.0,4.6,14.0,114.0,32.74,22.96
2016,11,21,16,15,372.0,31.5,4.45,13.5,76.0,25.56,15.75
2016,11,21,16,30,256.0,22.0,4.3,13.0,38.0,18.23,1.55
2016,11,21,16,45,128.0,11.0,4.15,13.0,19.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,88.5,14.5,1.15,11.0,22.0,60.79,0.0
2016,11,22,7,30,177.0,29.0,1.2,11.0,44.0,167.47,113.19
2016,11,22,7,45,239.5,43.0,1.25,11.5,76.0,223.65,179.52
2016,11,22,8,0,302.0,57.0,1.3,12.0,108.0,279.36,229.58
2016,11,22,8,15,339.5,70.0,1.4,12.0,142.5,319.42,265.09
2016,11,22,8,30,377.0,83.0,1.5,12.0,177.0,359.22,299.18
2016,11,22,8,45,399.5,95.0,1.6,12.5,210.0,387.43,322.2
2016,11,22,9,0,422.0,107.0,1.7,13.0,243.0,414.26,343.31
2016,11,22,9,15,449.0,113.0,1.75,13.0,272.5,435.35,359.94
2016,11,22,9,30,476.0,119.0,1.8,13.0,302.0,454.74,374.81
2016,11,22,9,45,450.0,136.0,1.9,13.5,320.0,450.71,369.75
2016,11,22,10,0,424.0,153.0,2.0,14.0,338.0,444.65,363.15
2016,11,22,10,15,473.0,152.0,2.05,14.0,369.0,464.05,377.89
2016,11,22,10,30,522.0,151.0,2.1,14.0,400.0,480.43,389.78
2016,11,22,10,45,473.0,169.0,2.15,14.5,401.0,456.07,368.27
2016,11,22,11,0,424.0,187.0,2.2,15.0,402.0,431.27,346.72
2016,11,22,11,15,477.0,178.0,2.2,15.0,424.5,434.88,348.46
2016,11,22,11,30,530.0,169.0,2.2,15.0,447.0,434.38,346.33
2016,11,22,11,45,490.0,180.5,2.25,15.0,438.5,404.85,321.35
2016,11,22,12,0,450.0,192.0,2.3,15.0,430.0,376.02,296.98
2016,11,22,12,15,450.5,190.0,2.3,15.0,426.5,352.64,276.39
2016,11,22,12,30,451.0,188.0,2.3,15.0,423.0,328.16,254.53
2016,11,22,12,45,459.5,181.0,2.3,15.0,416.0,301.03,230.05
2016,11,22,13,0,468.0,174.0,2.3,15.0,409.0,272.42,204.05
2016,11,22,13,15,426.0,175.0,2.35,15.0,382.5,237.38,174.7
2016,11,22,13,30,384.0,176.0,2.4,15.0,356.0,207.61,150.6
2016,11,22,13,45,449.5,152.5,2.45,15.0,351.5,172.21,118.71
2016,11,22,14,0,515.0,129.0,2.5,15.0,347.0,132.79,87.14
2016,11,22,14,15,528.0,115.5,2.55,14.5,324.0,92.75,65.23
2016,11,22,14,30,541.0,102.0,2.6,14.0,301.0,73.03,59.57
2016,11,22,14,45,506.0,98.0,2.65,14.0,269.0,70.44,57.36
2016,11,22,15,0,471.0,94.0,2.7,14.0,237.0,68.41,55.57
2016,11,22,15,15,437.0,84.0,2.7,14.0,202.0,61.99,49.8
2016,11,22,15,30,403.0,74.0,2.7,14.0,167.0,55.4,43.76
2016,11,22,15,45,359.5,61.5,2.7,14.0,131.5,46.7,35.72
2016,11,22,16,0,316.0,49.0,2.7,14.0,96.0,37.75,27.31
2016,11,22,16,15,232.0,35.5,2.75,13.5,63.5,27.67,17.43
2016,11,22,16,30,148.0,22.0,2.8,13.0,31.0,17.33,0.3
2016,11,22,16,45,74.0,11.0,2.9,13.0,15.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.5,3.1,11.5,23.5,63.96,0.0
2016,11,23,7,30,183.0,33.0,3.1,12.0,47.0,175.98,113.79
2016,11,23,7,45,285.5,45.0,3.1,12.5,84.5,253.09,203.03
2016,11,23,8,0,388.0,57.0,3.1,13.0,122.0,330.15,271.84
2016,11,23,8,15,456.5,65.5,3.15,13.0,162.5,385.93,320.96
2016,11,23,8,30,525.0,74.0,3.2,13.0,203.0,442.39,369.02
2016,11,23,8,45,569.5,80.0,3.3,13.0,242.0,480.05,400.55
2016,11,23,9,0,614.0,86.0,3.4,13.0,281.0,515.75,429.56
2016,11,23,9,15,646.0,90.5,3.35,13.0,316.5,539.54,447.96
2016,11,23,9,30,678.0,95.0,3.3,13.0,352.0,560.71,463.74
2016,11,23,9,45,713.5,94.5,3.25,13.5,385.0,575.63,473.5
2016,11,23,10,0,749.0,94.0,3.2,14.0,418.0,587.35,480.41
2016,11,23,10,15,763.5,96.0,3.2,14.0,442.5,585.61,477.54
2016,11,23,10,30,778.0,98.0,3.2,14.0,467.0,580.76,472.13
2016,11,23,10,45,791.0,98.5,3.2,14.0,485.5,569.18,461.38
2016,11,23,11,0,804.0,99.0,3.2,14.0,504.0,556.04,449.15
2016,11,23,11,15,809.0,99.5,3.2,14.0,514.0,535.48,430.85
2016,11,23,11,30,814.0,100.0,3.2,14.0,524.0,512.15,410.04
2016,11,23,11,45,818.0,99.5,3.2,14.0,527.5,484.69,385.55
2016,11,23,12,0,822.0,99.0,3.2,14.0,531.0,454.72,358.5
2016,11,23,12,15,819.5,98.5,3.25,14.0,526.5,419.77,327.02
2016,11,23,12,30,817.0,98.0,3.3,14.0,522.0,383.02,293.43
2016,11,23,12,45,810.5,97.5,3.4,14.0,509.5,343.39,257.04
2016,11,23,13,0,804.0,97.0,3.5,14.0,497.0,302.64,219.33
2016,11,23,13,15,793.5,95.5,3.65,14.0,477.5,259.22,179.7
2016,11,23,13,30,783.0,94.0,3.8,14.0,458.0,215.48,140.88
2016,11,23,13,45,771.0,90.5,4.0,14.0,432.5,169.76,103.28
2016,11,23,14,0,759.0,87.0,4.2,14.0,407.0,119.2,67.35
2016,11,23,14,15,737.0,84.0,4.25,14.0,375.0,73.96,46.79
2016,11,23,14,30,715.0,81.0,4.3,14.0,343.0,57.78,46.06
2016,11,23,14,45,685.5,77.0,4.4,14.0,306.5,55.93,44.46
2016,11,23,15,0,656.0,73.0,4.5,14.0,270.0,54.12,42.86
2016,11,23,15,15,609.5,67.5,4.35,13.5,230.0,51.04,40.14
2016,11,23,15,30,563.0,62.0,4.2,13.0,190.0,47.99,37.32
2016,11,23,15,45,492.0,54.0,4.05,13.0,149.0,42.66,32.26
2016,11,23,16,0,421.0,46.0,3.9,13.0,108.0,37.27,26.97
2016,11,23,16,15,302.5,34.5,3.75,12.5,71.0,28.38,18.01
2016,11,23,16,30,184.0,23.0,3.6,12.0,34.0,18.19,0.0
2016,11,23,16,45,92.0,11.5,3.5,11.5,17.0,10.46,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,2.05,8.0,23.5,72.19,0.0
2016,11,24,7,30,220.0,30.0,2.1,8.0,47.0,190.1,118.25
2016,11,24,7,45,331.0,41.5,2.15,8.5,85.5,272.22,220.31
2016,11,24,8,0,442.0,53.0,2.2,9.0,124.0,356.25,295.92
2016,11,24,8,15,509.5,60.5,2.25,9.0,165.5,411.9,345.32
2016,11,24,8,30,577.0,68.0,2.3,9.0,207.0,466.88,392.43
2016,11,24,8,45,627.5,72.5,2.4,9.5,248.0,506.71,425.18
2016,11,24,9,0,678.0,77.0,2.5,10.0,289.0,544.59,455.19
2016,11,24,9,15,708.5,80.5,2.45,10.5,325.5,566.25,470.84
2016,11,24,9,30,739.0,84.0,2.4,11.0,362.0,585.19,483.77
2016,11,24,9,45,763.0,86.0,2.35,11.5,394.0,595.32,489.41
2016,11,24,10,0,787.0,88.0,2.3,12.0,426.0,600.01,490.64
2016,11,24,10,15,801.0,90.0,2.05,12.0,451.0,598.16,486.46
2016,11,24,10,30,815.0,92.0,1.8,12.0,476.0,593.04,479.51
2016,11,24,10,45,826.0,93.0,1.6,12.5,494.5,581.86,467.12
2016,11,24,11,0,837.0,94.0,1.4,13.0,513.0,567.47,452.08
2016,11,24,11,15,842.0,95.0,1.1,13.0,523.5,546.71,432.1
2016,11,24,11,30,847.0,96.0,0.8,13.0,534.0,523.08,409.5
2016,11,24,11,45,850.0,95.5,0.55,13.5,537.5,494.26,382.22
2016,11,24,12,0,853.0,95.0,0.3,14.0,541.0,462.91,352.68
2016,11,24,12,15,851.0,94.5,0.4,14.0,536.5,427.17,322.84
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,389.52,290.56
2016,11,24,12,45,843.5,93.0,0.65,14.0,519.5,348.57,255.04
2016,11,24,13,0,838.0,92.0,0.8,14.0,507.0,306.37,217.65
2016,11,24,13,15,780.5,91.5,0.85,14.0,466.5,251.99,172.02
2016,11,24,13,30,723.0,91.0,0.9,14.0,426.0,197.54,127.46
2016,11,24,13,45,755.5,88.0,0.95,14.0,420.5,165.01,99.37
2016,11,24,14,0,788.0,85.0,1.0,14.0,415.0,124.26,70.4
2016,11,24,14,15,657.0,94.0,0.95,14.0,354.5,79.13,52.57
2016,11,24,14,30,526.0,103.0,0.9,14.0,294.0,74.05,60.46
2016,11,24,14,45,485.5,100.5,0.9,14.0,262.5,72.22,58.91
2016,11,24,15,0,445.0,98.0,0.9,14.0,231.0,71.28,58.09
2016,11,24,15,15,412.0,87.5,0.95,13.5,196.5,64.54,52.15
2016,11,24,15,30,379.0,77.0,1.0,13.0,162.0,57.64,45.92
2016,11,24,15,45,332.5,64.0,1.05,13.0,127.0,48.59,37.52
2016,11,24,16,0,286.0,51.0,1.1,13.0,92.0,39.28,28.74
2016,11,24,16,15,203.5,36.5,1.2,12.5,60.5,28.45,18.01
2016,11,24,16,30,121.0,22.0,1.3,12.0,29.0,17.33,0.0
2016,11,24,16,45,60.5,11.0,1.45,12.0,14.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.0,3.35,10.0,10.0,9.1,0.0
2016,11,25,7,30,0.0,20.0,3.4,10.0,20.0,17.8,5.04
2016,11,25,7,45,1.0,37.5,3.45,10.5,37.5,38.62,26.18
2016,11,25,8,0,2.0,55.0,3.5,11.0,55.0,57.54,43.18
2016,11,25,8,15,10.5,71.5,3.6,11.0,74.0,78.75,62.07
2016,11,25,8,30,19.0,88.0,3.7,11.0,93.0,99.77,80.66
2016,11,25,8,45,25.0,104.0,3.8,11.5,111.5,127.22,104.26
2016,11,25,9,0,31.0,120.0,3.9,12.0,130.0,146.26,120.37
2016,11,25,9,15,36.0,134.0,3.9,12.0,146.5,161.87,133.55
2016,11,25,9,30,41.0,148.0,3.9,12.0,163.0,177.26,146.36
2016,11,25,9,45,102.5,165.5,3.9,12.5,208.0,241.68,200.57
2016,11,25,10,0,164.0,183.0,3.9,13.0,253.0,294.01,243.54
2016,11,25,10,15,134.0,193.5,3.9,13.0,253.0,280.97,231.63
2016,11,25,10,30,104.0,204.0,3.9,13.0,253.0,259.7,213.28
2016,11,25,10,45,79.0,206.5,3.95,13.5,244.5,242.67,198.22
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,226.67,184.14
2016,11,25,11,15,40.5,205.0,4.05,14.0,226.0,211.58,171.43
2016,11,25,11,30,27.0,201.0,4.1,14.0,216.0,193.33,156.2
2016,11,25,11,45,64.5,216.5,4.15,14.0,251.0,225.74,182.59
2016,11,25,12,0,102.0,232.0,4.2,14.0,286.0,250.57,202.17
2016,11,25,12,15,205.0,223.5,4.2,14.0,329.0,278.82,223.25
2016,11,25,12,30,308.0,215.0,4.2,14.0,372.0,297.2,234.92
2016,11,25,12,45,343.0,203.0,4.2,14.5,374.5,280.63,218.25
2016,11,25,13,0,378.0,191.0,4.2,15.0,377.0,260.82,198.53
2016,11,25,13,15,257.5,196.5,4.2,15.0,321.5,216.64,164.98
2016,11,25,13,30,137.0,202.0,4.2,15.0,266.0,184.89,143.2
2016,11,25,13,45,173.0,189.0,4.2,15.0,264.5,169.02,128.7
2016,11,25,14,0,209.0,176.0,4.2,15.0,263.0,149.62,112.85
2016,11,25,14,15,214.0,161.5,4.2,14.5,244.5,124.92,97.39
2016,11,25,14,30,219.0,147.0,4.2,14.0,226.0,105.8,88.54
2016,11,25,14,45,206.0,134.0,4.25,14.0,202.0,97.57,81.37
2016,11,25,15,0,193.0,121.0,4.3,14.0,178.0,89.11,73.91
2016,11,25,15,15,177.5,104.5,4.2,13.5,151.0,78.08,64.17
2016,11,25,15,30,162.0,88.0,4.1,13.0,124.0,66.73,53.95
2016,11,25,15,45,143.0,70.5,4.0,13.0,97.0,54.33,42.54
2016,11,25,16,0,124.0,53.0,3.9,13.0,70.0,41.57,30.65
2016,11,25,16,15,74.0,36.5,3.85,12.5,46.0,29.93,19.1
2016,11,25,16,30,24.0,20.0,3.8,12.0,22.0,16.86,0.0
2016,11,25,16,45,12.0,10.0,3.8,12.0,11.0,9.1,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,6.37,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,12.32,1.04
2016,11,26,7,45,0.0,27.5,5.45,11.0,27.5,24.25,14.19
2016,11,26,8,0,0.0,41.0,5.3,11.0,41.0,37.87,26.45
2016,11,26,8,15,0.0,55.5,5.05,11.0,55.5,52.25,39.2
2016,11,26,8,30,0.0,70.0,4.8,11.0,70.0,66.28,51.57
2016,11,26,8,45,0.0,84.5,4.6,11.0,84.5,80.07,63.61
2016,11,26,9,0,0.0,99.0,4.4,11.0,99.0,93.68,75.34
2016,11,26,9,15,0.0,112.5,4.5,11.0,112.5,106.04,85.89
2016,11,26,9,30,0.0,126.0,4.6,11.0,126.0,118.31,96.25
2016,11,26,9,45,14.5,145.0,4.75,11.5,151.5,145.27,119.09
2016,11,26,10,0,29.0,164.0,4.9,12.0,177.0,180.18,148.29
2016,11,26,10,15,37.5,177.0,5.15,12.0,194.5,195.87,161.28
2016,11,26,10,30,46.0,190.0,5.4,12.0,212.0,210.92,173.68
2016,11,26,10,45,77.0,205.0,5.7,12.0,242.5,240.01,197.98
2016,11,26,11,0,108.0,220.0,6.0,12.0,273.0,267.1,220.29
2016,11,26,11,15,54.0,140.5,6.15,12.0,167.0,157.2,128.18
2016,11,26,11,30,0.0,61.0,6.3,12.0,61.0,53.92,40.48
2016,11,26,11,45,0.0,36.0,6.45,12.0,36.0,31.77,21.58
2016,11,26,12,0,0.0,11.0,6.6,12.0,11.0,9.69,2.66
2016,11,26,12,15,0.0,78.0,6.6,12.0,78.0,69.03,53.37
2016,11,26,12,30,0.0,145.0,6.6,12.0,145.0,127.19,102.59
2016,11,26,12,45,387.5,115.5,6.6,12.5,305.5,221.46,171.46
2016,11,26,13,0,775.0,86.0,6.6,13.0,466.0,282.61,206.36
2016,11,26,13,15,704.5,100.0,6.5,13.0,435.0,237.39,166.75
2016,11,26,13,30,634.0,114.0,6.4,13.0,404.0,199.9,135.54
2016,11,26,13,45,317.0,73.0,6.3,13.0,218.0,94.52,60.87
2016,11,26,14,0,0.0,32.0,6.2,13.0,32.0,28.2,18.6
2016,11,26,14,15,0.0,22.0,6.15,13.0,22.0,19.37,11.04
2016,11,26,14,30,0.0,12.0,6.1,13.0,12.0,10.55,3.86
2016,11,26,14,45,0.0,10.5,6.1,13.0,10.5,9.23,2.67
2016,11,26,15,0,0.0,9.0,6.1,13.0,9.0,7.9,1.47
2016,11,26,15,15,0.0,7.5,6.25,12.5,7.5,6.58,0.28
2016,11,26,15,30,0.0,6.0,6.4,12.0,6.0,5.26,0.0
2016,11,26,15,45,0.0,4.5,6.55,12.0,4.5,3.95,0.0
2016,11,26,16,0,0.0,3.0,6.7,12.0,3.0,2.63,0.0
2016,11,26,16,15,0.0,2.0,6.75,12.0,2.0,1.75,0.0
2016,11,26,16,30,0.0,1.0,6.8,12.0,1.0,0.87,0.0
2016,11,26,16,45,0.0,0.5,6.9,12.0,0.5,0.45,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,14.0,6.4,11.0,19.5,56.5,0.0
2016,11,27,7,30,167.0,28.0,6.4,11.0,39.0,153.06,68.19
2016,11,27,7,45,299.0,38.0,6.45,11.5,76.5,247.62,196.78
2016,11,27,8,0,431.0,48.0,6.5,12.0,114.0,340.91,282.78
2016,11,27,8,15,501.5,55.0,6.55,12.0,154.5,396.83,333.98
2016,11,27,8,30,572.0,62.0,6.6,12.0,195.0,452.39,383.17
2016,11,27,8,45,626.5,65.5,6.7,12.5,235.5,493.04,417.9
2016,11,27,9,0,681.0,69.0,6.8,13.0,276.0,531.92,449.93
2016,11,27,9,15,531.0,99.0,6.7,13.0,272.5,469.63,396.79
2016,11,27,9,30,381.0,129.0,6.6,13.0,269.0,400.96,337.83
2016,11,27,9,45,461.0,125.5,6.5,13.0,309.5,440.92,370.98
2016,11,27,10,0,541.0,122.0,6.4,13.0,350.0,478.21,401.04
2016,11,27,10,15,557.0,127.0,6.25,13.0,373.0,482.93,403.4
2016,11,27,10,30,573.0,132.0,6.1,13.0,396.0,489.91,407.35
2016,11,27,10,45,709.5,107.0,5.95,13.5,447.0,527.1,435.59
2016,11,27,11,0,846.0,82.0,5.8,14.0,498.0,555.42,455.48
2016,11,27,11,15,851.0,82.5,5.65,14.0,508.5,534.37,435.73
2016,11,27,11,30,856.0,83.0,5.5,14.0,519.0,510.46,413.48
2016,11,27,11,45,856.5,83.5,5.4,14.0,522.0,481.69,387.03
2016,11,27,12,0,857.0,84.0,5.3,14.0,525.0,450.51,358.11
2016,11,27,12,15,854.5,83.5,5.2,14.0,520.5,414.91,325.12
2016,11,27,12,30,852.0,83.0,5.1,14.0,516.0,377.42,290.01
2016,11,27,12,45,691.0,118.5,5.0,14.0,464.5,318.81,241.25
2016,11,27,13,0,530.0,154.0,4.9,14.0,413.0,270.2,202.33
2016,11,27,13,15,442.0,165.0,4.7,14.0,375.5,231.08,170.49
2016,11,27,13,30,354.0,176.0,4.5,14.0,338.0,200.68,147.44
2016,11,27,13,45,288.5,174.0,4.35,14.0,301.0,169.29,124.39
2016,11,27,14,0,223.0,172.0,4.2,14.0,264.0,143.67,107.9
2016,11,27,14,15,317.5,146.0,4.1,14.0,266.0,112.23,85.77
2016,11,27,14,30,412.0,120.0,4.0,14.0,268.0,84.6,69.84
2016,11,27,14,45,379.0,113.0,3.95,14.0,238.0,80.69,66.46
2016,11,27,15,0,346.0,106.0,3.9,14.0,208.0,76.75,62.96
2016,11,27,15,15,319.5,93.0,3.75,13.5,176.5,68.33,55.5
2016,11,27,15,30,293.0,80.0,3.6,13.0,145.0,59.67,47.67
2016,11,27,15,45,252.0,65.5,3.45,13.0,112.5,49.57,38.31
2016,11,27,16,0,211.0,51.0,3.3,13.0,80.0,39.17,28.52
2016,11,27,16,15,140.0,36.0,3.2,12.5,52.0,28.82,18.01
2016,11,27,16,30,69.0,21.0,3.1,12.0,24.0,17.09,0.0
2016,11,27,16,45,34.5,10.5,3.05,12.0,12.0,9.55,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.5,7.25,12.0,14.5,26.76,0.0
2016,11,28,7,30,59.0,25.0,7.5,12.0,29.0,78.53,25.62
2016,11,28,7,45,121.5,41.0,7.75,12.0,57.0,141.26,109.17
2016,11,28,8,0,184.0,57.0,8.0,12.0,85.0,196.14,161.09
2016,11,28,8,15,221.5,72.5,8.05,12.0,116.5,236.55,198.2
2016,11,28,8,30,259.0,88.0,8.1,12.0,148.0,277.08,234.52
2016,11,28,8,45,286.5,102.0,8.15,12.5,179.0,309.03,262.23
2016,11,28,9,0,314.0,116.0,8.2,13.0,210.0,340.22,288.49
2016,11,28,9,15,348.5,121.5,8.15,13.0,238.0,375.9,318.43
2016,11,28,9,30,383.0,127.0,8.1,13.0,266.0,399.22,337.71
2016,11,28,9,45,512.5,123.0,8.1,13.0,326.5,469.11,396.17
2016,11,28,10,0,642.0,119.0,8.1,13.0,387.0,540.5,454.43
2016,11,28,10,15,645.0,114.5,8.0,13.0,397.0,526.64,441.66
2016,11,28,10,30,648.0,110.0,7.9,13.0,407.0,510.19,426.8
2016,11,28,10,45,594.0,131.0,7.8,13.5,411.5,485.22,403.33
2016,11,28,11,0,540.0,152.0,7.7,14.0,416.0,455.4,376.15
2016,11,28,11,15,626.0,142.0,7.55,14.0,454.0,476.33,391.27
2016,11,28,11,30,712.0,132.0,7.4,14.0,492.0,486.95,397.16
2016,11,28,11,45,718.5,130.5,7.3,14.0,496.0,462.19,374.09
2016,11,28,12,0,725.0,129.0,7.2,14.0,500.0,435.03,348.67
2016,11,28,12,15,722.0,128.5,7.05,14.0,496.0,402.78,318.68
2016,11,28,12,30,719.0,128.0,6.9,14.0,492.0,369.0,286.99
2016,11,28,12,45,700.0,131.0,6.75,14.5,478.0,332.0,252.21
2016,11,28,13,0,681.0,134.0,6.6,15.0,464.0,295.06,217.64
2016,11,28,13,15,668.0,131.5,6.5,15.0,445.0,255.11,181.34
2016,11,28,13,30,655.0,129.0,6.4,15.0,426.0,215.35,146.36
2016,11,28,13,45,645.5,123.0,6.3,15.0,402.0,173.52,112.08
2016,11,28,14,0,636.0,117.0,6.2,15.0,378.0,132.0,83.1
2016,11,28,14,15,532.5,117.0,6.1,14.5,324.0,92.08,66.13
2016,11,28,14,30,429.0,117.0,6.0,14.0,270.0,82.66,68.18
2016,11,28,14,45,385.0,114.5,5.9,14.0,241.0,81.86,67.53
2016,11,28,15,0,341.0,112.0,5.8,14.0,212.0,81.17,66.91
2016,11,28,15,15,307.5,99.0,5.55,13.5,179.0,74.99,61.42
2016,11,28,15,30,274.0,86.0,5.3,13.0,146.0,65.79,53.08
2016,11,28,15,45,240.0,69.5,5.05,13.0,114.0,53.92,42.11
2016,11,28,16,0,206.0,53.0,4.8,13.0,82.0,40.74,29.85
2016,11,28,16,15,103.0,38.5,4.65,12.5,53.0,30.55,19.32
2016,11,28,16,30,0.0,24.0,4.5,12.0,24.0,20.17,0.0
2016,11,28,16,45,0.0,12.0,4.4,12.0,12.0,10.91,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
