Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,185.5,9.5,4.7,9.5,21.0,104.95,0.0
2016,11,29,7,30,371.0,19.0,4.7,10.0,42.0,242.97,67.29
2016,11,29,7,45,479.0,26.5,4.7,10.5,81.0,328.91,258.41
2016,11,29,8,0,587.0,34.0,4.7,11.0,120.0,407.84,336.48
2016,11,29,8,15,647.5,38.5,4.7,11.0,161.5,456.85,382.42
2016,11,29,8,30,708.0,43.0,4.7,11.0,203.0,505.05,425.3
2016,11,29,8,45,746.0,46.5,4.75,11.5,243.0,536.83,452.33
2016,11,29,9,0,784.0,50.0,4.8,12.0,283.0,566.48,476.28
2016,11,29,9,15,809.0,52.0,4.6,12.0,319.0,578.76,485.61
2016,11,29,9,30,834.0,54.0,4.4,12.0,355.0,593.21,495.85
2016,11,29,9,45,850.5,56.0,4.25,12.5,386.0,599.43,498.2
2016,11,29,10,0,867.0,58.0,4.1,13.0,417.0,602.53,497.78
2016,11,29,10,15,879.0,59.5,3.9,13.0,441.5,599.07,492.94
2016,11,29,10,30,891.0,61.0,3.7,13.0,466.0,592.34,485.31
2016,11,29,10,45,897.0,62.0,3.55,13.0,484.0,578.33,471.92
2016,11,29,11,0,903.0,63.0,3.4,13.0,502.0,561.2,455.85
2016,11,29,11,15,907.0,63.5,3.3,13.0,513.0,539.42,435.96
2016,11,29,11,30,911.0,64.0,3.2,13.0,524.0,514.7,413.38
2016,11,29,11,45,910.0,65.0,3.1,13.5,527.0,485.33,385.97
2016,11,29,12,0,909.0,66.0,3.0,14.0,530.0,453.49,356.15
2016,11,29,12,15,907.0,66.0,3.0,14.0,525.5,417.96,323.69
2016,11,29,12,30,905.0,66.0,3.0,14.0,521.0,380.34,288.84
2016,11,29,12,45,890.0,69.0,3.05,14.5,508.0,339.53,250.69
2016,11,29,13,0,875.0,72.0,3.1,15.0,495.0,297.89,211.74
2016,11,29,13,15,866.5,71.0,3.15,15.0,476.0,253.7,171.25
2016,11,29,13,30,858.0,70.0,3.2,15.0,457.0,204.39,127.8
2016,11,29,13,45,844.5,68.5,3.25,15.0,431.5,157.36,89.59
2016,11,29,14,0,831.0,67.0,3.3,15.0,406.0,110.57,58.04
2016,11,29,14,15,811.5,64.5,3.3,14.5,374.5,63.31,38.43
2016,11,29,14,30,792.0,62.0,3.3,14.0,343.0,48.69,37.99
2016,11,29,14,45,763.5,59.0,3.3,14.0,306.5,46.98,36.51
2016,11,29,15,0,735.0,56.0,3.3,14.0,270.0,45.32,35.01
2016,11,29,15,15,692.0,52.0,3.15,13.5,230.0,42.76,32.73
2016,11,29,15,30,649.0,48.0,3.0,13.0,190.0,40.25,30.39
2016,11,29,15,45,580.0,42.5,2.9,13.0,148.5,36.29,26.57
2016,11,29,16,0,511.0,37.0,2.8,13.0,107.0,29.63,20.21
2016,11,29,16,15,391.0,28.0,2.7,12.5,70.0,22.75,12.92
2016,11,29,16,30,271.0,19.0,2.6,12.0,33.0,15.72,0.0
2016,11,29,16,45,135.5,9.5,2.55,12.0,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,11.0,9.5,8.64,0.0
2016,11,30,7,30,0.0,19.0,1.7,11.0,19.0,18.11,0.0
2016,11,30,7,45,20.0,35.5,1.6,11.0,38.5,54.75,38.18
2016,11,30,8,0,40.0,52.0,1.5,11.0,58.0,84.59,66.04
2016,11,30,8,15,53.5,69.5,1.6,11.0,80.0,111.62,90.26
2016,11,30,8,30,67.0,87.0,1.7,11.0,102.0,138.1,113.66
2016,11,30,8,45,77.0,103.5,1.85,11.5,124.0,160.61,133.04
2016,11,30,9,0,87.0,120.0,2.0,12.0,146.0,182.74,151.69
2016,11,30,9,15,95.5,134.5,2.15,12.0,166.0,211.15,175.43
2016,11,30,9,30,104.0,149.0,2.3,12.0,186.0,228.78,189.94
2016,11,30,9,45,52.0,133.5,2.45,12.0,152.0,164.32,135.19
2016,11,30,10,0,0.0,118.0,2.6,12.0,118.0,107.63,86.43
2016,11,30,10,15,0.0,130.5,2.75,12.0,130.5,118.98,95.96
2016,11,30,10,30,0.0,143.0,2.9,12.0,143.0,130.17,105.24
2016,11,30,10,45,0.0,123.5,3.05,12.5,123.5,110.9,88.74
2016,11,30,11,0,0.0,104.0,3.2,13.0,104.0,92.56,73.1
2016,11,30,11,15,0.0,98.5,3.4,13.0,98.5,87.43,68.74
2016,11,30,11,30,0.0,93.0,3.6,13.0,93.0,82.41,64.48
2016,11,30,11,45,16.5,148.0,3.85,13.0,156.0,138.91,111.83
2016,11,30,12,0,33.0,203.0,4.1,13.0,219.0,195.5,158.45
2016,11,30,12,15,17.0,182.0,4.35,13.0,190.5,166.32,134.33
2016,11,30,12,30,1.0,161.0,4.6,13.0,162.0,141.2,113.74
2016,11,30,12,45,15.0,175.0,4.9,13.0,183.0,156.28,126.07
2016,11,30,13,0,29.0,189.0,5.2,13.0,204.0,167.8,135.22
2016,11,30,13,15,182.0,183.0,5.2,13.0,266.0,190.93,148.38
2016,11,30,13,30,335.0,177.0,5.2,13.0,328.0,197.72,146.63
2016,11,30,13,45,535.5,125.5,5.25,13.0,350.5,160.35,106.7
2016,11,30,14,0,736.0,74.0,5.3,13.0,373.0,109.28,61.0
2016,11,30,14,15,577.0,95.5,5.2,13.0,319.0,77.35,53.61
2016,11,30,14,30,418.0,117.0,5.1,13.0,265.0,82.71,68.49
2016,11,30,14,45,538.5,92.5,5.05,13.0,262.0,68.26,55.66
2016,11,30,15,0,659.0,68.0,5.0,13.0,259.0,50.58,39.85
2016,11,30,15,15,611.5,63.0,4.85,12.5,219.5,47.76,37.33
2016,11,30,15,30,564.0,58.0,4.7,12.0,180.0,44.98,34.72
2016,11,30,15,45,484.0,51.0,4.6,12.0,140.0,40.37,30.27
2016,11,30,16,0,404.0,44.0,4.5,12.0,100.0,35.78,25.63
2016,11,30,16,15,282.5,32.5,4.4,11.5,64.5,26.81,16.21
2016,11,30,16,30,161.0,21.0,4.3,11.0,29.0,16.62,0.0
2016,11,30,16,45,80.5,10.5,4.2,11.0,14.5,9.55,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,151.0,9.5,3.95,9.0,18.0,86.34,0.0
2016,12,1,7,30,302.0,19.0,3.9,9.0,36.0,207.6,0.09
2016,12,1,7,45,423.0,27.5,3.9,9.5,74.0,295.58,228.02
2016,12,1,8,0,544.0,36.0,3.9,10.0,112.0,381.83,314.2
2016,12,1,8,15,610.5,41.0,4.15,10.5,153.5,434.67,363.12
2016,12,1,8,30,677.0,46.0,4.4,11.0,195.0,486.7,408.99
2016,12,1,8,45,721.0,49.5,4.7,11.5,235.5,521.98,439.63
2016,12,1,9,0,765.0,53.0,5.0,12.0,276.0,555.18,467.31
2016,12,1,9,15,792.5,56.0,5.05,12.0,313.0,575.1,483.49
2016,12,1,9,30,820.0,59.0,5.1,12.0,350.0,592.17,496.73
2016,12,1,9,45,833.5,62.5,5.15,12.0,380.5,598.12,500.55
2016,12,1,10,0,847.0,66.0,5.2,12.0,411.0,600.9,501.52
2016,12,1,10,15,860.5,67.5,5.2,12.0,436.5,598.09,497.69
2016,12,1,10,30,874.0,69.0,5.2,12.0,462.0,588.84,488.57
2016,12,1,10,45,882.5,70.0,5.25,12.5,480.5,576.49,475.89
2016,12,1,11,0,891.0,71.0,5.3,13.0,499.0,560.98,460.43
2016,12,1,11,15,895.5,71.5,5.3,13.0,510.5,539.72,440.83
2016,12,1,11,30,900.0,72.0,5.3,13.0,522.0,515.54,418.47
2016,12,1,11,45,902.0,72.0,5.3,13.5,525.5,486.87,391.29
2016,12,1,12,0,904.0,72.0,5.3,14.0,529.0,455.59,361.52
2016,12,1,12,15,902.0,72.0,5.2,14.0,525.0,420.28,328.51
2016,12,1,12,30,900.0,72.0,5.1,14.0,521.0,382.89,293.2
2016,12,1,12,45,894.0,71.5,5.05,14.5,509.0,341.91,254.11
2016,12,1,13,0,888.0,71.0,5.0,15.0,497.0,299.51,213.75
2016,12,1,13,15,878.5,70.0,4.95,15.0,478.0,254.72,172.32
2016,12,1,13,30,869.0,69.0,4.9,15.0,459.0,209.23,131.73
2016,12,1,13,45,852.5,68.0,4.85,15.0,432.5,157.56,89.64
2016,12,1,14,0,836.0,67.0,4.8,15.0,406.0,110.71,58.15
2016,12,1,14,15,815.5,65.0,4.75,14.5,374.5,63.7,38.86
2016,12,1,14,30,795.0,63.0,4.7,14.0,343.0,49.59,38.79
2016,12,1,14,45,764.5,60.0,4.7,14.0,306.0,47.9,37.31
2016,12,1,15,0,734.0,57.0,4.7,14.0,269.0,46.24,35.82
2016,12,1,15,15,689.5,53.0,4.55,13.5,228.5,43.71,33.55
2016,12,1,15,30,645.0,49.0,4.4,13.0,188.0,41.21,31.22
2016,12,1,15,45,575.0,43.0,4.25,13.0,147.0,36.82,27.0
2016,12,1,16,0,505.0,37.0,4.1,13.0,106.0,29.67,20.2
2016,12,1,16,15,382.5,28.0,4.15,12.5,69.0,22.79,12.83
2016,12,1,16,30,260.0,19.0,4.2,12.0,32.0,15.76,0.0
2016,12,1,16,45,130.0,9.5,4.3,11.5,16.0,8.64,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,5.6,8.5,17.5,90.94,0.0
2016,12,2,7,30,323.0,18.0,5.6,9.0,35.0,210.22,0.0
2016,12,2,7,45,437.0,26.0,5.7,9.5,72.5,301.13,230.55
2016,12,2,8,0,551.0,34.0,5.8,10.0,110.0,382.64,316.34
2016,12,2,8,15,617.0,39.5,5.95,10.0,151.5,435.44,366.73
2016,12,2,8,30,683.0,45.0,6.1,10.0,193.0,487.67,414.12
2016,12,2,8,45,723.5,48.5,6.25,10.5,233.0,520.8,443.22
2016,12,2,9,0,764.0,52.0,6.4,11.0,273.0,551.84,469.21
2016,12,2,9,15,791.5,54.5,6.45,11.5,309.5,571.16,484.35
2016,12,2,9,30,819.0,57.0,6.5,12.0,346.0,587.66,496.46
2016,12,2,9,45,833.0,60.5,6.55,12.5,376.5,594.03,499.74
2016,12,2,10,0,847.0,64.0,6.6,13.0,407.0,597.23,500.11
2016,12,2,10,15,760.0,82.0,6.5,13.0,404.0,553.54,462.45
2016,12,2,10,30,673.0,100.0,6.4,13.0,401.0,510.1,424.97
2016,12,2,10,45,781.0,84.5,6.3,13.5,447.5,537.09,444.68
2016,12,2,11,0,889.0,69.0,6.2,14.0,494.0,556.73,457.39
2016,12,2,11,15,893.5,69.5,6.1,14.0,505.0,535.66,437.56
2016,12,2,11,30,898.0,70.0,6.0,14.0,516.0,511.67,415.12
2016,12,2,11,45,900.0,70.0,5.9,14.5,519.5,483.2,387.89
2016,12,2,12,0,902.0,70.0,5.8,15.0,523.0,452.13,358.12
2016,12,2,12,15,900.0,70.0,5.75,15.0,519.0,417.03,325.35
2016,12,2,12,30,898.0,70.0,5.7,15.0,515.0,379.86,290.28
2016,12,2,12,45,890.5,70.0,5.7,15.0,503.0,339.09,251.92
2016,12,2,13,0,883.0,70.0,5.7,15.0,491.0,297.02,212.25
2016,12,2,13,15,873.5,68.5,5.7,15.0,472.0,252.13,170.67
2016,12,2,13,30,864.0,67.0,5.7,15.0,453.0,206.58,129.95
2016,12,2,13,45,846.5,66.5,5.7,15.0,427.0,155.52,88.31
2016,12,2,14,0,829.0,66.0,5.7,15.0,401.0,109.41,57.35
2016,12,2,14,15,683.5,81.0,5.65,15.0,343.0,68.59,44.49
2016,12,2,14,30,538.0,96.0,5.6,15.0,285.0,69.26,56.07
2016,12,2,14,45,631.5,76.0,5.55,15.0,274.5,55.44,43.85
2016,12,2,15,0,725.0,56.0,5.5,15.0,264.0,45.37,34.89
2016,12,2,15,15,680.5,52.0,5.2,14.5,224.5,42.81,32.6
2016,12,2,15,30,636.0,48.0,4.9,14.0,185.0,40.29,30.26
2016,12,2,15,45,565.0,42.0,4.65,13.5,144.0,35.86,26.08
2016,12,2,16,0,494.0,36.0,4.4,13.0,103.0,28.78,19.41
2016,12,2,16,15,372.5,27.0,4.35,12.5,67.0,21.87,12.04
2016,12,2,16,30,251.0,18.0,4.3,12.0,31.0,14.82,0.0
2016,12,2,16,45,125.5,9.0,4.25,12.0,15.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,10.0,15.0,70.69,0.0
2016,12,3,7,30,245.0,18.0,2.6,10.0,30.0,172.61,0.0
2016,12,3,7,45,363.5,27.0,2.6,10.5,65.5,268.2,199.88
2016,12,3,8,0,482.0,36.0,2.6,11.0,101.0,350.67,285.19
2016,12,3,8,15,551.0,42.0,2.75,11.0,141.0,403.45,334.21
2016,12,3,8,30,620.0,48.0,2.9,11.0,181.0,451.82,377.33
2016,12,3,8,45,668.0,51.0,3.05,11.5,220.0,488.58,408.64
2016,12,3,9,0,716.0,54.0,3.2,12.0,259.0,523.37,437.01
2016,12,3,9,15,745.5,57.0,3.2,12.5,295.0,544.47,453.0
2016,12,3,9,30,775.0,60.0,3.2,13.0,331.0,562.89,466.16
2016,12,3,9,45,793.0,62.5,3.25,13.5,361.5,570.72,470.6
2016,12,3,10,0,811.0,65.0,3.3,14.0,392.0,575.5,472.34
2016,12,3,10,15,780.0,73.0,3.3,14.0,403.0,554.4,454.13
2016,12,3,10,30,749.0,81.0,3.3,14.0,414.0,531.06,434.14
2016,12,3,10,45,803.0,76.0,3.3,14.5,446.0,539.32,438.22
2016,12,3,11,0,857.0,71.0,3.3,15.0,478.0,540.81,436.43
2016,12,3,11,15,862.0,71.5,3.3,15.0,489.5,520.82,418.28
2016,12,3,11,30,867.0,72.0,3.3,15.0,501.0,497.99,397.59
2016,12,3,11,45,868.5,72.5,3.35,15.0,504.5,470.78,373.09
2016,12,3,12,0,870.0,73.0,3.4,15.0,508.0,441.06,346.02
2016,12,3,12,15,868.5,72.5,3.4,15.0,504.5,406.85,314.71
2016,12,3,12,30,867.0,72.0,3.4,15.0,501.0,370.63,281.14
2016,12,3,12,45,864.5,71.0,3.45,15.5,490.5,331.78,244.48
2016,12,3,13,0,862.0,70.0,3.5,16.0,480.0,291.31,206.27
2016,12,3,13,15,853.5,69.0,3.45,16.0,462.0,248.08,166.65
2016,12,3,13,30,845.0,68.0,3.4,16.0,444.0,199.78,124.18
2016,12,3,13,45,829.0,67.0,3.4,16.0,419.0,153.84,87.11
2016,12,3,14,0,813.0,66.0,3.4,16.0,394.0,108.35,56.71
2016,12,3,14,15,793.5,64.0,3.3,16.0,363.0,62.66,37.89
2016,12,3,14,30,774.0,62.0,3.2,16.0,332.0,48.72,37.71
2016,12,3,14,45,739.5,60.0,3.15,16.0,296.0,47.81,36.94
2016,12,3,15,0,705.0,58.0,3.1,16.0,260.0,47.02,36.22
2016,12,3,15,15,661.0,53.5,2.95,15.5,221.0,44.08,33.61
2016,12,3,15,30,617.0,49.0,2.8,15.0,182.0,41.16,30.92
2016,12,3,15,45,538.0,43.5,2.65,14.5,141.0,34.06,24.41
2016,12,3,16,0,459.0,38.0,2.5,14.0,100.0,30.49,20.82
2016,12,3,16,15,339.0,28.5,2.5,13.5,65.0,23.21,13.04
2016,12,3,16,30,219.0,19.0,2.5,13.0,30.0,15.74,0.0
2016,12,3,16,45,109.5,9.5,2.5,13.0,15.0,8.64,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,2.45,10.0,13.5,12.28,0.0
2016,12,4,7,30,0.0,27.0,2.5,10.0,27.0,35.94,0.0
2016,12,4,7,45,225.0,32.5,2.55,10.5,62.0,197.67,144.3
2016,12,4,8,0,450.0,38.0,2.6,11.0,97.0,333.75,271.16
2016,12,4,8,15,522.5,44.5,2.75,11.0,137.0,388.85,321.96
2016,12,4,8,30,595.0,51.0,2.9,11.0,177.0,444.15,370.64
2016,12,4,8,45,641.0,55.5,3.05,11.5,216.0,480.31,401.49
2016,12,4,9,0,687.0,60.0,3.2,12.0,255.0,511.25,426.95
2016,12,4,9,15,717.5,63.5,3.3,12.0,290.5,533.6,445.12
2016,12,4,9,30,748.0,67.0,3.4,12.0,326.0,553.27,460.49
2016,12,4,9,45,669.0,86.0,3.5,12.5,333.5,523.57,434.55
2016,12,4,10,0,590.0,105.0,3.6,13.0,341.0,488.43,404.36
2016,12,4,10,15,556.0,120.5,3.55,13.0,354.5,474.39,391.6
2016,12,4,10,30,522.0,136.0,3.5,13.0,368.0,454.53,374.12
2016,12,4,10,45,618.5,116.5,3.5,13.5,402.0,479.68,392.62
2016,12,4,11,0,715.0,97.0,3.5,14.0,436.0,494.17,401.82
2016,12,4,11,15,761.5,93.5,3.55,14.0,462.0,493.14,398.74
2016,12,4,11,30,808.0,90.0,3.6,14.0,488.0,488.13,392.0
2016,12,4,11,45,812.0,89.0,3.65,14.0,491.5,461.43,367.86
2016,12,4,12,0,816.0,88.0,3.7,14.0,495.0,432.26,341.24
2016,12,4,12,15,610.0,137.0,3.9,14.0,440.0,364.97,286.57
2016,12,4,12,30,404.0,186.0,4.1,14.0,385.0,306.07,239.96
2016,12,4,12,45,438.0,174.0,4.3,14.0,385.5,284.89,219.7
2016,12,4,13,0,472.0,162.0,4.5,14.0,386.0,260.34,195.96
2016,12,4,13,15,366.0,173.5,4.6,14.0,343.0,221.72,165.76
2016,12,4,13,30,260.0,185.0,4.7,14.0,300.0,190.89,143.59
2016,12,4,13,45,297.5,169.0,4.8,14.0,293.5,166.63,122.0
2016,12,4,14,0,335.0,153.0,4.9,14.0,287.0,138.87,100.08
2016,12,4,14,15,378.5,134.0,4.8,14.0,274.5,101.02,75.73
2016,12,4,14,30,422.0,115.0,4.7,14.0,262.0,81.49,67.14
2016,12,4,14,45,387.0,111.0,4.65,14.0,234.5,79.62,65.53
2016,12,4,15,0,352.0,107.0,4.6,14.0,207.0,77.8,63.89
2016,12,4,15,15,318.5,94.0,4.4,13.5,174.5,69.3,56.33
2016,12,4,15,30,285.0,81.0,4.2,13.0,142.0,60.59,48.43
2016,12,4,15,45,252.0,65.5,4.05,13.0,111.0,49.71,38.35
2016,12,4,16,0,219.0,50.0,3.9,13.0,80.0,38.51,27.83
2016,12,4,16,15,109.5,36.5,3.85,12.5,51.5,29.07,17.78
2016,12,4,16,30,0.0,23.0,3.8,12.0,23.0,19.35,0.0
2016,12,4,16,45,0.0,11.5,3.8,12.0,11.5,10.46,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,4.15,9.0,5.0,4.55,0.0
2016,12,5,7,30,0.0,10.0,4.1,9.0,10.0,8.79,0.0
2016,12,5,7,45,0.0,24.0,4.05,9.5,24.0,22.0,10.75
2016,12,5,8,0,0.0,38.0,4.0,10.0,38.0,36.61,25.01
2016,12,5,8,15,0.0,54.0,4.0,10.0,54.0,52.99,39.66
2016,12,5,8,30,0.0,70.0,4.0,10.0,70.0,68.74,53.65
2016,12,5,8,45,1.0,85.0,4.0,10.5,85.0,83.49,66.55
2016,12,5,9,0,2.0,100.0,4.0,11.0,100.0,98.07,79.09
2016,12,5,9,15,6.0,112.5,3.95,11.0,114.5,111.5,90.68
2016,12,5,9,30,10.0,125.0,3.9,11.0,129.0,124.94,102.14
2016,12,5,9,45,83.0,147.0,3.85,11.0,180.5,199.14,166.07
2016,12,5,10,0,156.0,169.0,3.8,11.0,232.0,272.78,227.96
2016,12,5,10,15,230.0,173.0,3.75,11.0,271.5,323.95,270.21
2016,12,5,10,30,304.0,177.0,3.7,11.0,311.0,362.78,301.63
2016,12,5,10,45,339.0,179.0,3.65,11.5,334.5,374.52,309.66
2016,12,5,11,0,374.0,181.0,3.6,12.0,358.0,383.87,315.52
2016,12,5,11,15,401.5,180.0,3.65,12.0,374.0,390.5,319.49
2016,12,5,11,30,429.0,179.0,3.7,12.0,390.0,387.04,315.11
2016,12,5,11,45,359.0,194.5,3.75,12.0,372.0,347.07,281.42
2016,12,5,12,0,289.0,210.0,3.8,12.0,354.0,315.66,254.94
2016,12,5,12,15,277.0,210.0,3.85,12.0,347.0,296.11,237.76
2016,12,5,12,30,265.0,210.0,3.9,12.0,340.0,276.7,220.6
2016,12,5,12,45,222.5,209.5,3.95,12.0,317.0,247.26,196.02
2016,12,5,13,0,180.0,209.0,4.0,12.0,294.0,222.2,175.49
2016,12,5,13,15,169.0,201.0,3.9,12.0,278.5,201.49,157.84
2016,12,5,13,30,158.0,193.0,3.8,12.0,263.0,181.58,141.23
2016,12,5,13,45,170.5,181.5,3.75,12.0,253.0,163.0,125.35
2016,12,5,14,0,183.0,170.0,3.7,12.0,243.0,143.17,109.83
2016,12,5,14,15,169.0,160.0,3.65,11.5,223.5,122.31,97.08
2016,12,5,14,30,155.0,150.0,3.6,11.0,204.0,111.31,94.48
2016,12,5,14,45,151.0,134.0,3.6,11.0,182.0,100.71,85.1
2016,12,5,15,0,147.0,118.0,3.6,11.0,160.0,89.8,75.35
2016,12,5,15,15,133.0,101.5,3.55,11.0,135.0,78.23,64.86
2016,12,5,15,30,119.0,85.0,3.5,11.0,110.0,66.36,53.96
2016,12,5,15,45,103.0,67.5,3.45,11.0,85.5,53.54,42.05
2016,12,5,16,0,87.0,50.0,3.4,11.0,61.0,40.39,29.71
2016,12,5,16,15,43.5,33.5,3.35,10.5,39.0,27.57,16.72
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,14.86,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,7.5,11.0,10.01,0.0
2016,12,6,7,30,0.0,22.0,5.0,8.0,22.0,20.01,0.0
2016,12,6,7,45,168.5,31.0,5.1,8.5,52.5,162.97,114.35
2016,12,6,8,0,337.0,40.0,5.2,9.0,83.0,269.89,221.34
2016,12,6,8,15,390.0,51.0,5.25,9.0,118.0,316.91,266.46
2016,12,6,8,30,443.0,62.0,5.3,9.0,153.0,364.07,309.43
2016,12,6,8,45,477.5,70.5,5.4,9.5,187.0,396.89,338.44
2016,12,6,9,0,512.0,79.0,5.5,10.0,221.0,428.19,365.02
2016,12,6,9,15,544.0,83.0,5.4,10.0,252.5,451.27,384.37
2016,12,6,9,30,576.0,87.0,5.3,10.0,284.0,472.11,401.2
2016,12,6,9,45,600.0,91.5,5.25,10.5,313.0,486.2,411.23
2016,12,6,10,0,624.0,96.0,5.2,11.0,342.0,497.68,418.73
2016,12,6,10,15,595.0,110.5,5.15,11.0,357.5,485.82,407.29
2016,12,6,10,30,566.0,125.0,5.1,11.0,373.0,471.85,394.12
2016,12,6,10,45,713.5,99.5,5.1,11.5,426.0,513.55,426.4
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,546.12,449.92
2016,12,6,11,15,732.5,104.0,5.05,12.0,453.5,488.31,400.58
2016,12,6,11,30,604.0,134.0,5.0,12.0,428.0,432.12,352.95
2016,12,6,11,45,733.5,107.5,5.0,12.0,468.0,442.72,358.51
2016,12,6,12,0,863.0,81.0,5.0,12.0,508.0,444.5,355.26
2016,12,6,12,15,861.0,80.5,5.0,12.0,504.5,409.76,322.75
2016,12,6,12,30,859.0,80.0,5.0,12.0,501.0,373.06,288.11
2016,12,6,12,45,856.0,79.0,5.05,12.0,490.0,333.79,250.87
2016,12,6,13,0,853.0,78.0,5.1,12.0,479.0,292.97,212.04
2016,12,6,13,15,843.5,76.5,5.2,12.0,461.0,248.95,171.04
2016,12,6,13,30,834.0,75.0,5.3,12.0,443.0,204.34,130.86
2016,12,6,13,45,820.5,73.5,5.45,12.0,418.5,158.88,93.31
2016,12,6,14,0,807.0,72.0,5.6,12.0,394.0,113.66,62.27
2016,12,6,14,15,786.0,69.5,5.6,12.0,363.0,67.91,42.53
2016,12,6,14,30,765.0,67.0,5.6,12.0,332.0,52.85,42.03
2016,12,6,14,45,737.5,63.5,5.65,12.0,297.0,50.83,40.25
2016,12,6,15,0,710.0,60.0,5.7,12.0,262.0,48.85,38.45
2016,12,6,15,15,665.0,55.5,5.55,11.5,222.5,45.95,35.83
2016,12,6,15,30,620.0,51.0,5.4,11.0,183.0,39.39,29.83
2016,12,6,15,45,554.5,44.5,5.3,10.5,143.0,35.01,25.65
2016,12,6,16,0,489.0,38.0,5.2,10.0,103.0,30.6,21.24
2016,12,6,16,15,364.0,28.5,5.05,9.5,67.0,23.27,13.29
2016,12,6,16,30,239.0,19.0,4.9,9.0,31.0,15.77,0.0
2016,12,6,16,45,119.5,9.5,4.8,9.0,15.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,2.7,7.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,2.7,7.0,17.0,15.46,0.0
2016,12,7,7,45,101.5,30.0,2.7,7.0,42.5,111.76,75.07
2016,12,7,8,0,203.0,43.0,2.7,7.0,68.0,197.16,160.78
2016,12,7,8,15,231.5,58.0,2.7,7.0,97.0,231.98,194.39
2016,12,7,8,30,260.0,73.0,2.7,7.0,126.0,266.6,226.05
2016,12,7,8,45,278.5,87.0,2.75,7.5,154.5,281.63,239.94
2016,12,7,9,0,297.0,101.0,2.8,8.0,183.0,307.57,262.0
2016,12,7,9,15,310.5,112.5,2.9,8.0,209.0,326.17,277.75
2016,12,7,9,30,324.0,124.0,3.0,8.0,235.0,343.58,292.07
2016,12,7,9,45,265.5,144.0,3.2,8.5,240.5,325.99,275.69
2016,12,7,10,0,207.0,164.0,3.4,9.0,246.0,297.55,250.43
2016,12,7,10,15,121.5,169.0,3.4,9.0,218.0,246.65,206.44
2016,12,7,10,30,36.0,174.0,3.4,9.0,190.0,189.47,157.04
2016,12,7,10,45,39.5,182.5,3.4,9.5,201.0,196.74,162.71
2016,12,7,11,0,43.0,191.0,3.4,10.0,212.0,203.62,167.87
2016,12,7,11,15,27.5,183.5,3.55,10.0,197.0,184.85,151.86
2016,12,7,11,30,12.0,176.0,3.7,10.0,182.0,163.46,133.78
2016,12,7,11,45,8.0,171.5,3.9,10.0,176.0,156.23,127.66
2016,12,7,12,0,4.0,167.0,4.1,10.0,170.0,149.41,121.94
2016,12,7,12,15,2.0,149.0,4.3,10.0,150.5,132.01,107.32
2016,12,7,12,30,0.0,131.0,4.5,10.0,131.0,115.16,93.15
2016,12,7,12,45,12.0,156.0,4.7,10.0,162.0,139.47,113.51
2016,12,7,13,0,24.0,181.0,4.9,10.0,193.0,161.58,131.76
2016,12,7,13,15,12.0,141.0,5.05,10.0,147.0,124.36,100.71
2016,12,7,13,30,0.0,101.0,5.2,10.0,101.0,88.38,70.65
2016,12,7,13,45,132.5,131.0,5.4,10.0,184.0,122.91,94.31
2016,12,7,14,0,265.0,161.0,5.6,10.0,267.0,139.73,104.92
2016,12,7,14,15,259.5,149.0,5.7,10.0,246.0,113.35,88.77
2016,12,7,14,30,254.0,137.0,5.8,10.0,225.0,99.72,84.58
2016,12,7,14,45,245.5,123.0,5.95,10.0,200.5,90.7,76.53
2016,12,7,15,0,237.0,109.0,6.1,10.0,176.0,81.43,68.17
2016,12,7,15,15,221.5,94.0,6.1,9.5,149.5,71.2,58.93
2016,12,7,15,30,206.0,79.0,6.1,9.0,123.0,60.68,49.27
2016,12,7,15,45,178.5,63.0,6.15,9.0,95.5,49.12,38.43
2016,12,7,16,0,151.0,47.0,6.2,9.0,68.0,37.25,27.18
2016,12,7,16,15,75.5,33.5,6.15,9.0,44.0,26.82,16.2
2016,12,7,16,30,0.0,20.0,6.1,9.0,20.0,17.16,0.0
2016,12,7,16,45,0.0,10.0,6.1,9.0,10.0,9.1,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,13.5,7.15,13.5,13.5,11.87,2.38
2016,12,8,8,0,0.0,22.0,7.1,14.0,22.0,19.37,10.21
2016,12,8,8,15,0.0,32.5,6.95,14.0,32.5,28.65,18.45
2016,12,8,8,30,0.0,43.0,6.8,14.0,43.0,37.95,26.64
2016,12,8,8,45,0.0,53.0,6.7,14.0,53.0,47.12,34.67
2016,12,8,9,0,0.0,63.0,6.6,14.0,63.0,56.48,42.79
2016,12,8,9,15,0.0,72.5,6.45,14.0,72.5,65.27,50.34
2016,12,8,9,30,0.0,82.0,6.3,14.0,82.0,74.02,57.78
2016,12,8,9,45,0.0,67.0,6.15,14.0,67.0,59.22,45.11
2016,12,8,10,0,0.0,52.0,6.0,14.0,52.0,45.9,33.69
2016,12,8,10,15,5.0,104.5,5.85,14.0,107.0,97.06,77.19
2016,12,8,10,30,10.0,157.0,5.7,14.0,162.0,150.21,121.77
2016,12,8,10,45,16.0,167.5,5.55,14.0,175.0,162.19,131.61
2016,12,8,11,0,22.0,178.0,5.4,14.0,188.0,173.75,141.06
2016,12,8,11,15,11.0,149.0,5.15,14.0,154.0,139.32,112.11
2016,12,8,11,30,0.0,120.0,4.9,14.0,120.0,106.75,84.74
2016,12,8,11,45,0.0,121.0,4.7,14.0,121.0,107.37,85.24
2016,12,8,12,0,0.0,122.0,4.5,14.0,122.0,107.98,85.73
2016,12,8,12,15,80.5,169.5,4.35,14.0,209.0,181.19,145.59
2016,12,8,12,30,161.0,217.0,4.2,14.0,296.0,245.42,196.04
2016,12,8,12,45,110.5,207.5,4.1,14.0,261.0,211.9,168.77
2016,12,8,13,0,60.0,198.0,4.0,14.0,226.0,183.05,146.09
2016,12,8,13,15,93.5,195.0,3.95,14.0,237.0,182.27,143.92
2016,12,8,13,30,127.0,192.0,3.9,14.0,248.0,175.86,136.89
2016,12,8,13,45,63.5,162.0,3.9,14.5,190.0,139.65,109.52
2016,12,8,14,0,0.0,132.0,3.9,15.0,132.0,111.3,88.65
2016,12,8,14,15,0.0,121.5,3.8,14.5,121.5,101.93,81.09
2016,12,8,14,30,0.0,111.0,3.7,14.0,111.0,93.17,77.45
2016,12,8,14,45,0.0,99.0,3.6,14.0,99.0,83.53,68.97
2016,12,8,15,0,0.0,87.0,3.5,14.0,87.0,73.77,60.3
2016,12,8,15,15,0.0,73.5,3.3,14.0,73.5,62.78,50.43
2016,12,8,15,30,0.0,60.0,3.1,14.0,60.0,51.66,40.33
2016,12,8,15,45,0.0,46.5,2.95,14.0,46.5,40.42,30.03
2016,12,8,16,0,0.0,33.0,2.8,14.0,33.0,29.05,19.54
2016,12,8,16,15,0.0,21.5,2.65,13.5,21.5,18.94,9.58
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,2.35,13.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,9.1,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,18.19,0.0
2016,12,9,7,45,223.5,26.5,2.75,13.5,53.0,182.64,114.36
2016,12,9,8,0,447.0,33.0,2.9,14.0,86.0,322.27,255.83
2016,12,9,8,15,520.5,39.0,2.95,14.0,124.5,376.42,307.1
2016,12,9,8,30,594.0,45.0,3.0,14.0,163.0,426.48,351.67
2016,12,9,8,45,641.5,49.0,3.15,14.0,201.0,463.75,384.29
2016,12,9,9,0,689.0,53.0,3.3,14.0,239.0,499.25,414.2
2016,12,9,9,15,402.0,95.5,3.3,14.0,208.0,372.76,310.23
2016,12,9,9,30,115.0,138.0,3.3,14.0,177.0,223.09,184.14
2016,12,9,9,45,250.0,138.5,3.35,14.5,232.5,310.04,257.13
2016,12,9,10,0,385.0,139.0,3.4,15.0,288.0,395.42,325.98
