Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,15,220.0,159.0,3.4,15.0,245.5,302.54,248.37
2016,12,9,10,30,55.0,179.0,3.4,15.0,203.0,205.85,167.19
2016,12,9,10,45,89.5,191.5,3.4,15.0,232.5,233.84,190.32
2016,12,9,11,0,124.0,204.0,3.4,15.0,262.0,266.78,216.79
2016,12,9,11,15,146.0,209.5,3.35,15.0,279.5,276.48,224.01
2016,12,9,11,30,168.0,215.0,3.3,15.0,297.0,284.48,229.72
2016,12,9,11,45,104.0,207.5,3.25,15.5,258.5,235.6,189.25
2016,12,9,12,0,40.0,200.0,3.2,16.0,220.0,196.17,156.94
2016,12,9,12,15,110.0,208.0,3.15,15.5,261.5,228.38,182.36
2016,12,9,12,30,180.0,216.0,3.1,15.0,303.0,251.24,199.11
2016,12,9,12,45,223.0,206.5,3.1,15.0,312.5,245.36,192.09
2016,12,9,13,0,266.0,197.0,3.1,15.0,322.0,235.47,181.31
2016,12,9,13,15,149.5,185.5,3.0,15.0,255.0,186.1,144.07
2016,12,9,13,30,33.0,174.0,2.9,15.0,188.0,149.08,118.21
2016,12,9,13,45,44.5,168.5,2.85,15.0,186.5,141.9,111.94
2016,12,9,14,0,56.0,163.0,2.8,15.0,185.0,133.31,104.87
2016,12,9,14,15,53.5,150.5,2.75,15.0,170.5,118.5,93.94
2016,12,9,14,30,51.0,138.0,2.7,15.0,156.0,107.55,89.7
2016,12,9,14,45,47.0,124.0,2.7,15.0,139.0,97.48,80.93
2016,12,9,15,0,43.0,110.0,2.7,15.0,122.0,87.18,71.86
2016,12,9,15,15,305.0,79.5,2.55,14.5,145.5,58.51,46.53
2016,12,9,15,30,567.0,49.0,2.4,14.0,169.0,37.53,27.82
2016,12,9,15,45,501.5,42.5,2.3,14.0,131.5,33.13,23.63
2016,12,9,16,0,436.0,36.0,2.2,14.0,94.0,28.67,19.24
2016,12,9,16,15,321.5,27.0,2.2,14.0,61.0,21.8,11.87
2016,12,9,16,30,207.0,18.0,2.2,14.0,28.0,14.77,0.0
2016,12,9,16,45,103.5,9.0,2.2,14.0,14.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.64,0.0
2016,12,10,7,45,0.0,12.0,6.35,14.0,12.0,10.55,0.93
2016,12,10,8,0,0.0,20.0,6.4,14.0,20.0,17.6,8.68
2016,12,10,8,15,0.0,29.5,6.35,14.0,29.5,25.99,16.18
2016,12,10,8,30,0.0,39.0,6.3,14.0,39.0,34.4,23.6
2016,12,10,8,45,0.0,49.0,6.25,14.0,49.0,43.26,31.36
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,52.49,39.37
2016,12,10,9,15,0.0,68.0,6.0,14.0,68.0,60.83,46.54
2016,12,10,9,30,0.0,77.0,5.8,14.0,77.0,69.12,53.61
2016,12,10,9,45,0.0,78.5,5.65,14.0,78.5,70.06,54.36
2016,12,10,10,0,0.0,80.0,5.5,14.0,80.0,71.16,55.22
2016,12,10,10,15,0.0,45.0,5.35,14.0,45.0,39.7,28.36
2016,12,10,10,30,0.0,10.0,5.2,14.0,10.0,8.8,1.89
2016,12,10,10,45,0.0,25.5,5.05,14.5,25.5,22.47,13.55
2016,12,10,11,0,0.0,41.0,4.9,15.0,41.0,36.18,25.15
2016,12,10,11,15,0.0,25.0,4.65,15.0,25.0,22.04,13.11
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,7.92,1.09
2016,12,10,11,45,0.0,10.0,4.15,15.0,10.0,8.81,1.85
2016,12,10,12,0,0.0,11.0,3.9,15.0,11.0,9.69,2.6
2016,12,10,12,15,0.0,79.0,3.7,14.5,79.0,69.91,53.7
2016,12,10,12,30,0.0,147.0,3.5,14.0,147.0,128.94,103.27
2016,12,10,12,45,0.0,95.5,3.35,14.0,95.5,84.31,65.89
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,38.83,27.51
2016,12,10,13,15,49.5,116.5,3.1,14.0,138.5,111.54,87.02
2016,12,10,13,30,99.0,189.0,3.0,14.0,233.0,171.31,134.34
2016,12,10,13,45,49.5,98.0,2.95,14.0,120.0,90.22,68.89
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,6.16,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,5.71,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,5.27,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.39,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.51,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,3.07,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.44,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.82,0.0
2016,12,11,7,45,88.5,26.5,2.5,8.5,37.0,96.57,53.53
2016,12,11,8,0,177.0,40.0,2.5,9.0,61.0,178.22,142.05
2016,12,11,8,15,206.5,55.5,2.55,9.0,89.0,201.92,167.1
2016,12,11,8,30,236.0,71.0,2.6,9.0,117.0,237.65,199.66
2016,12,11,8,45,255.5,85.0,2.65,9.5,145.0,264.8,223.57
2016,12,11,9,0,275.0,99.0,2.7,10.0,173.0,291.18,245.99
2016,12,11,9,15,291.0,111.0,2.7,10.0,198.5,311.88,263.42
2016,12,11,9,30,307.0,123.0,2.7,10.0,224.0,331.46,279.44
2016,12,11,9,45,304.5,136.0,2.7,10.0,245.0,339.74,285.58
2016,12,11,10,0,302.0,149.0,2.7,10.0,266.0,346.63,290.4
2016,12,11,10,15,151.0,131.5,2.7,10.0,190.0,223.18,186.4
2016,12,11,10,30,0.0,114.0,2.7,10.0,114.0,102.79,82.8
2016,12,11,10,45,20.5,150.5,2.75,10.5,160.0,148.35,121.48
2016,12,11,11,0,41.0,187.0,2.8,11.0,206.0,198.95,163.37
2016,12,11,11,15,149.0,196.5,2.75,11.0,267.5,265.48,218.33
2016,12,11,11,30,257.0,206.0,2.7,11.0,329.0,324.36,265.23
2016,12,11,11,45,254.5,208.0,2.7,11.5,331.0,312.9,254.08
2016,12,11,12,0,252.0,210.0,2.7,12.0,333.0,300.8,242.62
2016,12,11,12,15,326.5,196.0,2.7,12.0,354.5,303.47,242.46
2016,12,11,12,30,401.0,182.0,2.7,12.0,376.0,302.61,238.38
2016,12,11,12,45,210.5,179.0,2.75,12.0,281.0,219.96,173.58
2016,12,11,13,0,20.0,176.0,2.8,12.0,186.0,156.57,126.3
2016,12,11,13,15,86.0,183.0,2.9,12.0,221.5,171.87,136.56
2016,12,11,13,30,152.0,190.0,3.0,12.0,257.0,179.2,139.49
2016,12,11,13,45,76.0,147.0,3.1,12.0,180.5,130.72,102.43
2016,12,11,14,0,0.0,104.0,3.2,12.0,104.0,89.79,71.43
2016,12,11,14,15,0.0,95.5,3.1,11.5,95.5,82.38,65.37
2016,12,11,14,30,0.0,87.0,3.0,11.0,87.0,75.18,62.27
2016,12,11,14,45,0.0,78.0,2.9,11.0,78.0,67.66,55.56
2016,12,11,15,0,0.0,69.0,2.8,11.0,69.0,60.07,48.72
2016,12,11,15,15,0.0,58.5,2.6,11.0,58.5,51.22,40.67
2016,12,11,15,30,0.0,48.0,2.4,11.0,48.0,42.29,32.46
2016,12,11,15,45,0.0,37.5,2.25,11.0,37.5,33.08,23.91
2016,12,11,16,0,0.0,27.0,2.1,11.0,27.0,23.79,15.24
2016,12,11,16,15,0.0,17.5,2.05,10.5,17.5,15.4,6.94
2016,12,11,16,30,0.0,8.0,2.0,10.0,8.0,7.02,0.0
2016,12,11,16,45,0.0,4.0,2.0,10.0,4.0,3.64,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,12.73,0.0
2016,12,12,7,45,149.5,24.5,2.75,8.5,41.5,136.11,72.79
2016,12,12,8,0,299.0,35.0,2.8,9.0,69.0,240.26,192.2
2016,12,12,8,15,350.0,47.0,2.85,9.0,102.5,285.95,237.3
2016,12,12,8,30,401.0,59.0,2.9,9.0,136.0,332.14,279.22
2016,12,12,8,45,434.5,68.5,2.95,9.5,169.0,365.05,308.12
2016,12,12,9,0,468.0,78.0,3.0,10.0,202.0,396.64,334.73
2016,12,12,9,15,487.0,87.5,2.85,10.0,232.5,413.55,348.69
2016,12,12,9,30,506.0,97.0,2.7,10.0,263.0,432.56,363.62
2016,12,12,9,45,521.5,103.0,2.6,10.5,289.0,443.33,370.82
2016,12,12,10,0,537.0,109.0,2.5,11.0,315.0,456.94,379.83
2016,12,12,10,15,584.5,106.5,2.4,11.0,344.5,473.23,391.69
2016,12,12,10,30,632.0,104.0,2.3,11.0,374.0,486.06,400.37
2016,12,12,10,45,515.0,137.0,2.2,11.0,363.5,436.46,358.42
2016,12,12,11,0,398.0,170.0,2.1,11.0,353.0,392.85,321.55
2016,12,12,11,15,446.0,165.0,2.15,11.0,374.5,398.41,325.02
2016,12,12,11,30,494.0,160.0,2.2,11.0,396.0,400.31,324.84
2016,12,12,11,45,456.0,170.5,2.25,11.0,390.0,373.94,301.96
2016,12,12,12,0,418.0,181.0,2.3,11.0,384.0,348.11,279.62
2016,12,12,12,15,451.0,172.5,2.3,11.0,390.5,333.72,265.52
2016,12,12,12,30,484.0,164.0,2.3,11.0,397.0,316.08,248.09
2016,12,12,12,45,421.0,172.5,2.35,11.5,372.5,280.08,217.23
2016,12,12,13,0,358.0,181.0,2.4,12.0,348.0,247.64,189.96
2016,12,12,13,15,354.0,174.5,2.4,12.0,334.5,221.64,166.85
2016,12,12,13,30,350.0,168.0,2.4,12.0,321.0,195.51,144.11
2016,12,12,13,45,264.5,168.0,2.45,12.0,280.0,163.69,121.48
2016,12,12,14,0,179.0,168.0,2.5,12.0,239.0,142.78,109.3
2016,12,12,14,15,171.0,156.5,2.5,12.0,220.0,121.46,95.49
2016,12,12,14,30,163.0,145.0,2.5,12.0,201.0,108.33,91.42
2016,12,12,14,45,157.0,130.0,2.5,12.0,179.5,98.27,82.57
2016,12,12,15,0,151.0,115.0,2.5,12.0,158.0,87.94,73.37
2016,12,12,15,15,138.5,99.0,2.4,11.5,134.0,76.67,63.33
2016,12,12,15,30,126.0,83.0,2.3,11.0,110.0,65.11,52.84
2016,12,12,15,45,108.5,66.0,2.25,11.0,85.5,52.59,41.23
2016,12,12,16,0,91.0,49.0,2.2,11.0,61.0,39.75,29.2
2016,12,12,16,15,45.5,33.5,2.2,10.5,39.5,27.62,16.96
2016,12,12,16,30,0.0,18.0,2.2,10.0,18.0,15.68,0.0
2016,12,12,16,45,0.0,9.0,2.25,10.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.73,0.0
2016,12,13,7,45,0.0,11.0,1.3,10.5,11.0,9.67,0.0
2016,12,13,8,0,0.0,19.0,1.4,11.0,19.0,16.72,8.02
2016,12,13,8,15,0.0,28.5,1.4,11.0,28.5,25.11,15.67
2016,12,13,8,30,0.0,38.0,1.4,11.0,38.0,33.51,23.18
2016,12,13,8,45,0.0,48.0,1.4,11.5,48.0,42.38,30.97
2016,12,13,9,0,0.0,58.0,1.4,12.0,58.0,51.61,38.97
2016,12,13,9,15,0.0,67.0,1.3,12.0,67.0,59.95,46.19
2016,12,13,9,30,0.0,76.0,1.2,12.0,76.0,68.24,53.28
2016,12,13,9,45,0.0,84.0,1.1,12.0,84.0,75.52,59.44
2016,12,13,10,0,0.0,92.0,1.0,12.0,92.0,82.76,65.51
2016,12,13,10,15,31.5,135.0,1.0,12.0,148.5,149.12,121.73
2016,12,13,10,30,63.0,178.0,1.0,12.0,205.0,209.84,171.68
2016,12,13,10,45,208.5,178.0,1.05,12.5,272.5,293.35,239.69
2016,12,13,11,0,354.0,178.0,1.1,13.0,340.0,370.01,299.37
2016,12,13,11,15,177.0,165.5,1.15,13.0,246.5,249.56,201.9
2016,12,13,11,30,0.0,153.0,1.2,13.0,153.0,136.85,109.52
2016,12,13,11,45,51.0,184.0,1.25,13.0,209.0,190.46,153.8
2016,12,13,12,0,102.0,215.0,1.3,13.0,265.0,235.84,189.75
2016,12,13,12,15,148.5,214.0,1.35,13.0,286.0,248.84,198.9
2016,12,13,12,30,195.0,213.0,1.4,13.0,307.0,254.61,201.79
2016,12,13,12,45,110.0,196.5,1.45,13.0,249.5,203.54,161.51
2016,12,13,13,0,25.0,180.0,1.5,13.0,192.0,161.21,129.15
2016,12,13,13,15,70.5,185.0,1.5,13.0,216.0,170.22,134.88
2016,12,13,13,30,116.0,190.0,1.5,13.0,240.0,173.37,135.27
2016,12,13,13,45,88.5,176.5,1.55,13.0,213.5,153.34,120.03
2016,12,13,14,0,61.0,163.0,1.6,13.0,187.0,134.09,105.87
2016,12,13,14,15,57.5,151.0,1.65,13.0,172.5,119.33,95.03
2016,12,13,14,30,54.0,139.0,1.7,13.0,158.0,108.16,90.84
2016,12,13,14,45,49.0,125.0,1.8,13.0,140.5,98.12,82.07
2016,12,13,15,0,44.0,111.0,1.9,13.0,123.0,87.84,72.97
2016,12,13,15,15,36.5,95.0,1.8,12.5,104.5,76.05,62.52
2016,12,13,15,30,29.0,79.0,1.7,12.0,86.0,64.01,51.66
2016,12,13,15,45,18.5,62.5,1.65,12.0,66.5,51.37,40.01
2016,12,13,16,0,8.0,46.0,1.6,12.0,47.0,39.06,28.5
2016,12,13,16,15,4.0,30.0,1.75,12.0,30.5,25.9,15.5
2016,12,13,16,30,0.0,14.0,1.9,12.0,14.0,12.33,0.0
2016,12,13,16,45,0.0,7.0,2.1,12.0,7.0,6.37,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.05,13.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.2,13.0,9.0,8.19,0.0
2016,12,14,7,45,41.0,23.5,5.35,13.0,28.0,56.41,21.67
2016,12,14,8,0,82.0,38.0,5.5,13.0,47.0,110.54,84.1
2016,12,14,8,15,105.0,54.5,5.55,13.0,71.0,132.63,106.6
2016,12,14,8,30,128.0,71.0,5.6,13.0,95.0,164.52,135.35
2016,12,14,8,45,142.0,87.5,5.65,13.5,119.5,190.59,158.27
2016,12,14,9,0,156.0,104.0,5.7,14.0,144.0,215.97,180.01
2016,12,14,9,15,164.5,119.0,5.7,14.0,167.0,235.28,196.44
2016,12,14,9,30,173.0,134.0,5.7,14.0,190.0,253.79,211.84
2016,12,14,9,45,173.5,147.0,5.75,14.0,208.0,264.2,220.15
2016,12,14,10,0,174.0,160.0,5.8,14.0,226.0,273.81,227.64
2016,12,14,10,15,244.0,164.0,5.8,14.0,263.5,322.23,267.77
2016,12,14,10,30,314.0,168.0,5.8,14.0,301.0,358.56,297.31
2016,12,14,10,45,195.0,182.0,5.8,14.5,266.0,290.21,238.87
2016,12,14,11,0,76.0,196.0,5.8,15.0,231.0,226.92,184.9
2016,12,14,11,15,87.0,203.0,5.75,15.0,244.0,234.69,191.01
2016,12,14,11,30,98.0,210.0,5.7,15.0,257.0,241.5,196.12
2016,12,14,11,45,86.5,210.0,5.7,15.0,252.0,230.57,186.67
2016,12,14,12,0,75.0,210.0,5.7,15.0,247.0,220.21,177.78
2016,12,14,12,15,42.0,190.5,5.65,15.0,211.5,185.22,149.0
2016,12,14,12,30,9.0,171.0,5.6,15.0,176.0,152.67,122.49
2016,12,14,12,45,24.5,180.0,5.55,15.0,192.0,163.52,131.11
2016,12,14,13,0,40.0,189.0,5.5,15.0,208.0,171.24,136.9
2016,12,14,13,15,51.5,186.0,5.5,14.5,209.5,166.91,132.98
2016,12,14,13,30,63.0,183.0,5.5,14.0,211.0,161.26,127.92
2016,12,14,13,45,47.0,169.0,5.55,14.0,189.5,143.01,113.48
2016,12,14,14,0,31.0,155.0,5.6,14.0,168.0,126.55,100.74
2016,12,14,14,15,27.5,143.5,5.55,14.0,154.5,113.87,90.89
2016,12,14,14,30,24.0,132.0,5.5,14.0,141.0,108.07,90.66
2016,12,14,14,45,20.5,119.0,5.45,14.0,126.0,97.84,81.67
2016,12,14,15,0,17.0,106.0,5.4,14.0,111.0,87.47,72.46
2016,12,14,15,15,11.0,91.0,5.3,14.0,94.0,75.56,61.77
2016,12,14,15,30,5.0,76.0,5.2,14.0,77.0,63.51,50.82
2016,12,14,15,45,2.5,59.5,5.15,14.0,60.0,50.26,38.69
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,36.83,26.31
2016,12,14,16,15,0.0,28.0,5.2,13.5,28.0,24.37,14.18
2016,12,14,16,30,0.0,13.0,5.3,13.0,13.0,11.44,0.0
2016,12,14,16,45,0.0,6.5,5.4,13.0,6.5,5.91,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,7.46,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,13.18,4.89
2016,12,15,8,15,0.0,23.5,7.75,14.0,23.5,20.68,11.64
2016,12,15,8,30,0.0,32.0,7.6,14.0,32.0,28.19,18.27
2016,12,15,8,45,0.0,40.5,7.45,14.0,40.5,35.72,24.87
2016,12,15,9,0,0.0,49.0,7.3,14.0,49.0,43.25,31.44
2016,12,15,9,15,0.0,57.0,7.15,14.0,57.0,50.34,37.57
2016,12,15,9,30,0.0,65.0,7.0,14.0,65.0,57.48,43.68
2016,12,15,9,45,0.0,71.5,6.85,14.0,71.5,63.41,48.71
2016,12,15,10,0,0.0,78.0,6.7,14.0,78.0,69.34,53.7
2016,12,15,10,15,0.0,76.0,6.6,14.0,76.0,67.26,51.86
2016,12,15,10,30,0.0,74.0,6.5,14.0,74.0,65.45,50.25
2016,12,15,10,45,0.0,90.0,6.45,14.0,90.0,80.0,62.52
2016,12,15,11,0,0.0,106.0,6.4,14.0,106.0,94.57,74.76
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,69.46,53.48
2016,12,15,11,30,0.0,51.0,6.5,14.0,51.0,45.04,32.74
2016,12,15,11,45,0.0,52.0,6.55,14.0,52.0,45.93,33.49
2016,12,15,12,0,0.0,53.0,6.6,14.0,53.0,46.82,34.23
2016,12,15,12,15,0.0,36.5,6.8,14.0,36.5,32.2,21.81
2016,12,15,12,30,0.0,20.0,7.0,14.0,20.0,17.62,9.39
2016,12,15,12,45,0.0,29.5,7.2,14.0,29.5,26.01,16.56
2016,12,15,13,0,0.0,39.0,7.4,14.0,39.0,34.41,23.73
2016,12,15,13,15,0.0,52.0,7.45,14.0,52.0,45.92,33.56
2016,12,15,13,30,0.0,65.0,7.5,14.0,65.0,57.45,43.41
2016,12,15,13,45,0.0,49.5,7.6,14.0,49.5,43.69,31.74
2016,12,15,14,0,0.0,34.0,7.7,14.0,34.0,29.97,20.05
2016,12,15,14,15,0.0,31.5,7.6,14.0,31.5,27.75,18.18
2016,12,15,14,30,0.0,29.0,7.5,14.0,29.0,25.54,17.27
2016,12,15,14,45,0.0,26.0,7.45,14.0,26.0,22.88,14.9
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,20.23,12.52
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,17.14,9.71
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,14.06,6.89
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,10.97,4.05
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,7.9,1.2
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,4.82,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,39.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,79.0,12.0,7.1,9.0,13.0,51.22,0.0
2016,12,16,7,45,232.0,23.5,7.15,9.0,44.0,175.51,63.03
2016,12,16,8,0,385.0,35.0,7.2,9.0,75.0,285.93,227.11
2016,12,16,8,15,472.5,42.5,7.3,9.0,114.0,349.23,291.8
2016,12,16,8,30,560.0,50.0,7.4,9.0,153.0,413.32,350.86
2016,12,16,8,45,616.5,55.0,7.55,9.5,193.0,456.16,389.57
2016,12,16,9,0,673.0,60.0,7.7,10.0,233.0,497.63,425.58
2016,12,16,9,15,708.5,63.5,7.7,10.0,270.0,519.13,444.4
2016,12,16,9,30,744.0,67.0,7.7,10.0,307.0,542.53,463.85
2016,12,16,9,45,777.5,67.5,7.75,10.5,340.5,558.46,475.71
2016,12,16,10,0,811.0,68.0,7.8,11.0,374.0,571.18,484.38
2016,12,16,10,15,827.0,70.0,7.8,11.0,400.5,572.0,483.62
2016,12,16,10,30,843.0,72.0,7.8,11.0,427.0,569.58,479.91
2016,12,16,10,45,850.5,74.0,7.8,11.0,446.0,559.12,469.34
2016,12,16,11,0,858.0,76.0,7.8,11.0,465.0,545.56,455.93
2016,12,16,11,15,864.5,77.0,7.75,11.0,478.0,527.34,438.34
2016,12,16,11,30,871.0,78.0,7.7,11.0,491.0,506.13,417.89
2016,12,16,11,45,872.5,78.5,7.7,11.0,496.5,479.2,392.4
2016,12,16,12,0,874.0,79.0,7.7,11.0,502.0,449.72,364.27
2016,12,16,12,15,873.5,79.0,7.7,11.0,500.0,416.55,332.53
2016,12,16,12,30,873.0,79.0,7.7,11.0,498.0,381.21,298.4
2016,12,16,12,45,871.0,77.5,7.75,11.0,488.5,342.02,260.61
2016,12,16,13,0,869.0,76.0,7.8,11.0,479.0,301.14,221.08
2016,12,16,13,15,861.0,75.0,7.9,11.0,462.5,257.85,179.96
2016,12,16,13,30,853.0,74.0,8.0,11.0,446.0,213.75,139.33
2016,12,16,13,45,839.0,72.5,8.15,11.0,422.0,167.82,100.32
2016,12,16,14,0,825.0,71.0,8.3,11.0,398.0,122.08,67.25
2016,12,16,14,15,805.0,69.0,8.4,11.0,368.0,76.16,44.7
2016,12,16,14,30,785.0,67.0,8.5,11.0,338.0,52.99,42.32
2016,12,16,14,45,757.5,63.5,8.6,11.0,302.5,50.93,40.49
2016,12,16,15,0,730.0,60.0,8.7,11.0,267.0,48.91,38.65
2016,12,16,15,15,686.0,55.5,8.65,10.5,228.0,45.96,35.98
2016,12,16,15,30,642.0,51.0,8.6,10.0,189.0,43.05,33.24
2016,12,16,15,45,576.5,44.5,8.6,10.0,148.5,34.95,25.66
2016,12,16,16,0,511.0,38.0,8.6,10.0,108.0,30.48,21.2
2016,12,16,16,15,390.5,29.0,8.55,9.5,71.5,23.59,13.93
2016,12,16,16,30,270.0,20.0,8.5,9.0,35.0,16.55,0.0
2016,12,16,16,45,135.0,10.0,8.5,9.0,17.5,9.1,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,15.0,3.15,5.5,40.0,167.4,51.23
2016,12,17,8,0,487.0,30.0,3.1,6.0,80.0,328.55,260.55
2016,12,17,8,15,568.5,36.5,3.1,6.5,121.0,390.06,324.28
2016,12,17,8,30,650.0,43.0,3.1,7.0,162.0,451.53,379.55
2016,12,17,8,45,700.0,47.5,3.15,7.5,203.0,491.68,414.99
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,529.96,447.18
2016,12,17,9,15,782.0,55.0,3.15,8.0,281.5,553.41,466.61
2016,12,17,9,30,814.0,58.0,3.1,8.0,319.0,574.13,482.92
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.0,584.65,489.53
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,592.01,493.15
2016,12,17,10,15,870.5,65.0,3.0,9.0,411.5,591.67,491.4
2016,12,17,10,30,885.0,67.0,3.0,9.0,438.0,584.79,484.32
2016,12,17,10,45,893.5,68.5,3.05,9.0,458.0,574.29,474.2
2016,12,17,11,0,902.0,70.0,3.1,9.0,478.0,560.58,461.24
2016,12,17,11,15,908.0,70.5,3.15,9.0,491.0,541.35,443.56
2016,12,17,11,30,914.0,71.0,3.2,9.0,504.0,519.07,423.03
2016,12,17,11,45,914.5,71.5,3.25,9.5,509.0,491.32,396.9
2016,12,17,12,0,915.0,72.0,3.3,10.0,514.0,460.97,368.19
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.0,427.08,336.61
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,390.96,302.54
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,351.18,265.05
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,307.34,223.88
2016,12,17,13,15,886.5,73.0,3.3,10.0,471.5,262.9,182.3
2016,12,17,13,30,878.0,72.0,3.3,10.0,454.0,217.64,141.06
2016,12,17,13,45,863.5,70.5,3.3,10.0,429.5,170.53,101.31
2016,12,17,14,0,849.0,69.0,3.3,10.0,405.0,123.62,67.4
2016,12,17,14,15,829.0,67.0,3.25,10.0,374.5,76.54,44.01
2016,12,17,14,30,809.0,65.0,3.2,10.0,344.0,51.46,41.13
2016,12,17,14,45,779.0,62.0,3.2,10.0,308.5,49.76,39.63
2016,12,17,15,0,749.0,59.0,3.2,10.0,273.0,48.11,38.12
2016,12,17,15,15,705.5,55.0,3.1,9.5,233.0,45.57,35.82
2016,12,17,15,30,662.0,51.0,3.0,9.0,193.0,43.09,33.47
2016,12,17,15,45,592.0,45.0,2.9,9.0,152.0,35.4,26.23
2016,12,17,16,0,522.0,39.0,2.8,9.0,111.0,31.37,22.15
2016,12,17,16,15,401.5,30.0,2.8,8.5,73.5,24.48,14.87
2016,12,17,16,30,281.0,21.0,2.8,8.0,36.0,17.47,0.0
2016,12,17,16,45,140.5,10.5,2.85,8.0,18.0,9.55,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,4.6,4.5,39.5,168.38,41.42
2016,12,18,8,0,498.0,28.0,4.7,5.0,79.0,332.85,264.92
2016,12,18,8,15,581.0,34.5,4.75,5.0,120.0,394.81,331.81
2016,12,18,8,30,664.0,41.0,4.8,5.0,161.0,457.13,389.86
2016,12,18,8,45,715.0,45.0,4.9,5.5,202.5,497.33,426.45
2016,12,18,9,0,766.0,49.0,5.0,6.0,244.0,535.71,459.76
2016,12,18,9,15,799.0,52.0,4.9,6.5,282.0,559.84,479.37
2016,12,18,9,30,832.0,55.0,4.8,7.0,320.0,581.25,495.67
2016,12,18,9,45,851.0,58.0,4.75,7.5,353.5,591.24,502.01
2016,12,18,10,0,870.0,61.0,4.7,8.0,387.0,598.03,505.26
2016,12,18,10,15,885.5,62.5,4.55,8.0,414.5,594.07,500.2
2016,12,18,10,30,901.0,64.0,4.4,8.0,442.0,590.76,495.25
2016,12,18,10,45,911.0,65.0,4.25,8.5,462.5,580.43,483.5
2016,12,18,11,0,921.0,66.0,4.1,9.0,483.0,566.83,468.89
2016,12,18,11,15,927.5,67.0,4.05,9.0,496.5,548.13,451.14
2016,12,18,11,30,934.0,68.0,4.0,9.0,510.0,526.3,430.46
2016,12,18,11,45,936.5,68.0,3.95,9.0,515.5,498.53,404.64
2016,12,18,12,0,939.0,68.0,3.9,9.0,521.0,468.01,376.01
2016,12,18,12,15,938.0,68.0,3.95,9.0,519.0,433.47,343.63
2016,12,18,12,30,937.0,68.0,4.0,9.0,517.0,396.64,308.71
2016,12,18,12,45,932.5,67.5,4.05,9.5,507.0,356.12,269.66
2016,12,18,13,0,928.0,67.0,4.1,10.0,497.0,313.91,228.91
2016,12,18,13,15,919.5,66.0,4.2,10.0,479.5,268.86,186.53
2016,12,18,13,30,911.0,65.0,4.3,10.0,462.0,222.86,144.38
2016,12,18,13,45,898.0,64.0,4.4,10.0,437.5,175.51,104.1
2016,12,18,14,0,885.0,63.0,4.5,10.0,413.0,128.03,69.54
2016,12,18,14,15,866.5,61.0,4.45,10.0,382.5,74.31,40.6
2016,12,18,14,30,848.0,59.0,4.4,10.0,352.0,46.81,36.91
2016,12,18,14,45,820.0,56.5,4.4,10.0,316.0,45.38,35.65
2016,12,18,15,0,792.0,54.0,4.4,10.0,280.0,44.01,34.39
2016,12,18,15,15,751.5,50.0,4.25,9.5,240.0,41.33,31.97
2016,12,18,15,30,711.0,46.0,4.1,9.0,200.0,38.67,29.47
2016,12,18,15,45,646.5,41.0,4.0,8.5,158.5,35.04,25.96
2016,12,18,16,0,582.0,36.0,3.9,8.0,117.0,31.45,22.32
2016,12,18,16,15,466.0,28.0,3.85,7.5,78.0,24.81,15.28
2016,12,18,16,30,350.0,20.0,3.8,7.0,39.0,18.08,0.0
2016,12,18,16,45,175.0,10.0,3.8,7.0,19.5,9.1,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,4.5,36.5,156.96,27.78
2016,12,19,8,0,443.0,29.0,3.9,5.0,73.0,302.79,239.32
2016,12,19,8,15,527.0,36.0,3.95,5.5,113.0,365.3,305.55
2016,12,19,8,30,611.0,43.0,4.0,6.0,153.0,428.2,362.88
2016,12,19,8,45,663.0,47.5,4.05,6.5,193.0,469.29,399.7
2016,12,19,9,0,715.0,52.0,4.1,7.0,233.0,508.65,433.41
2016,12,19,9,15,748.5,55.0,4.1,7.0,270.0,533.05,454.16
2016,12,19,9,30,782.0,58.0,4.1,7.0,307.0,554.83,471.88
2016,12,19,9,45,798.5,62.0,4.15,7.5,338.5,564.72,478.48
2016,12,19,10,0,815.0,66.0,4.2,8.0,370.0,571.57,482.18
2016,12,19,10,15,831.0,67.5,4.2,8.5,396.5,572.1,480.33
2016,12,19,10,30,847.0,69.0,4.2,9.0,423.0,569.4,475.62
2016,12,19,10,45,856.5,70.5,4.25,9.5,443.0,559.77,465.27
2016,12,19,11,0,866.0,72.0,4.3,10.0,463.0,546.98,452.14
2016,12,19,11,15,872.0,73.0,4.3,10.0,476.0,528.69,434.99
2016,12,19,11,30,878.0,74.0,4.3,10.0,489.0,507.41,415.05
2016,12,19,11,45,879.5,74.5,4.3,10.5,494.5,480.64,389.53
2016,12,19,12,0,881.0,75.0,4.3,11.0,500.0,451.28,361.47
2016,12,19,12,15,770.0,95.0,4.3,11.0,465.5,394.56,312.96
2016,12,19,12,30,659.0,115.0,4.3,11.0,431.0,340.6,267.03
2016,12,19,12,45,765.0,94.0,4.3,11.0,454.0,327.44,249.66
2016,12,19,13,0,871.0,73.0,4.3,11.0,477.0,302.38,220.87
2016,12,19,13,15,789.5,81.0,4.25,11.0,437.5,250.54,175.87
2016,12,19,13,30,708.0,89.0,4.2,11.0,398.0,200.39,133.94
2016,12,19,13,45,719.0,81.0,4.2,11.0,380.5,158.74,97.55
2016,12,19,14,0,730.0,73.0,4.2,11.0,363.0,119.43,67.8
2016,12,19,14,15,756.0,69.0,4.1,11.0,349.5,78.24,45.45
2016,12,19,14,30,782.0,65.0,4.0,11.0,336.0,51.25,40.76
2016,12,19,14,45,751.5,62.0,3.9,11.0,301.0,49.54,39.27
2016,12,19,15,0,721.0,59.0,3.8,11.0,266.0,47.9,37.77
2016,12,19,15,15,677.5,55.0,3.65,10.5,227.0,45.37,35.49
2016,12,19,15,30,634.0,51.0,3.5,10.0,188.0,39.24,29.87
2016,12,19,15,45,564.0,45.0,3.35,10.0,148.0,35.23,25.99
2016,12,19,16,0,494.0,39.0,3.2,10.0,108.0,31.21,21.94
2016,12,19,16,15,379.0,30.0,3.15,9.5,72.0,24.35,14.83
