Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,30,264.0,21.0,3.1,9.0,36.0,17.36,0.12
2016,12,19,16,45,132.0,10.5,3.1,9.0,18.0,9.55,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,4.5,6.5,33.0,138.8,13.85
2016,12,20,8,0,373.0,30.0,4.6,7.0,66.0,273.53,213.73
2016,12,20,8,15,459.0,37.0,4.55,7.0,104.0,334.25,278.58
2016,12,20,8,30,545.0,44.0,4.5,7.0,142.0,396.41,335.79
2016,12,20,8,45,598.0,49.0,4.45,7.5,180.0,436.95,372.14
2016,12,20,9,0,651.0,54.0,4.4,8.0,218.0,472.67,402.92
2016,12,20,9,15,686.0,57.5,4.3,8.5,253.5,498.45,423.94
2016,12,20,9,30,721.0,61.0,4.2,9.0,289.0,521.8,441.94
2016,12,20,9,45,752.0,62.0,4.1,9.5,321.5,537.13,452.7
2016,12,20,10,0,783.0,63.0,4.0,10.0,354.0,549.47,460.54
2016,12,20,10,15,799.0,64.5,3.95,10.5,380.0,550.44,459.03
2016,12,20,10,30,815.0,66.0,3.9,11.0,406.0,548.3,454.8
2016,12,20,10,45,825.5,67.0,3.9,11.5,425.5,539.36,445.02
2016,12,20,11,0,836.0,68.0,3.9,12.0,445.0,527.33,432.57
2016,12,20,11,15,842.5,69.0,3.8,12.0,458.0,508.47,415.03
2016,12,20,11,30,849.0,70.0,3.7,12.0,471.0,488.98,396.59
2016,12,20,11,45,773.0,87.5,3.65,12.5,456.5,446.26,359.02
2016,12,20,12,0,697.0,105.0,3.6,13.0,442.0,402.73,320.99
2016,12,20,12,15,590.5,133.5,3.6,13.0,418.0,360.14,284.81
2016,12,20,12,30,484.0,162.0,3.6,13.0,394.0,318.99,250.33
2016,12,20,12,45,657.0,118.0,3.6,13.0,426.5,313.86,239.14
2016,12,20,13,0,830.0,74.0,3.6,13.0,459.0,293.46,213.05
2016,12,20,13,15,755.5,84.5,3.55,13.0,426.0,247.14,172.92
2016,12,20,13,30,681.0,95.0,3.5,13.0,393.0,201.65,135.05
2016,12,20,13,45,661.0,96.0,3.5,13.0,372.0,164.28,103.91
2016,12,20,14,0,641.0,97.0,3.5,13.0,351.0,127.85,77.63
2016,12,20,14,15,695.5,81.0,3.45,13.0,338.0,82.06,49.0
2016,12,20,14,30,750.0,65.0,3.4,13.0,325.0,51.01,40.22
2016,12,20,14,45,723.5,61.5,3.35,13.0,292.0,48.93,38.4
2016,12,20,15,0,697.0,58.0,3.3,13.0,259.0,46.87,36.55
2016,12,20,15,15,655.0,54.0,3.1,12.5,221.5,44.33,34.28
2016,12,20,15,30,613.0,50.0,2.9,12.0,184.0,38.29,28.78
2016,12,20,15,45,551.5,44.0,2.75,11.5,145.5,34.29,25.0
2016,12,20,16,0,490.0,38.0,2.6,11.0,107.0,30.26,21.04
2016,12,20,16,15,379.0,29.0,2.6,10.5,71.5,23.39,14.04
2016,12,20,16,30,268.0,20.0,2.6,10.0,36.0,16.37,0.61
2016,12,20,16,45,134.0,10.0,2.65,10.0,18.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,9.5,32.5,137.26,3.19
2016,12,21,8,0,372.0,29.0,4.2,10.0,65.0,271.77,208.75
2016,12,21,8,15,458.5,36.0,4.35,10.0,102.5,332.61,273.79
2016,12,21,8,30,545.0,43.0,4.5,10.0,140.0,395.05,330.9
2016,12,21,8,45,599.5,48.0,4.7,10.5,178.5,436.49,368.08
2016,12,21,9,0,654.0,53.0,4.9,11.0,217.0,473.31,400.03
2016,12,21,9,15,689.5,56.5,4.9,11.0,253.0,499.47,422.28
2016,12,21,9,30,725.0,60.0,4.9,11.0,289.0,523.21,441.67
2016,12,21,9,45,754.0,61.5,4.9,11.5,321.5,538.0,452.31
2016,12,21,10,0,783.0,63.0,4.9,12.0,354.0,549.82,460.05
2016,12,21,10,15,800.0,65.0,4.75,12.0,380.5,552.05,460.11
2016,12,21,10,30,817.0,67.0,4.6,12.0,407.0,551.13,457.36
2016,12,21,10,45,830.0,68.0,4.45,12.5,427.5,543.61,448.24
2016,12,21,11,0,843.0,69.0,4.3,13.0,448.0,532.91,436.37
2016,12,21,11,15,850.5,69.5,4.1,13.0,461.5,513.9,418.37
2016,12,21,11,30,858.0,70.0,3.9,13.0,475.0,494.24,399.67
2016,12,21,11,45,863.5,70.0,3.7,13.5,481.5,470.25,376.43
2016,12,21,12,0,869.0,70.0,3.5,14.0,488.0,443.51,350.6
2016,12,21,12,15,869.0,70.0,3.45,14.0,487.0,411.95,321.35
2016,12,21,12,30,869.0,70.0,3.4,14.0,486.0,378.19,289.72
2016,12,21,12,45,863.5,70.0,3.35,14.5,477.0,340.61,254.1
2016,12,21,13,0,858.0,70.0,3.3,15.0,468.0,301.54,217.04
2016,12,21,13,15,850.5,69.0,3.3,15.0,452.5,256.45,175.72
2016,12,21,13,30,843.0,68.0,3.3,15.0,437.0,213.24,136.73
2016,12,21,13,45,831.5,66.5,3.3,15.0,414.5,168.37,98.89
2016,12,21,14,0,820.0,65.0,3.3,15.0,392.0,123.41,65.93
2016,12,21,14,15,802.0,63.0,3.25,14.5,363.0,77.91,42.08
2016,12,21,14,30,784.0,61.0,3.2,14.0,334.0,47.94,37.32
2016,12,21,14,45,757.0,58.5,3.15,14.0,300.0,46.58,36.15
2016,12,21,15,0,730.0,56.0,3.1,14.0,266.0,45.29,34.99
2016,12,21,15,15,689.5,52.0,2.95,13.5,228.0,42.68,32.67
2016,12,21,15,30,649.0,48.0,2.8,13.0,190.0,40.11,30.29
2016,12,21,15,45,585.0,42.5,2.7,13.0,150.5,36.11,26.46
2016,12,21,16,0,521.0,37.0,2.6,13.0,111.0,32.11,22.49
2016,12,21,16,15,411.5,28.5,2.7,12.5,74.5,22.95,13.6
2016,12,21,16,30,302.0,20.0,2.8,12.0,38.0,16.37,1.34
2016,12,21,16,45,151.0,10.0,2.9,11.5,19.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,14.5,3.05,8.5,34.0,145.57,0.0
2016,12,22,8,0,405.0,29.0,3.0,9.0,68.0,289.73,221.62
2016,12,22,8,15,493.0,36.5,2.95,9.0,107.0,352.61,289.47
2016,12,22,8,30,581.0,44.0,2.9,9.0,146.0,417.08,347.7
2016,12,22,8,45,635.0,49.0,2.85,9.5,186.0,454.11,380.59
2016,12,22,9,0,689.0,54.0,2.8,10.0,226.0,495.34,414.99
2016,12,22,9,15,724.0,57.5,2.55,10.0,263.0,521.47,435.96
2016,12,22,9,30,759.0,61.0,2.3,10.0,300.0,545.03,453.77
2016,12,22,9,45,783.0,63.5,2.1,10.5,332.5,558.0,461.68
2016,12,22,10,0,807.0,66.0,1.9,11.0,365.0,567.94,466.61
2016,12,22,10,15,824.0,67.5,1.8,11.5,392.0,569.43,465.05
2016,12,22,10,30,841.0,69.0,1.7,12.0,419.0,567.7,460.75
2016,12,22,10,45,852.5,70.5,1.6,12.5,440.0,559.58,451.3
2016,12,22,11,0,864.0,72.0,1.5,13.0,461.0,548.23,439.18
2016,12,22,11,15,871.0,72.5,1.55,13.0,474.5,530.25,423.37
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,508.05,403.94
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.0,482.86,381.15
2016,12,22,12,0,884.0,74.0,1.8,14.0,500.0,455.0,355.7
2016,12,22,12,15,883.5,74.0,1.8,14.0,498.5,422.71,326.53
2016,12,22,12,30,883.0,74.0,1.8,14.0,497.0,388.21,294.95
2016,12,22,12,45,882.0,72.5,1.8,14.0,489.0,350.11,259.87
2016,12,22,13,0,881.0,71.0,1.8,14.0,481.0,310.17,222.81
2016,12,22,13,15,872.5,70.0,1.65,14.0,464.5,267.24,183.32
2016,12,22,13,30,864.0,69.0,1.5,14.0,448.0,219.54,140.81
2016,12,22,13,45,851.5,67.5,1.4,14.0,424.5,173.54,102.17
2016,12,22,14,0,839.0,66.0,1.3,14.0,401.0,127.52,68.36
2016,12,22,14,15,819.5,64.0,1.25,14.0,371.5,80.99,43.55
2016,12,22,14,30,800.0,62.0,1.2,14.0,342.0,48.81,38.11
2016,12,22,14,45,769.5,59.5,1.15,14.0,307.0,47.45,36.95
2016,12,22,15,0,739.0,57.0,1.1,14.0,272.0,46.15,35.79
2016,12,22,15,15,697.0,53.0,1.1,13.5,233.0,43.55,33.49
2016,12,22,15,30,655.0,49.0,1.1,13.0,194.0,41.0,31.12
2016,12,22,15,45,591.0,43.5,1.1,12.5,154.0,37.01,27.37
2016,12,22,16,0,527.0,38.0,1.1,12.0,114.0,30.25,21.02
2016,12,22,16,15,416.5,29.5,1.15,11.5,77.0,23.81,14.5
2016,12,22,16,30,306.0,21.0,1.2,11.0,40.0,17.25,2.56
2016,12,22,16,45,153.0,10.5,1.25,11.0,20.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,9.5,3.0,2.63,0.0
2016,12,23,8,0,0.0,6.0,7.3,10.0,6.0,5.26,0.0
2016,12,23,8,15,0.0,10.5,6.85,10.0,10.5,9.21,2.11
2016,12,23,8,30,0.0,15.0,6.4,10.0,15.0,13.18,5.66
2016,12,23,8,45,0.0,19.0,6.0,10.5,19.0,16.7,8.8
2016,12,23,9,0,0.0,23.0,5.6,11.0,23.0,20.23,11.91
2016,12,23,9,15,0.0,27.0,5.5,11.0,27.0,23.76,15.01
2016,12,23,9,30,0.0,31.0,5.4,11.0,31.0,27.3,18.1
2016,12,23,9,45,0.0,35.0,5.35,11.5,35.0,30.84,21.11
2016,12,23,10,0,0.0,39.0,5.3,12.0,39.0,34.38,24.09
2016,12,23,10,15,0.0,46.0,5.85,12.0,46.0,40.58,29.4
2016,12,23,10,30,0.0,53.0,6.4,12.0,53.0,46.79,34.68
2016,12,23,10,45,21.0,118.5,6.95,12.0,128.0,122.93,99.88
2016,12,23,11,0,42.0,184.0,7.5,12.0,203.0,197.85,163.02
2016,12,23,11,15,45.5,190.5,7.75,12.0,211.5,202.5,166.63
2016,12,23,11,30,49.0,197.0,8.0,12.0,220.0,206.73,169.92
2016,12,23,11,45,24.5,175.0,8.3,12.0,186.5,167.56,136.82
2016,12,23,12,0,0.0,153.0,8.6,12.0,153.0,135.7,109.99
2016,12,23,12,15,0.0,86.0,8.45,12.0,86.0,76.12,59.5
2016,12,23,12,30,0.0,19.0,8.3,12.0,19.0,16.74,8.73
2016,12,23,12,45,0.0,53.5,8.15,12.0,53.5,47.26,34.92
2016,12,23,13,0,0.0,88.0,8.0,12.0,88.0,77.77,61.0
2016,12,23,13,15,0.0,73.5,7.8,11.5,73.5,65.01,50.25
2016,12,23,13,30,0.0,59.0,7.6,11.0,59.0,52.12,39.34
2016,12,23,13,45,0.0,92.0,7.45,11.0,92.0,80.69,63.94
2016,12,23,14,0,0.0,125.0,7.3,11.0,125.0,106.42,86.03
2016,12,23,14,15,0.0,115.5,7.2,11.0,115.5,97.96,78.89
2016,12,23,14,30,0.0,106.0,7.1,11.0,106.0,89.71,75.32
2016,12,23,14,45,317.5,90.0,7.05,11.0,182.0,64.0,52.27
2016,12,23,15,0,635.0,74.0,7.0,11.0,258.0,55.13,44.28
2016,12,23,15,15,588.5,68.5,6.9,10.5,221.0,51.97,41.44
2016,12,23,15,30,542.0,63.0,6.8,10.0,184.0,48.84,38.53
2016,12,23,15,45,470.5,55.5,6.7,10.0,145.0,43.88,33.75
2016,12,23,16,0,399.0,48.0,6.6,10.0,106.0,38.9,28.79
2016,12,23,16,15,286.5,37.0,6.55,9.5,71.5,30.46,20.31
2016,12,23,16,30,174.0,26.0,6.5,9.0,37.0,20.51,5.05
2016,12,23,16,45,87.0,13.0,6.45,9.0,18.5,11.82,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.5,14.0,6.0,7.5,33.0,144.1,0.0
2016,12,24,8,0,405.0,28.0,6.1,8.0,66.0,288.57,220.92
2016,12,24,8,15,495.5,35.0,6.15,8.0,105.0,352.16,292.73
2016,12,24,8,30,586.0,42.0,6.2,8.0,144.0,412.15,349.35
2016,12,24,8,45,642.5,46.5,6.3,8.5,184.0,455.97,389.25
2016,12,24,9,0,699.0,51.0,6.4,9.0,224.0,498.27,426.15
2016,12,24,9,15,734.0,54.0,6.35,9.0,261.0,523.95,448.43
2016,12,24,9,30,769.0,57.0,6.3,9.0,298.0,547.11,467.66
2016,12,24,9,45,795.0,59.0,6.3,9.0,331.0,560.87,478.5
2016,12,24,10,0,821.0,61.0,6.3,9.0,364.0,571.59,486.34
2016,12,24,10,15,837.0,62.5,6.2,9.0,391.5,572.63,485.64
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,567.16,479.4
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,559.06,469.98
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,547.78,457.7
2016,12,24,11,15,881.0,68.0,6.05,10.0,474.0,530.97,441.38
2016,12,24,11,30,888.0,69.0,6.0,10.0,488.0,511.12,422.2
2016,12,24,11,45,891.0,69.0,5.95,10.0,494.0,485.41,397.83
2016,12,24,12,0,894.0,69.0,5.9,10.0,500.0,457.01,370.75
2016,12,24,12,15,894.0,69.0,5.85,10.0,499.5,424.84,340.01
2016,12,24,12,30,894.0,69.0,5.8,10.0,499.0,390.39,306.77
2016,12,24,12,45,884.5,70.5,5.8,10.0,489.5,352.13,270.06
2016,12,24,13,0,875.0,72.0,5.8,10.0,480.0,312.55,231.92
2016,12,24,13,15,867.5,71.0,5.75,10.0,464.0,266.9,188.72
2016,12,24,13,30,860.0,70.0,5.7,10.0,448.0,222.97,147.78
2016,12,24,13,45,849.0,68.5,5.7,10.0,425.5,177.39,107.92
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,131.63,72.78
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,85.15,46.38
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,49.55,39.38
2016,12,24,14,45,775.0,60.0,5.6,10.0,310.5,47.81,37.84
2016,12,24,15,0,749.0,57.0,5.6,10.0,276.0,46.11,36.3
2016,12,24,15,15,708.0,53.0,5.4,9.5,237.5,43.51,33.95
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,40.93,31.55
2016,12,24,15,45,605.0,43.5,5.05,9.0,158.5,36.94,27.68
2016,12,24,16,0,543.0,38.0,4.9,9.0,118.0,32.95,23.68
2016,12,24,16,15,431.5,30.0,4.85,8.5,80.5,24.17,15.11
2016,12,24,16,30,320.0,22.0,4.8,8.0,43.0,18.08,4.56
2016,12,24,16,45,160.0,11.0,4.75,8.0,21.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,14.0,1.95,6.5,32.5,142.79,0.0
2016,12,25,8,0,401.0,28.0,2.1,7.0,65.0,286.43,216.89
2016,12,25,8,15,491.0,35.0,2.3,7.0,103.5,349.72,287.85
2016,12,25,8,30,581.0,42.0,2.5,7.0,142.0,409.35,343.14
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,452.34,381.56
2016,12,25,9,0,691.0,51.0,2.9,8.0,222.0,493.79,417.06
2016,12,25,9,15,726.0,54.5,3.05,8.0,259.0,520.13,439.61
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,543.99,459.29
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,553.31,465.68
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,559.69,469.29
2016,12,25,10,15,530.0,118.0,3.55,9.0,320.0,451.9,379.3
2016,12,25,10,30,272.0,169.0,3.6,9.0,282.0,338.8,283.85
2016,12,25,10,45,278.0,177.5,3.7,9.5,298.0,342.55,286.01
2016,12,25,11,0,284.0,186.0,3.8,10.0,314.0,344.93,286.52
2016,12,25,11,15,225.5,198.0,3.85,10.0,301.5,309.34,256.09
2016,12,25,11,30,167.0,210.0,3.9,10.0,289.0,282.96,233.42
2016,12,25,11,45,215.5,208.5,3.95,10.0,311.5,295.39,242.86
2016,12,25,12,0,264.0,207.0,4.0,10.0,334.0,308.59,252.29
2016,12,25,12,15,215.5,211.0,4.0,10.0,314.5,276.24,224.85
2016,12,25,12,30,167.0,215.0,4.0,10.0,295.0,250.56,203.31
2016,12,25,12,45,342.5,182.0,4.0,10.0,343.0,270.12,214.43
2016,12,25,13,0,518.0,149.0,4.0,10.0,391.0,274.3,210.34
2016,12,25,13,15,457.0,156.0,4.0,10.0,364.0,238.81,179.93
2016,12,25,13,30,396.0,163.0,4.0,10.0,337.0,207.44,154.1
2016,12,25,13,45,374.5,157.0,4.0,10.5,315.5,178.57,129.82
2016,12,25,14,0,353.0,151.0,4.0,11.0,294.0,149.91,107.83
2016,12,25,14,15,341.0,142.5,3.95,10.5,272.5,121.64,89.72
2016,12,25,14,30,329.0,134.0,3.9,10.0,251.0,98.22,83.13
2016,12,25,14,45,320.5,121.5,3.9,10.0,225.5,90.13,75.96
2016,12,25,15,0,312.0,109.0,3.9,10.0,200.0,81.83,68.52
2016,12,25,15,15,293.5,95.5,3.8,9.5,172.0,72.6,60.25
2016,12,25,15,30,275.0,82.0,3.7,9.0,144.0,60.87,49.58
2016,12,25,15,45,249.0,67.5,3.6,9.0,115.0,50.83,40.19
2016,12,25,16,0,223.0,53.0,3.5,9.0,86.0,40.51,30.43
2016,12,25,16,15,169.0,38.5,3.55,8.5,58.5,29.8,20.03
2016,12,25,16,30,115.0,24.0,3.6,8.0,31.0,18.79,5.67
2016,12,25,16,45,57.5,12.0,3.7,8.0,15.5,10.91,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,4.5,32.5,145.73,0.0
2016,12,26,8,0,416.0,27.0,4.6,5.0,65.0,285.29,218.33
2016,12,26,8,15,504.5,34.0,4.6,5.0,104.0,349.93,292.65
2016,12,26,8,30,593.0,41.0,4.6,5.0,143.0,415.44,353.87
2016,12,26,8,45,645.0,46.0,4.6,5.5,183.0,457.34,392.03
2016,12,26,9,0,697.0,51.0,4.6,6.0,223.0,497.74,427.12
2016,12,26,9,15,732.5,54.5,4.55,6.5,260.0,524.52,449.32
2016,12,26,9,30,768.0,58.0,4.5,7.0,297.0,548.79,468.39
2016,12,26,9,45,789.0,61.0,4.45,7.5,330.0,560.94,476.72
2016,12,26,10,0,810.0,64.0,4.4,8.0,363.0,570.1,482.1
2016,12,26,10,15,826.5,66.0,4.3,8.0,390.0,572.29,482.19
2016,12,26,10,30,843.0,68.0,4.2,8.0,417.0,571.25,479.39
2016,12,26,10,45,853.5,69.5,4.15,8.5,438.0,562.97,469.82
2016,12,26,11,0,864.0,71.0,4.1,9.0,459.0,551.49,457.46
2016,12,26,11,15,870.5,71.5,3.95,9.0,473.0,533.64,440.34
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,511.53,419.61
2016,12,26,11,45,880.0,72.5,3.7,9.5,493.5,486.72,395.64
2016,12,26,12,0,883.0,73.0,3.6,10.0,500.0,459.23,369.09
2016,12,26,12,15,882.5,72.5,3.45,10.0,498.5,426.79,338.69
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,392.16,305.9
2016,12,26,12,45,878.0,71.5,3.2,10.5,488.5,354.31,269.55
2016,12,26,13,0,874.0,71.0,3.1,11.0,480.0,314.82,231.55
2016,12,26,13,15,866.0,70.0,2.95,11.0,464.0,272.45,191.72
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,225.3,148.65
2016,12,26,13,45,845.0,68.0,2.7,11.0,425.0,179.98,109.36
2016,12,26,14,0,832.0,67.0,2.6,11.0,402.0,134.64,74.51
2016,12,26,14,15,813.5,65.0,2.55,11.0,373.5,88.43,47.54
2016,12,26,14,30,795.0,63.0,2.5,11.0,345.0,49.42,39.11
2016,12,26,14,45,767.5,60.0,2.45,11.0,310.5,47.67,37.59
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,45.96,36.05
2016,12,26,15,15,700.0,53.0,2.4,10.5,238.0,43.36,33.72
2016,12,26,15,30,660.0,49.0,2.4,10.0,200.0,40.79,31.34
2016,12,26,15,45,599.0,44.0,2.4,9.5,160.0,37.26,27.97
2016,12,26,16,0,538.0,39.0,2.4,9.0,120.0,30.92,21.96
2016,12,26,16,15,434.0,30.5,2.5,8.5,82.5,24.5,15.56
2016,12,26,16,30,330.0,22.0,2.6,8.0,45.0,17.96,5.79
2016,12,26,16,45,165.0,11.0,2.75,8.0,22.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.5,2.6,5.5,30.0,131.06,0.0
2016,12,27,8,0,355.0,29.0,2.6,6.0,60.0,262.51,198.11
2016,12,27,8,15,445.5,36.5,2.7,6.5,98.0,326.22,269.47
2016,12,27,8,30,536.0,44.0,2.8,7.0,136.0,391.78,329.01
2016,12,27,8,45,595.5,49.0,2.95,7.5,175.5,436.57,368.95
2016,12,27,9,0,655.0,54.0,3.1,8.0,215.0,476.45,403.35
2016,12,27,9,15,692.0,58.0,3.0,8.0,252.0,504.71,426.98
2016,12,27,9,30,729.0,62.0,2.9,8.0,289.0,530.56,447.64
2016,12,27,9,45,757.5,64.0,2.85,8.5,322.5,546.27,458.74
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,559.0,466.93
2016,12,27,10,15,803.0,68.0,2.85,9.5,383.0,561.78,467.13
2016,12,27,10,30,820.0,70.0,2.9,10.0,410.0,561.39,464.57
2016,12,27,10,45,830.5,71.5,2.95,10.5,431.0,553.54,455.89
2016,12,27,11,0,841.0,73.0,3.0,11.0,452.0,542.55,444.51
2016,12,27,11,15,848.5,74.0,3.1,11.0,466.0,526.32,429.66
2016,12,27,11,30,856.0,75.0,3.2,11.0,480.0,507.08,412.01
2016,12,27,11,45,731.0,103.5,3.35,11.5,452.5,450.38,363.99
2016,12,27,12,0,606.0,132.0,3.5,12.0,425.0,397.0,318.9
2016,12,27,12,15,735.0,103.5,3.45,12.0,458.5,397.35,314.88
2016,12,27,12,30,864.0,75.0,3.4,12.0,492.0,388.91,301.86
2016,12,27,12,45,703.5,109.5,3.4,12.0,445.5,330.06,252.91
2016,12,27,13,0,543.0,144.0,3.4,12.0,399.0,279.55,212.18
2016,12,27,13,15,482.0,151.5,3.35,12.0,372.0,243.34,181.4
2016,12,27,13,30,421.0,159.0,3.3,12.0,345.0,211.15,154.92
2016,12,27,13,45,488.5,137.0,3.25,12.0,342.5,179.9,124.95
2016,12,27,14,0,556.0,115.0,3.2,12.0,340.0,143.56,93.17
2016,12,27,14,15,473.0,119.5,3.2,12.0,301.5,109.86,74.7
2016,12,27,14,30,390.0,124.0,3.2,12.0,263.0,87.21,72.69
2016,12,27,14,45,364.5,116.0,3.2,12.0,236.0,82.58,68.65
2016,12,27,15,0,339.0,108.0,3.2,12.0,209.0,77.9,64.49
2016,12,27,15,15,316.0,96.0,3.1,11.5,180.0,70.21,57.66
2016,12,27,15,30,293.0,84.0,3.0,11.0,151.0,62.33,50.53
2016,12,27,15,45,261.0,69.5,2.95,11.0,120.5,52.3,41.23
2016,12,27,16,0,229.0,55.0,2.9,11.0,90.0,41.99,31.55
2016,12,27,16,15,171.0,40.5,2.95,10.5,61.5,31.31,21.31
2016,12,27,16,30,113.0,26.0,3.0,10.0,33.0,20.34,7.82
2016,12,27,16,45,56.5,13.0,3.05,10.0,16.5,11.82,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,31.5,145.93,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,63.0,287.55,216.65
2016,12,28,8,15,509.5,33.0,4.4,7.0,102.5,352.14,291.91
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,417.82,352.9
2016,12,28,8,45,653.5,44.0,4.4,7.5,182.0,460.82,391.73
2016,12,28,9,0,709.0,48.0,4.4,8.0,222.0,502.36,427.49
2016,12,28,9,15,743.5,51.0,4.35,8.5,259.5,528.13,448.67
2016,12,28,9,30,778.0,54.0,4.3,9.0,297.0,551.44,466.77
2016,12,28,9,45,806.0,55.0,4.3,9.5,330.5,565.6,476.86
2016,12,28,10,0,834.0,56.0,4.3,10.0,364.0,572.62,480.8
2016,12,28,10,15,849.0,58.0,4.3,10.5,391.0,574.41,480.01
2016,12,28,10,30,864.0,60.0,4.3,11.0,418.0,573.04,476.39
2016,12,28,10,45,875.0,60.5,4.35,11.5,439.0,564.43,466.96
2016,12,28,11,0,886.0,61.0,4.4,12.0,460.0,552.64,454.76
2016,12,28,11,15,892.0,62.0,4.35,12.0,474.0,535.57,438.61
2016,12,28,11,30,898.0,63.0,4.3,12.0,488.0,515.47,419.68
2016,12,28,11,45,901.0,63.0,4.25,12.5,494.5,489.94,395.29
2016,12,28,12,0,904.0,63.0,4.2,13.0,501.0,461.69,368.3
2016,12,28,12,15,903.5,63.0,4.1,13.0,500.5,429.4,338.17
2016,12,28,12,30,903.0,63.0,4.0,13.0,500.0,394.82,305.63
2016,12,28,12,45,897.5,63.5,3.95,13.0,491.5,356.92,269.96
2016,12,28,13,0,892.0,64.0,3.9,13.0,483.0,317.39,232.5
2016,12,28,13,15,885.0,63.0,3.8,13.0,467.5,274.71,192.4
2016,12,28,13,30,878.0,62.0,3.7,13.0,452.0,230.97,152.03
2016,12,28,13,45,866.5,61.0,3.65,13.5,429.5,185.66,112.31
2016,12,28,14,0,855.0,60.0,3.6,14.0,407.0,140.07,76.78
2016,12,28,14,15,838.0,58.0,3.5,13.5,378.5,93.33,49.0
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,49.7,39.02
2016,12,28,14,45,796.0,54.0,3.3,13.0,316.0,42.86,32.96
2016,12,28,15,0,771.0,52.0,3.2,13.0,282.0,41.84,32.05
2016,12,28,15,15,734.5,48.5,3.0,12.5,244.0,39.55,30.02
2016,12,28,15,30,698.0,45.0,2.8,12.0,206.0,37.28,27.94
2016,12,28,15,45,640.5,40.5,2.65,12.0,166.0,34.07,24.86
2016,12,28,16,0,583.0,36.0,2.5,12.0,126.0,30.88,21.68
2016,12,28,16,15,485.0,29.0,2.5,11.5,88.0,25.23,16.09
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,19.53,7.78
2016,12,28,16,45,193.5,11.0,2.55,10.5,25.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,190.0,14.0,5.3,7.0,31.0,136.66,0.0
2016,12,29,8,0,380.0,28.0,5.5,7.0,62.0,275.48,207.14
2016,12,29,8,15,474.0,36.0,5.5,7.0,101.5,342.18,284.35
2016,12,29,8,30,568.0,44.0,5.5,7.0,141.0,410.98,348.41
2016,12,29,8,45,624.0,49.5,5.5,7.5,181.5,454.91,388.38
2016,12,29,9,0,680.0,55.0,5.5,8.0,222.0,493.56,422.26
2016,12,29,9,15,717.5,59.0,5.5,8.5,260.0,522.51,446.5
2016,12,29,9,30,755.0,63.0,5.5,9.0,298.0,548.94,467.58
2016,12,29,9,45,766.0,69.0,5.55,9.5,329.5,558.79,474.25
2016,12,29,10,0,777.0,75.0,5.6,10.0,361.0,565.67,478.04
2016,12,29,10,15,795.5,77.0,5.5,10.0,389.0,569.58,479.73
2016,12,29,10,30,814.0,79.0,5.4,10.0,417.0,570.26,478.48
2016,12,29,10,45,830.0,79.5,5.3,10.5,439.0,564.59,470.99
2016,12,29,11,0,846.0,80.0,5.2,11.0,461.0,555.59,460.57
2016,12,29,11,15,853.5,81.0,4.95,11.5,475.5,539.29,443.69
2016,12,29,11,30,861.0,82.0,4.7,12.0,490.0,519.96,424.12
2016,12,29,11,45,866.5,81.5,4.5,12.5,497.5,495.16,400.05
2016,12,29,12,0,872.0,81.0,4.3,13.0,505.0,467.57,373.39
2016,12,29,12,15,871.5,81.0,4.05,13.0,504.0,435.34,343.21
2016,12,29,12,30,871.0,81.0,3.8,13.0,503.0,400.88,310.9
2016,12,29,12,45,875.0,78.0,3.6,13.5,496.0,363.04,274.74
2016,12,29,13,0,879.0,75.0,3.4,14.0,489.0,323.01,236.42
2016,12,29,13,15,871.0,74.0,3.3,14.0,473.0,279.79,196.26
2016,12,29,13,30,863.0,73.0,3.2,14.0,457.0,235.64,155.89
2016,12,29,13,45,850.5,71.5,3.1,14.0,434.5,189.65,116.02
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,143.6,80.13
2016,12,29,14,15,819.0,68.0,2.9,14.0,383.0,96.93,51.72
2016,12,29,14,30,800.0,66.0,2.8,14.0,354.0,51.71,40.65
2016,12,29,14,45,772.0,63.0,2.7,14.0,319.0,50.0,39.2
2016,12,29,15,0,744.0,60.0,2.6,14.0,284.0,48.34,37.73
2016,12,29,15,15,704.0,56.5,2.45,13.5,245.5,46.24,35.89
2016,12,29,15,30,664.0,53.0,2.3,13.0,207.0,44.21,34.03
2016,12,29,15,45,599.5,47.5,2.15,12.5,166.5,36.88,27.33
2016,12,29,16,0,535.0,42.0,2.0,12.0,126.0,33.31,23.86
2016,12,29,16,15,431.5,33.5,2.05,11.5,87.5,26.97,17.65
2016,12,29,16,30,328.0,25.0,2.1,11.0,49.0,20.53,8.97
2016,12,29,16,45,164.0,12.5,2.15,10.5,24.5,11.37,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.0,116.44,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,56.0,232.68,171.31
2016,12,30,8,15,391.5,39.5,1.5,9.0,93.5,299.76,243.96
2016,12,30,8,30,485.0,49.0,1.4,9.0,131.0,369.06,305.35
2016,12,30,8,45,540.5,55.5,1.35,9.5,169.5,413.34,343.38
2016,12,30,9,0,596.0,62.0,1.3,10.0,208.0,456.62,378.87
2016,12,30,9,15,635.5,66.5,1.2,10.5,245.0,486.34,401.83
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,513.94,421.99
2016,12,30,9,45,718.0,71.0,1.05,11.5,317.0,535.78,437.25
2016,12,30,10,0,761.0,71.0,1.0,12.0,352.0,552.76,448.2
2016,12,30,10,15,779.0,73.0,1.15,12.0,379.5,556.64,450.94
2016,12,30,10,30,797.0,75.0,1.3,12.0,407.0,557.37,451.05
2016,12,30,10,45,807.5,77.0,1.45,12.5,427.5,550.63,444.29
2016,12,30,11,0,818.0,79.0,1.6,13.0,448.0,540.8,434.87
2016,12,30,11,15,825.5,80.0,1.7,13.0,462.5,525.22,421.24
2016,12,30,11,30,833.0,81.0,1.8,13.0,477.0,506.69,404.93
2016,12,30,11,45,836.0,82.0,1.9,13.0,484.0,483.11,384.22
2016,12,30,12,0,839.0,83.0,2.0,13.0,491.0,456.92,360.89
2016,12,30,12,15,839.0,83.0,2.05,13.0,490.5,426.0,333.11
2016,12,30,12,30,839.0,83.0,2.1,13.0,490.0,392.92,302.93
2016,12,30,12,45,834.5,82.5,2.2,13.0,482.0,355.84,269.05
2016,12,30,13,0,830.0,82.0,2.3,13.0,474.0,317.24,233.35
2016,12,30,13,15,822.0,81.0,2.4,13.0,459.0,276.0,195.32
2016,12,30,13,30,814.0,80.0,2.5,13.0,444.0,233.92,156.97
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,190.0,118.88
2016,12,30,14,0,788.0,77.0,2.8,13.0,400.0,146.15,84.46
2016,12,30,14,15,769.0,74.5,2.9,12.5,372.0,101.4,56.67
2016,12,30,14,30,750.0,72.0,3.0,12.0,344.0,57.79,46.43
2016,12,30,14,45,720.5,69.5,3.2,12.0,310.0,55.08,44.07
2016,12,30,15,0,691.0,67.0,3.4,12.0,276.0,49.29,38.88
2016,12,30,15,15,650.5,62.5,3.5,11.5,238.5,46.76,36.65
2016,12,30,15,30,610.0,58.0,3.6,11.0,201.0,44.26,34.36
2016,12,30,15,45,536.5,53.0,3.7,11.0,161.0,41.26,31.43
2016,12,30,16,0,463.0,48.0,3.8,11.0,121.0,38.36,28.43
2016,12,30,16,15,360.5,38.0,3.85,10.5,84.5,30.84,21.13
2016,12,30,16,30,258.0,28.0,3.9,10.0,48.0,23.17,11.4
2016,12,30,16,45,129.0,14.0,4.0,10.0,24.0,12.73,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
